ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 00:00,2,0.000,ALERT,213.74,296.66,60.002,1441080003,"201051344000955","174011321042388",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,236667.0,236667.0,629,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080079,474554.00
09/01/2015 00:00,2,0.000,ALERT,212.38,296.06,59.944,1441080003,"274151322000095","174011321042388",0.00,23.30,0,292.76,298.47,0.0,0.0,0.000,536369.1,536369.1,625,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080081,474555.00
09/01/2015 00:00,2,0.000,ALERT,214.41,299.07,59.954,1441080003,"201051344000868","174011321042388",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,223567.0,223567.0,630,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080082,474556.00
09/01/2015 00:00,2,0.000,ALERT,214.87,298.17,59.965,1441080003,"201051344000853","174011321042388",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,230101.0,230101.0,629,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080084,474557.00
09/01/2015 00:00,2,0.000,ALERT,214.64,297.87,59.959,1441080003,"201051344000582","174011321042388",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,228856.8,228856.8,626,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080086,474558.00
09/01/2015 00:00,2,0.000,ALERT,214.41,297.87,59.922,1441080003,"201051344000469","174011321042388",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,225348.9,225348.9,631,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080088,474559.00
09/01/2015 00:00,2,0.000,ALERT,214.19,297.87,59.959,1441080003,"201051344000988","174011321042388",0.00,23.00,0,293.66,300.87,0.0,0.0,0.000,224305.5,224305.5,630,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080089,474560.00
09/01/2015 00:00,2,0.000,ALERT,214.41,297.87,60.002,1441080003,"201051344001158","174011321042388",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,229913.3,229913.3,630,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080091,474561.00
09/01/2015 00:00,2,0.000,ALERT,213.74,296.06,59.954,1441080003,"201051344001025","174011321042388",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,234613.5,234613.5,625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080093,474562.00
09/01/2015 00:00,2,0.000,ALERT,214.41,298.77,59.959,1441080003,"201051344000569","174011321042388",0.00,22.80,0,296.66,302.37,0.0,0.0,0.000,237810.9,237810.9,626,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080095,474563.00
09/01/2015 00:00,2,0.000,ALERT,212.38,294.56,59.965,1441080003,"274151322000094","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,411611.7,411611.7,631,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080097,474564.00
09/01/2015 00:00,2,0.000,ALERT,214.41,298.47,59.959,1441080003,"201051344000458","174011321042388",0.00,23.30,0,296.06,302.07,0.0,0.0,0.000,233491.4,233491.4,630,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080099,474565.00
09/01/2015 00:00,2,0.000,ALERT,212.38,295.16,59.970,1441080003,"274151322000087","174011321042388",0.00,24.30,0,290.95,297.26,0.0,0.0,0.000,484272.2,484272.2,628,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080100,474566.00
09/01/2015 00:00,2,0.000,ALERT,212.16,294.56,59.933,1441080003,"274151322000052","174011321042388",0.00,23.80,0,291.25,297.87,0.0,0.0,0.000,517355.2,517355.2,625,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080102,474567.00
09/01/2015 00:00,2,0.000,ALERT,214.19,297.26,59.959,1441080003,"201051344001145","174011321042388",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,238375.8,238375.8,629,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080104,474568.00
09/01/2015 00:00,2,0.000,ALERT,214.41,296.96,59.965,1441080003,"201051344000685","174011321042388",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,237057.3,237057.3,630,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080106,474569.00
09/01/2015 00:00,2,0.000,ALERT,211.93,295.46,59.970,1441080003,"274151322000088","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,496768.8,496768.8,627,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080108,474570.00
09/01/2015 00:00,2,0.000,ALERT,213.96,296.96,59.965,1441080003,"201051344000438","174011321042388",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,237077.9,237077.9,628,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080109,474571.00
09/01/2015 00:00,2,0.000,ALERT,213.74,296.66,59.965,1441080003,"201051344001135","174011321042388",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,228649.7,228649.7,626,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080111,474572.00
09/01/2015 00:00,2,0.000,ALERT,214.19,296.36,59.959,1441080003,"201051344000417","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,231996.3,231996.3,627,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080113,474573.00
09/01/2015 00:00,2,0.000,ALERT,214.19,299.07,59.965,1441080003,"201051344000594","174011321042388",0.00,23.30,0,295.76,301.47,0.0,0.0,0.000,234179.6,234179.6,626,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080115,474574.00
09/01/2015 00:00,2,0.000,ALERT,212.16,295.46,59.959,1441080003,"274151322000083","174011321042388",0.00,23.50,0,291.55,298.17,0.0,0.0,0.000,513074.1,513074.1,626,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080117,474575.00
09/01/2015 00:00,2,0.000,ALERT,214.19,297.26,59.959,1441080003,"201051344000585","174011321042388",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,233781.2,233781.2,628,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080118,474576.00
09/01/2015 00:00,2,0.000,ALERT,212.16,295.16,59.933,1441080003,"274151322000054","174011321042388",0.00,24.00,0,291.55,298.17,0.0,0.0,0.000,507846.0,507846.0,627,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080120,474577.00
09/01/2015 00:00,2,0.000,ALERT,214.19,296.96,59.954,1441080003,"201051344001203","174011321042388",0.00,22.80,0,295.76,302.37,0.0,0.0,0.000,234485.0,234485.0,629,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080122,474578.00
09/01/2015 00:00,2,0.000,ALERT,213.74,296.96,59.965,1441080003,"201051344000646","174011321042388",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,230531.2,230531.2,629,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080124,474579.00
09/01/2015 00:00,2,0.000,ALERT,212.38,293.96,59.912,1441080003,"274151322000068","174011321042388",0.00,24.30,0,290.65,296.66,0.0,0.0,0.000,411023.2,411023.2,630,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080125,474580.00
09/01/2015 00:00,2,0.000,ALERT,212.83,294.26,59.975,1441080003,"274151322000076","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,542680.7,542680.7,625,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080127,474581.00
09/01/2015 00:00,2,0.000,ALERT,213.96,297.57,59.954,1441080003,"201051344000890","174011321042388",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,235334.8,235334.8,628,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080129,474582.00
09/01/2015 00:00,2,0.000,ALERT,214.41,298.17,59.959,1441080003,"201051344000900","174011321042388",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,236466.3,236466.3,632,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080131,474583.00
09/01/2015 00:00,2,0.000,ALERT,214.87,297.87,59.938,1441080003,"201051344000633","174011321042388",0.00,22.50,0,293.96,300.57,0.0,0.0,0.000,225103.8,225103.8,631,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080133,474584.00
09/01/2015 00:00,2,0.000,ALERT,214.64,298.47,59.944,1441080003,"201051344000983","174011321042388",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,233434.5,233434.5,627,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080135,474585.00
09/01/2015 00:00,2,0.000,ALERT,214.19,296.96,59.954,1441080003,"201051344000917","174011321042388",0.00,23.50,0,294.56,300.27,0.0,0.0,0.000,235723.6,235723.6,628,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080137,474586.00
09/01/2015 00:00,2,0.000,ALERT,214.87,297.87,59.965,1441080003,"201051344000648","174011321042388",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,230992.0,230992.0,628,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080139,474587.00
09/01/2015 00:00,2,0.000,ALERT,214.19,297.26,59.959,1441080003,"201051344001093","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,233955.0,233955.0,631,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080140,474588.00
09/01/2015 00:00,2,0.000,ALERT,215.09,297.87,59.954,1441080003,"201051344000645","174011321042388",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,232056.3,232056.3,627,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080142,474589.00
09/01/2015 00:00,2,0.000,ALERT,212.38,294.56,59.954,1441080003,"274151322000085","174011321042388",0.00,23.80,0,291.25,297.57,0.0,0.0,0.000,510556.5,510556.5,625,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080144,474590.00
09/01/2015 00:00,2,0.000,ALERT,214.41,296.66,59.959,1441080003,"201051344000651","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,231274.6,231274.6,628,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080146,474591.00
09/01/2015 00:00,2,0.000,ALERT,214.87,298.17,59.922,1441080003,"201051344000867","174011321042388",0.00,23.30,0,295.76,301.77,0.0,0.0,0.000,224084.2,224084.2,629,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080147,474592.00
09/01/2015 00:00,2,0.000,ALERT,213.96,297.57,59.954,1441080003,"201051344001230","174011321042388",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,234771.6,234771.6,631,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080149,474593.00
09/01/2015 00:00,2,0.000,ALERT,214.87,298.47,59.959,1441080003,"201051344000576","174011321042388",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,231152.4,231152.4,631,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080151,474594.00
09/01/2015 00:00,2,0.000,ALERT,214.41,298.77,59.959,1441080003,"201051344000579","174011321042388",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,238426.0,238426.0,626,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080153,474595.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474596.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474597.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474598.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474599.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474600.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474601.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474602.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474603.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474604.00
09/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441080003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441080883,474605.00
09/01/2015 00:15,2,0.000,ALERT,213.74,298.17,59.970,1441080903,"201051344000955","174011321042388",0.00,22.80,0,293.06,299.97,0.0,0.0,0.000,236667.0,236667.0,631,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080978,474606.00
09/01/2015 00:15,2,0.000,ALERT,211.70,293.96,59.970,1441080903,"274151322000095","174011321042388",0.00,23.00,0,291.25,298.47,0.0,0.0,0.000,536369.1,536369.1,627,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080980,474607.00
09/01/2015 00:15,2,0.000,ALERT,214.19,298.17,59.959,1441080903,"201051344000868","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,223567.0,223567.0,632,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080982,474608.00
09/01/2015 00:15,2,0.000,ALERT,214.87,297.26,59.981,1441080903,"201051344000853","174011321042388",0.00,22.30,0,293.66,300.27,0.0,0.0,0.000,230101.0,230101.0,631,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441080984,474609.00
09/01/2015 00:15,2,0.000,ALERT,214.41,299.07,59.965,1441080903,"201051344000582","174011321042388",0.00,22.50,0,293.66,300.87,0.0,0.0,0.000,228856.8,228856.8,628,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080985,474610.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.26,59.991,1441080903,"201051344000469","174011321042388",0.00,22.00,0,293.06,299.97,0.0,0.0,0.000,225348.9,225348.9,633,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080987,474611.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.57,59.975,1441080903,"201051344000988","174011321042388",0.00,22.80,0,291.55,299.97,0.0,0.0,0.000,224305.5,224305.5,632,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080989,474612.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.26,60.002,1441080903,"201051344001158","174011321042388",0.00,22.30,0,293.36,299.67,0.0,0.0,0.000,229913.3,229913.3,632,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080991,474613.00
09/01/2015 00:15,2,0.000,ALERT,213.51,296.96,59.981,1441080903,"201051344001025","174011321042388",0.00,22.30,0,292.76,300.27,0.0,0.0,0.000,234613.5,234613.5,627,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080993,474614.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.87,59.981,1441080903,"201051344000569","174011321042388",0.00,22.50,0,293.96,300.87,0.0,0.0,0.000,237810.9,237810.9,628,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080995,474615.00
09/01/2015 00:15,2,0.000,ALERT,211.93,292.76,59.970,1441080903,"274151322000094","174011321042388",0.00,23.00,0,289.75,296.96,0.0,0.0,0.000,411611.7,411611.7,633,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080997,474616.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.57,59.981,1441080903,"201051344000458","174011321042388",0.00,23.00,0,293.66,300.57,0.0,0.0,0.000,233491.4,233491.4,632,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441080999,474617.00
09/01/2015 00:15,2,0.000,ALERT,211.93,292.76,59.959,1441080903,"274151322000087","174011321042388",0.00,24.00,0,289.45,296.96,0.0,0.0,0.000,484272.2,484272.2,630,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081001,474618.00
09/01/2015 00:15,2,0.000,ALERT,211.70,293.66,59.975,1441080903,"274151322000052","174011321042388",0.00,23.50,0,289.75,297.57,0.0,0.0,0.000,517355.2,517355.2,627,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081003,474619.00
09/01/2015 00:15,2,0.000,ALERT,214.19,298.47,59.981,1441080903,"201051344001145","174011321042388",0.00,22.30,0,293.66,300.27,0.0,0.0,0.000,238375.8,238375.8,631,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081005,474620.00
09/01/2015 00:15,2,0.000,ALERT,214.41,298.17,59.986,1441080903,"201051344000685","174011321042388",0.00,22.50,0,293.06,300.27,0.0,0.0,0.000,237057.3,237057.3,632,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081006,474621.00
09/01/2015 00:15,2,0.000,ALERT,211.48,293.06,60.023,1441080903,"274151322000088","174011321042388",0.00,23.30,0,290.05,297.57,0.0,0.0,0.000,496768.8,496768.8,629,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081008,474622.00
09/01/2015 00:15,2,0.000,ALERT,214.19,298.17,60.002,1441080903,"201051344000438","174011321042388",0.00,22.30,0,293.36,299.97,0.0,0.0,0.000,237077.9,237077.9,630,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081010,474623.00
09/01/2015 00:15,2,0.000,ALERT,213.96,298.17,60.034,1441080903,"201051344001135","174011321042388",0.00,22.50,0,293.36,299.97,0.0,0.0,0.000,228649.7,228649.7,628,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081012,474624.00
09/01/2015 00:15,2,0.000,ALERT,214.19,297.87,59.986,1441080903,"201051344000417","174011321042388",0.00,22.50,0,292.46,299.37,0.0,0.0,0.000,231996.3,231996.3,629,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081014,474625.00
09/01/2015 00:15,2,0.000,ALERT,214.19,298.17,59.959,1441080903,"201051344000594","174011321042388",0.00,22.80,0,293.66,300.57,0.0,0.0,0.000,234179.6,234179.6,628,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081016,474626.00
09/01/2015 00:15,2,0.000,ALERT,211.93,293.36,59.981,1441080903,"274151322000083","174011321042388",0.00,23.00,0,290.35,297.57,0.0,0.0,0.000,513074.1,513074.1,628,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081018,474627.00
09/01/2015 00:15,2,0.000,ALERT,214.19,298.47,60.007,1441080903,"201051344000585","174011321042388",0.00,22.80,0,292.46,300.27,0.0,0.0,0.000,233781.2,233781.2,630,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081019,474628.00
09/01/2015 00:15,2,0.000,ALERT,211.70,293.06,59.991,1441080903,"274151322000054","174011321042388",0.00,23.80,0,290.05,297.87,0.0,0.0,0.000,507846.0,507846.0,629,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081021,474629.00
09/01/2015 00:15,2,0.000,ALERT,214.41,298.17,59.991,1441080903,"201051344001203","174011321042388",0.00,22.50,0,293.36,301.17,0.0,0.0,0.000,234485.0,234485.0,631,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081023,474630.00
09/01/2015 00:15,2,0.000,ALERT,213.96,298.47,60.002,1441080903,"201051344000646","174011321042388",0.00,22.30,0,292.46,299.97,0.0,0.0,0.000,230531.2,230531.2,631,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081025,474631.00
09/01/2015 00:15,2,0.000,ALERT,212.83,292.46,60.007,1441080903,"274151322000068","174011321042388",0.00,24.00,0,289.45,296.36,0.0,0.0,0.000,411023.2,411023.2,632,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081027,474632.00
09/01/2015 00:15,2,0.000,ALERT,212.61,292.76,59.996,1441080903,"274151322000076","174011321042388",0.00,23.30,0,290.05,297.87,0.0,0.0,0.000,542680.7,542680.7,627,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081028,474633.00
09/01/2015 00:15,2,0.000,ALERT,213.96,298.77,59.996,1441080903,"201051344000890","174011321042388",0.00,22.80,0,293.66,300.57,0.0,0.0,0.000,235334.8,235334.8,630,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081030,474634.00
09/01/2015 00:15,2,0.000,ALERT,214.41,297.87,59.996,1441080903,"201051344000900","174011321042388",0.00,22.30,0,293.66,299.97,0.0,0.0,0.000,236466.3,236466.3,634,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081032,474635.00
09/01/2015 00:15,2,0.000,ALERT,214.87,297.26,60.002,1441080903,"201051344000633","174011321042388",0.00,22.30,0,292.16,299.67,0.0,0.0,0.000,225103.8,225103.8,633,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081034,474636.00
09/01/2015 00:15,2,0.000,ALERT,214.64,298.47,59.996,1441080903,"201051344000983","174011321042388",0.00,22.50,0,293.96,300.57,0.0,0.0,0.000,233434.5,233434.5,629,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081036,474637.00
09/01/2015 00:15,2,0.000,ALERT,213.96,297.87,59.996,1441080903,"201051344000917","174011321042388",0.00,23.30,0,291.85,299.67,0.0,0.0,0.000,235723.6,235723.6,630,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081038,474638.00
09/01/2015 00:15,2,0.000,ALERT,214.64,297.57,59.996,1441080903,"201051344000648","174011321042388",0.00,22.30,0,293.06,300.27,0.0,0.0,0.000,230992.0,230992.0,630,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081039,474639.00
09/01/2015 00:15,2,0.000,ALERT,213.96,298.17,59.996,1441080903,"201051344001093","174011321042388",0.00,23.00,0,293.06,299.97,0.0,0.0,0.000,233955.0,233955.0,633,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081041,474640.00
09/01/2015 00:15,2,0.000,ALERT,214.87,297.57,60.039,1441080903,"201051344000645","174011321042388",0.00,22.80,0,293.36,299.97,0.0,0.0,0.000,232056.3,232056.3,629,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081043,474641.00
09/01/2015 00:15,2,0.000,ALERT,212.38,293.06,60.007,1441080903,"274151322000085","174011321042388",0.00,23.30,0,290.35,297.87,0.0,0.0,0.000,510556.5,510556.5,627,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081045,474642.00
09/01/2015 00:15,2,0.000,ALERT,213.96,297.26,60.007,1441080903,"201051344000651","174011321042388",0.00,22.00,0,292.46,299.37,0.0,0.0,0.000,231274.6,231274.6,630,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081047,474643.00
09/01/2015 00:15,2,0.000,ALERT,214.87,297.87,60.012,1441080903,"201051344000867","174011321042388",0.00,23.00,0,293.36,300.57,0.0,0.0,0.000,224084.2,224084.2,631,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081048,474644.00
09/01/2015 00:15,2,0.000,ALERT,213.96,298.77,60.028,1441080903,"201051344001230","174011321042388",0.00,22.30,0,293.06,300.57,0.0,0.0,0.000,234771.6,234771.6,633,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081050,474645.00
09/01/2015 00:15,2,0.000,ALERT,214.87,298.47,60.007,1441080903,"201051344000576","174011321042388",0.00,22.30,0,293.96,300.57,0.0,0.0,0.000,231152.4,231152.4,633,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081052,474646.00
09/01/2015 00:15,2,0.000,ALERT,214.64,298.77,60.002,1441080903,"201051344000579","174011321042388",0.00,22.80,0,294.26,300.57,0.0,0.0,0.000,238426.0,238426.0,628,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081054,474647.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474648.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474649.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474650.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474651.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474652.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474653.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474654.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474655.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474656.00
09/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441080903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441081783,474657.00
09/01/2015 00:30,2,0.000,ALERT,214.41,298.77,59.991,1441081803,"201051344000955","174011321042388",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,236667.0,236667.0,633,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081878,474658.00
09/01/2015 00:30,2,0.000,ALERT,212.38,294.56,60.002,1441081803,"274151322000095","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,536369.1,536369.1,629,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081880,474659.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.77,59.996,1441081803,"201051344000868","174011321042388",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,223567.0,223567.0,634,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081882,474660.00
09/01/2015 00:30,2,0.000,ALERT,215.32,297.87,59.991,1441081803,"201051344000853","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,230101.0,230101.0,633,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081884,474661.00
09/01/2015 00:30,2,0.000,ALERT,215.09,299.37,59.996,1441081803,"201051344000582","174011321042388",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,228856.8,228856.8,630,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081886,474662.00
09/01/2015 00:30,2,0.000,ALERT,214.87,297.87,60.002,1441081803,"201051344000469","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,225348.9,225348.9,635,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081887,474663.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.17,60.018,1441081803,"201051344000988","174011321042388",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,224305.5,224305.5,634,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081889,474664.00
09/01/2015 00:30,2,0.000,ALERT,214.87,297.57,59.991,1441081803,"201051344001158","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,229913.3,229913.3,634,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081891,474665.00
09/01/2015 00:30,2,0.000,ALERT,214.64,298.17,59.996,1441081803,"201051344001025","174011321042388",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,234613.5,234613.5,629,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081893,474666.00
09/01/2015 00:30,2,0.000,ALERT,215.09,298.77,59.996,1441081803,"201051344000569","174011321042388",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,237810.9,237810.9,630,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081895,474667.00
09/01/2015 00:30,2,0.000,ALERT,212.38,293.36,59.991,1441081803,"274151322000094","174011321042388",0.00,23.00,0,290.65,295.16,0.0,0.0,0.000,411611.7,411611.7,635,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081897,474668.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.47,60.002,1441081803,"201051344000458","174011321042388",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,233491.4,233491.4,634,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081898,474669.00
09/01/2015 00:30,2,0.000,ALERT,212.61,293.96,59.996,1441081803,"274151322000087","174011321042388",0.00,23.80,0,290.35,295.46,0.0,0.0,0.000,484272.2,484272.2,632,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081900,474670.00
09/01/2015 00:30,2,0.000,ALERT,212.16,293.36,60.007,1441081803,"274151322000052","174011321042388",0.00,23.30,0,290.65,296.36,0.0,0.0,0.000,517355.2,517355.2,629,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081902,474671.00
09/01/2015 00:30,2,0.000,ALERT,215.09,299.37,59.991,1441081803,"201051344001145","174011321042388",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,238375.8,238375.8,633,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081904,474672.00
09/01/2015 00:30,2,0.000,ALERT,215.32,299.07,59.981,1441081803,"201051344000685","174011321042388",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,237057.3,237057.3,634,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081906,474673.00
09/01/2015 00:30,2,0.000,ALERT,211.93,293.66,59.991,1441081803,"274151322000088","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,496768.8,496768.8,631,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081908,474674.00
09/01/2015 00:30,2,0.000,ALERT,214.87,299.07,59.996,1441081803,"201051344000438","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,237077.9,237077.9,632,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081909,474675.00
09/01/2015 00:30,2,0.000,ALERT,214.64,299.07,59.965,1441081803,"201051344001135","174011321042388",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,228649.7,228649.7,630,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081911,474676.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.47,59.996,1441081803,"201051344000417","174011321042388",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,231996.3,231996.3,631,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081913,474677.00
09/01/2015 00:30,2,0.000,ALERT,214.64,298.77,59.970,1441081803,"201051344000594","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,234179.6,234179.6,630,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081915,474678.00
09/01/2015 00:30,2,0.000,ALERT,212.38,294.56,59.996,1441081803,"274151322000083","174011321042388",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,513074.1,513074.1,630,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081917,474679.00
09/01/2015 00:30,2,0.000,ALERT,214.87,299.07,59.959,1441081803,"201051344000585","174011321042388",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,233781.2,233781.2,632,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081919,474680.00
09/01/2015 00:30,2,0.000,ALERT,212.16,293.66,59.970,1441081803,"274151322000054","174011321042388",0.00,23.50,0,291.25,296.36,0.0,0.0,0.000,507846.0,507846.0,631,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081921,474681.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.77,59.991,1441081803,"201051344001203","174011321042388",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,234485.0,234485.0,633,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081922,474682.00
09/01/2015 00:30,2,0.000,ALERT,214.41,299.07,59.991,1441081803,"201051344000646","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,230531.2,230531.2,633,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081924,474683.00
09/01/2015 00:30,2,0.000,ALERT,213.06,292.76,59.996,1441081803,"274151322000068","174011321042388",0.00,23.80,0,290.65,294.86,0.0,0.0,0.000,411023.2,411023.2,634,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081926,474684.00
09/01/2015 00:30,2,0.000,ALERT,213.06,293.36,59.975,1441081803,"274151322000076","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,542680.7,542680.7,629,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081928,474685.00
09/01/2015 00:30,2,0.000,ALERT,214.64,299.67,59.981,1441081803,"201051344000890","174011321042388",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,235334.8,235334.8,632,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081930,474686.00
09/01/2015 00:30,2,0.000,ALERT,215.09,298.77,60.023,1441081803,"201051344000900","174011321042388",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,236466.3,236466.3,636,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081932,474687.00
09/01/2015 00:30,2,0.000,ALERT,215.77,298.17,59.991,1441081803,"201051344000633","174011321042388",0.00,22.00,0,293.36,299.37,0.0,0.0,0.000,225103.8,225103.8,635,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081934,474688.00
09/01/2015 00:30,2,0.000,ALERT,215.32,299.07,60.012,1441081803,"201051344000983","174011321042388",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,233434.5,233434.5,631,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081935,474689.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.77,59.991,1441081803,"201051344000917","174011321042388",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,235723.6,235723.6,632,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081937,474690.00
09/01/2015 00:30,2,0.000,ALERT,215.54,298.17,59.986,1441081803,"201051344000648","174011321042388",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,230992.0,230992.0,632,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081939,474691.00
09/01/2015 00:30,2,0.000,ALERT,214.87,299.07,59.975,1441081803,"201051344001093","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,233955.0,233955.0,635,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081941,474692.00
09/01/2015 00:30,2,0.000,ALERT,215.77,298.47,59.991,1441081803,"201051344000645","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,232056.3,232056.3,631,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081942,474693.00
09/01/2015 00:30,2,0.000,ALERT,212.38,293.96,59.986,1441081803,"274151322000085","174011321042388",0.00,23.00,0,291.25,295.46,0.0,0.0,0.000,510556.5,510556.5,629,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081944,474694.00
09/01/2015 00:30,2,0.000,ALERT,214.87,298.17,59.996,1441081803,"201051344000651","174011321042388",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,231274.6,231274.6,632,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081946,474695.00
09/01/2015 00:30,2,0.000,ALERT,215.54,298.47,59.996,1441081803,"201051344000867","174011321042388",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,224084.2,224084.2,633,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081948,474696.00
09/01/2015 00:30,2,0.000,ALERT,214.64,299.07,59.996,1441081803,"201051344001230","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,234771.6,234771.6,635,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441081950,474697.00
09/01/2015 00:30,2,0.000,ALERT,215.77,299.07,59.996,1441081803,"201051344000576","174011321042388",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,231152.4,231152.4,635,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081951,474698.00
09/01/2015 00:30,2,0.000,ALERT,215.09,299.07,59.996,1441081803,"201051344000579","174011321042388",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,238426.0,238426.0,630,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441081953,474699.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474700.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474701.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474702.00
