ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474703.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474704.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474705.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474706.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474707.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474708.00
09/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441081803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441082683,474709.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.87,59.986,1441082703,"201051344000955","174011321042388",0.00,22.30,0,283.74,300.57,0.0,0.0,0.000,236667.0,236667.0,635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082779,474710.00
09/01/2015 00:45,2,0.000,ALERT,211.48,295.76,59.965,1441082703,"274151322000095","174011321042388",0.00,22.50,0,281.33,298.17,0.0,0.0,0.000,536369.1,536369.1,631,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082781,474711.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.87,60.002,1441082703,"201051344000868","174011321042388",0.00,22.00,0,284.64,301.47,0.0,0.0,0.000,223567.0,223567.0,636,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082783,474712.00
09/01/2015 00:45,2,0.000,ALERT,214.41,297.26,59.975,1441082703,"201051344000853","174011321042388",0.00,21.80,0,283.74,301.17,0.0,0.0,0.000,230101.0,230101.0,635,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082784,474713.00
09/01/2015 00:45,2,0.000,ALERT,214.41,298.47,59.986,1441082703,"201051344000582","174011321042388",0.00,22.00,0,284.64,301.47,0.0,0.0,0.000,228856.8,228856.8,632,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082786,474714.00
09/01/2015 00:45,2,0.000,ALERT,213.96,296.96,59.975,1441082703,"201051344000469","174011321042388",0.00,21.50,0,283.14,300.27,0.0,0.0,0.000,225348.9,225348.9,637,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082788,474715.00
09/01/2015 00:45,2,0.000,ALERT,213.74,296.96,59.986,1441082703,"201051344000988","174011321042388",0.00,22.30,0,281.94,300.57,0.0,0.0,0.000,224305.5,224305.5,636,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082790,474716.00
09/01/2015 00:45,2,0.000,ALERT,213.96,296.66,59.986,1441082703,"201051344001158","174011321042388",0.00,21.80,0,283.44,300.27,0.0,0.0,0.000,229913.3,229913.3,636,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082792,474717.00
09/01/2015 00:45,2,0.000,ALERT,213.74,296.96,59.986,1441082703,"201051344001025","174011321042388",0.00,21.80,0,283.44,301.47,0.0,0.0,0.000,234613.5,234613.5,631,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082794,474718.00
09/01/2015 00:45,2,0.000,ALERT,213.96,297.87,59.986,1441082703,"201051344000569","174011321042388",0.00,22.00,0,284.34,301.47,0.0,0.0,0.000,237810.9,237810.9,632,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082796,474719.00
09/01/2015 00:45,2,0.000,ALERT,211.48,294.26,59.986,1441082703,"274151322000094","174011321042388",0.00,22.80,0,280.13,296.96,0.0,0.0,0.000,411611.7,411611.7,637,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082798,474720.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.26,59.981,1441082703,"201051344000458","174011321042388",0.00,22.50,0,284.04,301.47,0.0,0.0,0.000,233491.4,233491.4,636,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082799,474721.00
09/01/2015 00:45,2,0.000,ALERT,211.70,294.56,59.970,1441082703,"274151322000087","174011321042388",0.00,23.50,0,279.53,296.96,0.0,0.0,0.000,484272.2,484272.2,634,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082801,474722.00
09/01/2015 00:45,2,0.000,ALERT,211.48,294.26,59.949,1441082703,"274151322000052","174011321042388",0.00,23.00,0,280.13,297.87,0.0,0.0,0.000,517355.2,517355.2,631,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082803,474723.00
09/01/2015 00:45,2,0.000,ALERT,214.19,298.17,59.986,1441082703,"201051344001145","174011321042388",0.00,21.80,0,284.34,301.77,0.0,0.0,0.000,238375.8,238375.8,635,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082805,474724.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.87,59.959,1441082703,"201051344000685","174011321042388",0.00,22.00,0,283.74,300.87,0.0,0.0,0.000,237057.3,237057.3,636,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082807,474725.00
09/01/2015 00:45,2,0.000,ALERT,211.25,294.26,59.991,1441082703,"274151322000088","174011321042388",0.00,23.00,0,280.13,297.26,0.0,0.0,0.000,496768.8,496768.8,633,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082808,474726.00
09/01/2015 00:45,2,0.000,ALERT,213.96,297.57,59.981,1441082703,"201051344000438","174011321042388",0.00,21.80,0,284.04,301.17,0.0,0.0,0.000,237077.9,237077.9,634,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082810,474727.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.57,59.986,1441082703,"201051344001135","174011321042388",0.00,22.00,0,284.04,301.47,0.0,0.0,0.000,228649.7,228649.7,632,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082812,474728.00
09/01/2015 00:45,2,0.000,ALERT,214.19,296.96,59.975,1441082703,"201051344000417","174011321042388",0.00,22.00,0,283.14,299.97,0.0,0.0,0.000,231996.3,231996.3,633,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082814,474729.00
09/01/2015 00:45,2,0.000,ALERT,213.96,298.17,59.991,1441082703,"201051344000594","174011321042388",0.00,22.30,0,284.04,301.17,0.0,0.0,0.000,234179.6,234179.6,632,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082816,474730.00
09/01/2015 00:45,2,0.000,ALERT,211.70,295.16,59.975,1441082703,"274151322000083","174011321042388",0.00,22.50,0,280.13,297.87,0.0,0.0,0.000,513074.1,513074.1,632,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082818,474731.00
09/01/2015 00:45,2,0.000,ALERT,214.19,298.17,60.002,1441082703,"201051344000585","174011321042388",0.00,22.00,0,283.44,300.87,0.0,0.0,0.000,233781.2,233781.2,634,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082819,474732.00
09/01/2015 00:45,2,0.000,ALERT,211.48,294.26,59.965,1441082703,"274151322000054","174011321042388",0.00,23.30,0,280.43,297.87,0.0,0.0,0.000,507846.0,507846.0,633,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082821,474733.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.57,59.981,1441082703,"201051344001203","174011321042388",0.00,22.00,0,284.04,302.68,0.0,0.0,0.000,234485.0,234485.0,635,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082823,474734.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.57,59.938,1441082703,"201051344000646","174011321042388",0.00,22.00,0,283.14,300.57,0.0,0.0,0.000,230531.2,230531.2,635,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082825,474735.00
09/01/2015 00:45,2,0.000,ALERT,212.16,293.06,59.981,1441082703,"274151322000068","174011321042388",0.00,23.50,0,279.53,296.66,0.0,0.0,0.000,411023.2,411023.2,636,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082827,474736.00
09/01/2015 00:45,2,0.000,ALERT,212.16,294.26,59.991,1441082703,"274151322000076","174011321042388",0.00,23.00,0,280.43,297.26,0.0,0.0,0.000,542680.7,542680.7,631,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082829,474737.00
09/01/2015 00:45,2,0.000,ALERT,213.74,297.87,59.981,1441082703,"201051344000890","174011321042388",0.00,22.30,0,284.64,301.77,0.0,0.0,0.000,235334.8,235334.8,634,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082830,474738.00
09/01/2015 00:45,2,0.000,ALERT,213.96,297.57,59.981,1441082703,"201051344000900","174011321042388",0.00,21.80,0,283.74,300.57,0.0,0.0,0.000,236466.3,236466.3,638,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082832,474739.00
09/01/2015 00:45,2,0.000,ALERT,214.41,296.96,59.975,1441082703,"201051344000633","174011321042388",0.00,21.80,0,282.24,300.27,0.0,0.0,0.000,225103.8,225103.8,637,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082834,474740.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.87,59.975,1441082703,"201051344000983","174011321042388",0.00,22.00,0,284.34,301.47,0.0,0.0,0.000,233434.5,233434.5,633,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082836,474741.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.26,59.970,1441082703,"201051344000917","174011321042388",0.00,22.80,0,282.54,300.27,0.0,0.0,0.000,235723.6,235723.6,634,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082838,474742.00
09/01/2015 00:45,2,0.000,ALERT,214.41,296.96,59.986,1441082703,"201051344000648","174011321042388",0.00,21.50,0,283.44,301.17,0.0,0.0,0.000,230992.0,230992.0,634,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082840,474743.00
09/01/2015 00:45,2,0.000,ALERT,213.96,297.57,59.975,1441082703,"201051344001093","174011321042388",0.00,22.50,0,283.74,300.57,0.0,0.0,0.000,233955.0,233955.0,637,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082841,474744.00
09/01/2015 00:45,2,0.000,ALERT,214.64,297.26,59.981,1441082703,"201051344000645","174011321042388",0.00,22.30,0,283.74,300.87,0.0,0.0,0.000,232056.3,232056.3,633,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082843,474745.00
09/01/2015 00:45,2,0.000,ALERT,211.70,294.56,59.975,1441082703,"274151322000085","174011321042388",0.00,22.80,0,280.43,297.26,0.0,0.0,0.000,510556.5,510556.5,631,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082845,474746.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.26,59.986,1441082703,"201051344000651","174011321042388",0.00,21.50,0,283.44,300.57,0.0,0.0,0.000,231274.6,231274.6,634,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441082847,474747.00
09/01/2015 00:45,2,0.000,ALERT,214.41,297.26,59.975,1441082703,"201051344000867","174011321042388",0.00,22.50,0,283.74,301.47,0.0,0.0,0.000,224084.2,224084.2,635,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082848,474748.00
09/01/2015 00:45,2,0.000,ALERT,213.96,298.17,59.986,1441082703,"201051344001230","174011321042388",0.00,22.00,0,284.04,301.17,0.0,0.0,0.000,234771.6,234771.6,637,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082851,474749.00
09/01/2015 00:45,2,0.000,ALERT,214.41,297.57,59.970,1441082703,"201051344000576","174011321042388",0.00,21.80,0,284.34,300.87,0.0,0.0,0.000,231152.4,231152.4,637,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082853,474750.00
09/01/2015 00:45,2,0.000,ALERT,214.19,297.87,59.965,1441082703,"201051344000579","174011321042388",0.00,22.30,0,284.34,301.47,0.0,0.0,0.000,238426.0,238426.0,632,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441082854,474751.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474752.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474753.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474754.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474755.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474756.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474757.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474758.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474759.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474760.00
09/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441082703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441083583,474761.00
09/01/2015 01:00,2,0.000,ALERT,213.51,297.57,60.007,1441083603,"201051344000955","174011321042388",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,236667.0,236667.0,637,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083679,474762.00
09/01/2015 01:00,2,0.000,ALERT,211.93,295.46,59.996,1441083603,"274151322000095","174011321042388",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,536369.1,536369.1,633,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083681,474763.00
09/01/2015 01:00,2,0.000,ALERT,214.19,298.47,60.007,1441083603,"201051344000868","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,223567.0,223567.0,638,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083683,474764.00
09/01/2015 01:00,2,0.000,ALERT,214.64,297.87,60.002,1441083603,"201051344000853","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,230101.0,230101.0,637,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083685,474765.00
09/01/2015 01:00,2,0.000,ALERT,214.19,298.17,60.007,1441083603,"201051344000582","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,228856.8,228856.8,634,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083686,474766.00
09/01/2015 01:00,2,0.000,ALERT,214.19,297.57,59.996,1441083603,"201051344000469","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,225348.9,225348.9,639,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083688,474767.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,59.996,1441083603,"201051344000988","174011321042388",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,224305.5,224305.5,638,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083690,474768.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.26,60.002,1441083603,"201051344001158","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,229913.3,229913.3,638,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083692,474769.00
09/01/2015 01:00,2,0.000,ALERT,213.51,296.66,60.007,1441083603,"201051344001025","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,234613.5,234613.5,633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083694,474770.00
09/01/2015 01:00,2,0.000,ALERT,214.19,298.47,59.991,1441083603,"201051344000569","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,237810.9,237810.9,634,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083695,474771.00
09/01/2015 01:00,2,0.000,ALERT,211.70,293.66,60.002,1441083603,"274151322000094","174011321042388",0.00,22.50,0,292.16,296.06,0.0,0.0,0.000,411611.7,411611.7,639,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083697,474772.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,59.981,1441083603,"201051344000458","174011321042388",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,233491.4,233491.4,638,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083699,474773.00
09/01/2015 01:00,2,0.000,ALERT,211.93,293.96,60.012,1441083603,"274151322000087","174011321042388",0.00,23.30,0,291.55,296.06,0.0,0.0,0.000,484272.2,484272.2,636,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083701,474774.00
09/01/2015 01:00,2,0.000,ALERT,211.25,293.66,60.002,1441083603,"274151322000052","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,517355.2,517355.2,633,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083703,474775.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,60.012,1441083603,"201051344001145","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,238375.8,238375.8,637,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083705,474776.00
09/01/2015 01:00,2,0.000,ALERT,214.19,297.57,60.007,1441083603,"201051344000685","174011321042388",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,237057.3,237057.3,638,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083706,474777.00
09/01/2015 01:00,2,0.000,ALERT,211.25,294.26,60.002,1441083603,"274151322000088","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,496768.8,496768.8,635,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083708,474778.00
09/01/2015 01:00,2,0.000,ALERT,213.74,297.57,60.007,1441083603,"201051344000438","174011321042388",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,237077.9,237077.9,636,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083710,474779.00
09/01/2015 01:00,2,0.000,ALERT,213.51,297.57,59.959,1441083603,"201051344001135","174011321042388",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,228649.7,228649.7,634,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083712,474780.00
09/01/2015 01:00,2,0.000,ALERT,213.96,296.96,59.996,1441083603,"201051344000417","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,231996.3,231996.3,635,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083714,474781.00
09/01/2015 01:00,2,0.000,ALERT,213.96,298.17,60.007,1441083603,"201051344000594","174011321042388",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,234179.6,234179.6,634,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083716,474782.00
09/01/2015 01:00,2,0.000,ALERT,211.25,294.56,59.991,1441083603,"274151322000083","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,513074.1,513074.1,634,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083717,474783.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,59.996,1441083603,"201051344000585","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,233781.2,233781.2,636,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083719,474784.00
09/01/2015 01:00,2,0.000,ALERT,211.48,294.86,59.991,1441083603,"274151322000054","174011321042388",0.00,23.00,0,292.46,296.96,0.0,0.0,0.000,507846.0,507846.0,635,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083721,474785.00
09/01/2015 01:00,2,0.000,ALERT,213.74,296.96,59.991,1441083603,"201051344001203","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,234485.0,234485.0,637,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083723,474786.00
09/01/2015 01:00,2,0.000,ALERT,213.29,297.26,60.012,1441083603,"201051344000646","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,230531.2,230531.2,637,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083725,474787.00
09/01/2015 01:00,2,0.000,ALERT,212.38,293.96,59.996,1441083603,"274151322000068","174011321042388",0.00,23.30,0,291.85,295.76,0.0,0.0,0.000,411023.2,411023.2,638,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083726,474788.00
09/01/2015 01:00,2,0.000,ALERT,212.16,293.96,59.996,1441083603,"274151322000076","174011321042388",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,542680.7,542680.7,633,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083728,474789.00
09/01/2015 01:00,2,0.000,ALERT,213.51,297.87,60.023,1441083603,"201051344000890","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,235334.8,235334.8,636,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083730,474790.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,59.991,1441083603,"201051344000900","174011321042388",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,236466.3,236466.3,640,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083732,474791.00
09/01/2015 01:00,2,0.000,ALERT,214.41,296.96,59.991,1441083603,"201051344000633","174011321042388",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,225103.8,225103.8,639,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083734,474792.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.87,60.023,1441083603,"201051344000983","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,233434.5,233434.5,635,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083735,474793.00
09/01/2015 01:00,2,0.000,ALERT,213.96,296.96,59.986,1441083603,"201051344000917","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,235723.6,235723.6,636,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083737,474794.00
09/01/2015 01:00,2,0.000,ALERT,214.19,296.66,59.996,1441083603,"201051344000648","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,230992.0,230992.0,636,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083739,474795.00
09/01/2015 01:00,2,0.000,ALERT,213.96,297.57,60.034,1441083603,"201051344001093","174011321042388",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,233955.0,233955.0,639,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083741,474796.00
09/01/2015 01:00,2,0.000,ALERT,214.19,297.26,59.949,1441083603,"201051344000645","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,232056.3,232056.3,635,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083742,474797.00
09/01/2015 01:00,2,0.000,ALERT,211.93,294.56,59.996,1441083603,"274151322000085","174011321042388",0.00,22.50,0,292.46,296.36,0.0,0.0,0.000,510556.5,510556.5,633,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083744,474798.00
09/01/2015 01:00,2,0.000,ALERT,213.96,296.66,59.954,1441083603,"201051344000651","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,231274.6,231274.6,636,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083746,474799.00
09/01/2015 01:00,2,0.000,ALERT,214.19,297.26,59.996,1441083603,"201051344000867","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,224084.2,224084.2,637,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083748,474800.00
09/01/2015 01:00,2,0.000,ALERT,213.74,297.87,59.959,1441083603,"201051344001230","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,234771.6,234771.6,639,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083750,474801.00
09/01/2015 01:00,2,0.000,ALERT,214.19,297.87,59.991,1441083603,"201051344000576","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,231152.4,231152.4,639,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441083751,474802.00
09/01/2015 01:00,2,0.000,ALERT,213.74,297.57,59.996,1441083603,"201051344000579","174011321042388",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,238426.0,238426.0,634,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441083753,474803.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474804.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474805.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474806.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474807.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474808.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474809.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474810.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474811.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474812.00
09/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441083603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441084483,474813.00
09/01/2015 01:15,2,0.000,ALERT,213.96,298.17,59.986,1441084504,"201051344000955","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,236667.0,236667.0,639,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084580,474814.00
09/01/2015 01:15,2,0.000,ALERT,212.16,295.16,59.975,1441084504,"274151322000095","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,536369.1,536369.1,635,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084582,474815.00
09/01/2015 01:15,2,0.000,ALERT,214.64,299.07,59.986,1441084504,"201051344000868","174011321042388",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,223567.0,223567.0,640,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084584,474816.00
09/01/2015 01:15,2,0.000,ALERT,215.09,298.17,59.981,1441084504,"201051344000853","174011321042388",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,230101.0,230101.0,639,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084586,474817.00
09/01/2015 01:15,2,0.000,ALERT,214.87,299.07,59.970,1441084504,"201051344000582","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,228856.8,228856.8,636,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084588,474818.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.47,59.965,1441084504,"201051344000469","174011321042388",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,225348.9,225348.9,641,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084589,474819.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.47,59.959,1441084504,"201051344000988","174011321042388",0.00,21.80,0,292.16,299.67,0.0,0.0,0.000,224305.5,224305.5,640,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084591,474820.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.17,59.965,1441084504,"201051344001158","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,229913.3,229913.3,640,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084593,474821.00
09/01/2015 01:15,2,0.000,ALERT,214.19,297.57,59.965,1441084504,"201051344001025","174011321042388",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,234613.5,234613.5,635,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084595,474822.00
09/01/2015 01:15,2,0.000,ALERT,214.64,299.07,59.970,1441084504,"201051344000569","174011321042388",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,237810.9,237810.9,636,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084597,474823.00
09/01/2015 01:15,2,0.000,ALERT,212.38,294.56,59.970,1441084504,"274151322000094","174011321042388",0.00,22.30,0,291.55,296.36,0.0,0.0,0.000,411611.7,411611.7,641,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084598,474824.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.47,59.970,1441084504,"201051344000458","174011321042388",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,233491.4,233491.4,640,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084600,474825.00
09/01/2015 01:15,2,0.000,ALERT,212.38,294.86,59.959,1441084504,"274151322000087","174011321042388",0.00,23.00,0,291.25,296.66,0.0,0.0,0.000,484272.2,484272.2,638,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084602,474826.00
09/01/2015 01:15,2,0.000,ALERT,212.38,294.86,59.954,1441084504,"274151322000052","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,517355.2,517355.2,635,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084604,474827.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.77,59.965,1441084504,"201051344001145","174011321042388",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,238375.8,238375.8,639,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084606,474828.00
09/01/2015 01:15,2,0.000,ALERT,214.64,298.47,59.965,1441084504,"201051344000685","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,237057.3,237057.3,640,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084607,474829.00
09/01/2015 01:15,2,0.000,ALERT,210.80,293.66,59.949,1441084504,"274151322000088","174011321042388",0.00,22.50,0,291.85,296.96,0.0,0.0,0.000,496768.8,496768.8,637,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084609,474830.00
09/01/2015 01:15,2,0.000,ALERT,214.41,298.17,59.970,1441084504,"201051344000438","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,237077.9,237077.9,638,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084611,474831.00
09/01/2015 01:15,2,0.000,ALERT,214.19,298.17,59.949,1441084504,"201051344001135","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,228649.7,228649.7,636,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084613,474832.00
09/01/2015 01:15,2,0.000,ALERT,214.64,297.57,59.959,1441084504,"201051344000417","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,231996.3,231996.3,637,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084615,474833.00
09/01/2015 01:15,2,0.000,ALERT,214.19,298.47,59.996,1441084504,"201051344000594","174011321042388",0.00,22.00,0,294.56,300.57,0.0,0.0,0.000,234179.6,234179.6,636,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084616,474834.00
09/01/2015 01:15,2,0.000,ALERT,212.38,295.46,59.965,1441084504,"274151322000083","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,513074.1,513074.1,636,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084618,474835.00
09/01/2015 01:15,2,0.000,ALERT,214.41,298.17,59.965,1441084504,"201051344000585","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,233781.2,233781.2,638,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084620,474836.00
09/01/2015 01:15,2,0.000,ALERT,212.16,295.16,59.959,1441084504,"274151322000054","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,507846.0,507846.0,637,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084622,474837.00
09/01/2015 01:15,2,0.000,ALERT,214.19,297.87,59.970,1441084504,"201051344001203","174011321042388",0.00,21.50,0,294.56,301.47,0.0,0.0,0.000,234485.0,234485.0,639,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084624,474838.00
09/01/2015 01:15,2,0.000,ALERT,213.74,297.57,59.965,1441084504,"201051344000646","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,230531.2,230531.2,639,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084625,474839.00
09/01/2015 01:15,2,0.000,ALERT,212.61,293.96,59.975,1441084504,"274151322000068","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,411023.2,411023.2,640,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084627,474840.00
09/01/2015 01:15,2,0.000,ALERT,212.61,294.56,59.975,1441084504,"274151322000076","174011321042388",0.00,22.50,0,291.85,296.96,0.0,0.0,0.000,542680.7,542680.7,635,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084629,474841.00
09/01/2015 01:15,2,0.000,ALERT,213.96,298.17,59.959,1441084504,"201051344000890","174011321042388",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,235334.8,235334.8,638,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084631,474842.00
09/01/2015 01:15,2,0.000,ALERT,213.96,297.57,59.970,1441084504,"201051344000900","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,236466.3,236466.3,642,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084633,474843.00
09/01/2015 01:15,2,0.000,ALERT,214.64,297.26,59.970,1441084504,"201051344000633","174011321042388",0.00,21.50,0,292.76,299.37,0.0,0.0,0.000,225103.8,225103.8,641,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084635,474844.00
09/01/2015 01:15,2,0.000,ALERT,214.19,298.17,59.970,1441084504,"201051344000983","174011321042388",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,233434.5,233434.5,637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084636,474845.00
09/01/2015 01:15,2,0.000,ALERT,214.19,297.26,59.970,1441084504,"201051344000917","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,235723.6,235723.6,638,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084638,474846.00
09/01/2015 01:15,2,0.000,ALERT,214.64,297.26,59.959,1441084504,"201051344000648","174011321042388",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,230992.0,230992.0,638,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084640,474847.00
09/01/2015 01:15,2,0.000,ALERT,214.19,298.17,59.970,1441084504,"201051344001093","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,233955.0,233955.0,641,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084642,474848.00
09/01/2015 01:15,2,0.000,ALERT,214.64,297.57,59.991,1441084504,"201051344000645","174011321042388",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,232056.3,232056.3,637,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084644,474849.00
09/01/2015 01:15,2,0.000,ALERT,212.16,294.56,59.954,1441084504,"274151322000085","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,510556.5,510556.5,635,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084645,474850.00
09/01/2015 01:15,2,0.000,ALERT,214.19,297.26,59.970,1441084504,"201051344000651","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,231274.6,231274.6,638,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084647,474851.00
09/01/2015 01:15,2,0.000,ALERT,214.41,297.57,59.959,1441084504,"201051344000867","174011321042388",0.00,22.00,0,294.26,300.57,0.0,0.0,0.000,224084.2,224084.2,639,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441084649,474852.00
