ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 01:15,2,0.000,ALERT,214.19,298.17,59.965,1441084504,"201051344001230","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,234771.6,234771.6,641,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084651,474853.00
09/01/2015 01:15,2,0.000,ALERT,214.87,298.17,59.965,1441084504,"201051344000576","174011321042388",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,231152.4,231152.4,641,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084653,474854.00
09/01/2015 01:15,2,0.000,ALERT,214.41,298.77,59.975,1441084504,"201051344000579","174011321042388",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,238426.0,238426.0,636,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441084655,474855.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474856.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474857.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474858.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474859.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474860.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474861.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474862.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474863.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474864.00
09/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441084504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441085385,474865.00
09/01/2015 01:30,2,0.000,ALERT,213.74,297.87,59.944,1441085404,"201051344000955","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,236667.0,236667.0,641,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085479,474866.00
09/01/2015 01:30,2,0.000,ALERT,211.48,295.46,59.970,1441085404,"274151322000095","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,536369.1,536369.1,637,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085481,474867.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.77,59.965,1441085404,"201051344000868","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,223567.0,223567.0,642,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085482,474868.00
09/01/2015 01:30,2,0.000,ALERT,215.09,298.47,59.970,1441085404,"201051344000853","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,230101.0,230101.0,641,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085484,474869.00
09/01/2015 01:30,2,0.000,ALERT,214.64,299.07,59.965,1441085404,"201051344000582","174011321042388",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,228856.8,228856.8,638,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085486,474870.00
09/01/2015 01:30,2,0.000,ALERT,214.64,298.17,59.975,1441085404,"201051344000469","174011321042388",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,225348.9,225348.9,643,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085488,474871.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.17,59.965,1441085404,"201051344000988","174011321042388",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,224305.5,224305.5,642,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085490,474872.00
09/01/2015 01:30,2,0.000,ALERT,214.41,297.87,60.012,1441085404,"201051344001158","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,229913.3,229913.3,642,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085491,474873.00
09/01/2015 01:30,2,0.000,ALERT,214.19,297.57,59.975,1441085404,"201051344001025","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,234613.5,234613.5,637,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085493,474874.00
09/01/2015 01:30,2,0.000,ALERT,214.64,298.77,59.965,1441085404,"201051344000569","174011321042388",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,237810.9,237810.9,638,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085495,474875.00
09/01/2015 01:30,2,0.000,ALERT,211.70,294.26,59.975,1441085404,"274151322000094","174011321042388",0.00,22.00,0,292.16,296.36,0.0,0.0,0.000,411611.7,411611.7,643,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085497,474876.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.17,59.933,1441085404,"201051344000458","174011321042388",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,233491.4,233491.4,642,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085499,474877.00
09/01/2015 01:30,2,0.000,ALERT,211.70,293.36,59.959,1441085404,"274151322000087","174011321042388",0.00,22.80,0,291.85,296.66,0.0,0.0,0.000,484272.2,484272.2,640,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085500,474878.00
09/01/2015 01:30,2,0.000,ALERT,211.48,294.56,59.949,1441085404,"274151322000052","174011321042388",0.00,22.50,0,292.16,297.57,0.0,0.0,0.000,517355.2,517355.2,637,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085502,474879.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.47,59.975,1441085404,"201051344001145","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,238375.8,238375.8,641,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085504,474880.00
09/01/2015 01:30,2,0.000,ALERT,214.64,298.47,59.975,1441085404,"201051344000685","174011321042388",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,237057.3,237057.3,642,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085506,474881.00
09/01/2015 01:30,2,0.000,ALERT,211.25,294.86,59.975,1441085404,"274151322000088","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,496768.8,496768.8,639,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085508,474882.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.17,59.981,1441085404,"201051344000438","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,237077.9,237077.9,640,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085510,474883.00
09/01/2015 01:30,2,0.000,ALERT,213.96,298.17,59.965,1441085404,"201051344001135","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,228649.7,228649.7,638,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085511,474884.00
09/01/2015 01:30,2,0.000,ALERT,214.19,297.57,59.975,1441085404,"201051344000417","174011321042388",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,231996.3,231996.3,639,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085513,474885.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.47,59.981,1441085404,"201051344000594","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,234179.6,234179.6,638,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085515,474886.00
09/01/2015 01:30,2,0.000,ALERT,211.48,294.86,59.991,1441085404,"274151322000083","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,513074.1,513074.1,638,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085517,474887.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.47,59.981,1441085404,"201051344000585","174011321042388",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,233781.2,233781.2,640,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085519,474888.00
09/01/2015 01:30,2,0.000,ALERT,211.48,295.16,59.991,1441085404,"274151322000054","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,507846.0,507846.0,639,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085520,474889.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.17,59.986,1441085404,"201051344001203","174011321042388",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,234485.0,234485.0,641,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085522,474890.00
09/01/2015 01:30,2,0.000,ALERT,213.96,298.17,59.986,1441085404,"201051344000646","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,230531.2,230531.2,641,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085524,474891.00
09/01/2015 01:30,2,0.000,ALERT,212.38,293.66,59.975,1441085404,"274151322000068","174011321042388",0.00,22.80,0,291.85,296.06,0.0,0.0,0.000,411023.2,411023.2,642,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085526,474892.00
09/01/2015 01:30,2,0.000,ALERT,211.93,294.86,59.986,1441085404,"274151322000076","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,542680.7,542680.7,637,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085528,474893.00
09/01/2015 01:30,2,0.000,ALERT,213.96,298.77,60.002,1441085404,"201051344000890","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,235334.8,235334.8,640,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085530,474894.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.17,60.002,1441085404,"201051344000900","174011321042388",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,236466.3,236466.3,644,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085531,474895.00
09/01/2015 01:30,2,0.000,ALERT,214.87,297.57,59.981,1441085404,"201051344000633","174011321042388",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,225103.8,225103.8,643,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085533,474896.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.47,59.981,1441085404,"201051344000983","174011321042388",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,233434.5,233434.5,639,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085535,474897.00
09/01/2015 01:30,2,0.000,ALERT,214.41,297.87,59.981,1441085404,"201051344000917","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,235723.6,235723.6,640,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085537,474898.00
09/01/2015 01:30,2,0.000,ALERT,214.87,297.87,59.986,1441085404,"201051344000648","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,230992.0,230992.0,640,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085539,474899.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.47,59.981,1441085404,"201051344001093","174011321042388",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,233955.0,233955.0,643,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085541,474900.00
09/01/2015 01:30,2,0.000,ALERT,215.09,298.17,59.975,1441085404,"201051344000645","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,232056.3,232056.3,639,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085543,474901.00
09/01/2015 01:30,2,0.000,ALERT,211.93,295.16,59.986,1441085404,"274151322000085","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,510556.5,510556.5,637,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085545,474902.00
09/01/2015 01:30,2,0.000,ALERT,214.41,297.57,59.975,1441085404,"201051344000651","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,231274.6,231274.6,640,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085546,474903.00
09/01/2015 01:30,2,0.000,ALERT,214.64,298.17,59.981,1441085404,"201051344000867","174011321042388",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,224084.2,224084.2,641,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085548,474904.00
09/01/2015 01:30,2,0.000,ALERT,214.19,298.47,59.944,1441085404,"201051344001230","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,234771.6,234771.6,643,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085550,474905.00
09/01/2015 01:30,2,0.000,ALERT,214.87,298.77,59.981,1441085404,"201051344000576","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,231152.4,231152.4,643,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441085552,474906.00
09/01/2015 01:30,2,0.000,ALERT,214.41,298.77,59.975,1441085404,"201051344000579","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,238426.0,238426.0,638,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441085554,474907.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474908.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474909.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474910.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474911.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474912.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474913.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474914.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474915.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474916.00
09/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441085404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441086284,474917.00
09/01/2015 01:45,2,0.000,ALERT,213.74,297.57,59.965,1441086304,"201051344000955","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,236667.0,236667.0,643,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086379,474918.00
09/01/2015 01:45,2,0.000,ALERT,212.16,296.66,59.949,1441086304,"274151322000095","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,536369.1,536369.1,639,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086381,474919.00
09/01/2015 01:45,2,0.000,ALERT,214.87,299.97,59.975,1441086304,"201051344000868","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,223567.0,223567.0,644,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086383,474920.00
09/01/2015 01:45,2,0.000,ALERT,215.54,299.07,59.970,1441086304,"201051344000853","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,230101.0,230101.0,643,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086385,474921.00
09/01/2015 01:45,2,0.000,ALERT,214.64,298.77,59.965,1441086304,"201051344000582","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,228856.8,228856.8,640,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086387,474922.00
09/01/2015 01:45,2,0.000,ALERT,214.87,298.77,59.965,1441086304,"201051344000469","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,225348.9,225348.9,645,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086388,474923.00
09/01/2015 01:45,2,0.000,ALERT,214.64,298.77,60.007,1441086304,"201051344000988","174011321042388",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,224305.5,224305.5,644,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086390,474924.00
09/01/2015 01:45,2,0.000,ALERT,215.09,299.07,59.954,1441086304,"201051344001158","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,229913.3,229913.3,644,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086392,474925.00
09/01/2015 01:45,2,0.000,ALERT,214.19,296.96,59.970,1441086304,"201051344001025","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,234613.5,234613.5,639,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086394,474926.00
09/01/2015 01:45,2,0.000,ALERT,214.87,299.67,59.965,1441086304,"201051344000569","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,237810.9,237810.9,640,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086396,474927.00
09/01/2015 01:45,2,0.000,ALERT,212.61,295.76,59.986,1441086304,"274151322000094","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,411611.7,411611.7,645,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086397,474928.00
09/01/2015 01:45,2,0.000,ALERT,214.87,299.07,59.981,1441086304,"201051344000458","174011321042388",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,233491.4,233491.4,644,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086399,474929.00
09/01/2015 01:45,2,0.000,ALERT,212.61,294.86,59.975,1441086304,"274151322000087","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,484272.2,484272.2,642,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086401,474930.00
09/01/2015 01:45,2,0.000,ALERT,212.38,296.06,60.007,1441086304,"274151322000052","174011321042388",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,517355.2,517355.2,639,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086403,474931.00
09/01/2015 01:45,2,0.000,ALERT,214.64,298.47,59.981,1441086304,"201051344001145","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,238375.8,238375.8,643,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086405,474932.00
09/01/2015 01:45,2,0.000,ALERT,214.64,298.17,60.012,1441086304,"201051344000685","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,237057.3,237057.3,644,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086406,474933.00
09/01/2015 01:45,2,0.000,ALERT,212.16,296.06,59.965,1441086304,"274151322000088","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,496768.8,496768.8,641,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086408,474934.00
09/01/2015 01:45,2,0.000,ALERT,214.41,298.17,59.991,1441086304,"201051344000438","174011321042388",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,237077.9,237077.9,642,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086410,474935.00
09/01/2015 01:45,2,0.000,ALERT,214.19,297.87,59.981,1441086304,"201051344001135","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,228649.7,228649.7,640,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086412,474936.00
09/01/2015 01:45,2,0.000,ALERT,214.87,298.17,59.986,1441086304,"201051344000417","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,231996.3,231996.3,641,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086414,474937.00
09/01/2015 01:45,2,0.000,ALERT,214.41,299.07,59.944,1441086304,"201051344000594","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,234179.6,234179.6,640,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086415,474938.00
09/01/2015 01:45,2,0.000,ALERT,212.61,296.66,59.986,1441086304,"274151322000083","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,513074.1,513074.1,640,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086417,474939.00
09/01/2015 01:45,2,0.000,ALERT,213.74,297.26,59.981,1441086304,"201051344000585","174011321042388",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,233781.2,233781.2,642,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086419,474940.00
09/01/2015 01:45,2,0.000,ALERT,212.61,296.36,59.981,1441086304,"274151322000054","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,507846.0,507846.0,641,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086421,474941.00
09/01/2015 01:45,2,0.000,ALERT,214.64,298.17,59.975,1441086304,"201051344001203","174011321042388",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,234485.0,234485.0,643,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086423,474942.00
09/01/2015 01:45,2,0.000,ALERT,214.19,298.17,59.991,1441086304,"201051344000646","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,230531.2,230531.2,643,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086424,474943.00
09/01/2015 01:45,2,0.000,ALERT,213.29,294.86,60.012,1441086304,"274151322000068","174011321042388",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,411023.2,411023.2,644,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086426,474944.00
09/01/2015 01:45,2,0.000,ALERT,213.06,295.76,59.944,1441086304,"274151322000076","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,542680.7,542680.7,639,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086428,474945.00
09/01/2015 01:45,2,0.000,ALERT,214.19,298.47,59.991,1441086304,"201051344000890","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,235334.8,235334.8,642,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086430,474946.00
09/01/2015 01:45,2,0.000,ALERT,214.41,298.77,59.986,1441086304,"201051344000900","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,236466.3,236466.3,646,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086432,474947.00
09/01/2015 01:45,2,0.000,ALERT,215.09,298.17,59.986,1441086304,"201051344000633","174011321042388",0.00,21.00,0,293.96,300.27,0.0,0.0,0.000,225103.8,225103.8,645,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086433,474948.00
09/01/2015 01:45,2,0.000,ALERT,214.64,299.07,59.986,1441086304,"201051344000983","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,233434.5,233434.5,641,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086435,474949.00
09/01/2015 01:45,2,0.000,ALERT,214.41,297.57,59.986,1441086304,"201051344000917","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,235723.6,235723.6,642,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086437,474950.00
09/01/2015 01:45,2,0.000,ALERT,214.87,298.17,60.018,1441086304,"201051344000648","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,230992.0,230992.0,642,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086439,474951.00
09/01/2015 01:45,2,0.000,ALERT,214.19,297.87,59.970,1441086304,"201051344001093","174011321042388",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,233955.0,233955.0,645,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086441,474952.00
09/01/2015 01:45,2,0.000,ALERT,215.09,298.47,60.028,1441086304,"201051344000645","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,232056.3,232056.3,641,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086443,474953.00
09/01/2015 01:45,2,0.000,ALERT,212.61,295.46,59.981,1441086304,"274151322000085","174011321042388",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,510556.5,510556.5,639,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441086444,474954.00
09/01/2015 01:45,2,0.000,ALERT,214.64,297.26,60.002,1441086304,"201051344000651","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,231274.6,231274.6,642,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086446,474955.00
09/01/2015 01:45,2,0.000,ALERT,215.09,298.77,59.996,1441086304,"201051344000867","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,224084.2,224084.2,643,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086448,474956.00
09/01/2015 01:45,2,0.000,ALERT,214.41,298.47,59.991,1441086304,"201051344001230","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,234771.6,234771.6,645,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086450,474957.00
09/01/2015 01:45,2,0.000,ALERT,215.32,299.67,59.996,1441086304,"201051344000576","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,231152.4,231152.4,645,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086451,474958.00
09/01/2015 01:45,2,0.000,ALERT,214.64,299.37,59.991,1441086304,"201051344000579","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,238426.0,238426.0,640,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441086453,474959.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474960.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474961.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474962.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474963.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474964.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474965.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474966.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474967.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474968.00
09/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441086304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441087184,474969.00
09/01/2015 02:00,2,0.000,ALERT,214.41,298.47,59.965,1441087203,"201051344000955","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,236667.0,236667.0,645,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087279,474970.00
09/01/2015 02:00,2,0.000,ALERT,212.83,297.26,59.965,1441087203,"274151322000095","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,536369.1,536369.1,641,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087281,474971.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.67,59.970,1441087203,"201051344000868","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,223567.0,223567.0,646,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087282,474972.00
09/01/2015 02:00,2,0.000,ALERT,215.32,298.77,59.949,1441087203,"201051344000853","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,230101.0,230101.0,645,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087284,474973.00
09/01/2015 02:00,2,0.000,ALERT,215.32,299.07,59.959,1441087203,"201051344000582","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,228856.8,228856.8,642,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087286,474974.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.47,59.922,1441087203,"201051344000469","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,225348.9,225348.9,647,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087288,474975.00
09/01/2015 02:00,2,0.000,ALERT,214.64,298.77,59.965,1441087203,"201051344000988","174011321042388",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,224305.5,224305.5,646,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087290,474976.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.47,59.959,1441087203,"201051344001158","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,229913.3,229913.3,646,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087292,474977.00
09/01/2015 02:00,2,0.000,ALERT,214.64,297.87,59.954,1441087203,"201051344001025","174011321042388",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,234613.5,234613.5,641,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087293,474978.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.67,59.959,1441087203,"201051344000569","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,237810.9,237810.9,642,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087295,474979.00
09/01/2015 02:00,2,0.000,ALERT,213.06,295.46,59.959,1441087203,"274151322000094","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,411611.7,411611.7,647,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087297,474980.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.07,59.970,1441087203,"201051344000458","174011321042388",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,233491.4,233491.4,646,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087299,474981.00
09/01/2015 02:00,2,0.000,ALERT,213.06,295.46,59.965,1441087203,"274151322000087","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,484272.2,484272.2,644,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087301,474982.00
09/01/2015 02:00,2,0.000,ALERT,212.38,295.76,59.938,1441087203,"274151322000052","174011321042388",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,517355.2,517355.2,641,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087303,474983.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.07,59.981,1441087203,"201051344001145","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,238375.8,238375.8,645,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087305,474984.00
09/01/2015 02:00,2,0.000,ALERT,215.09,298.47,59.933,1441087203,"201051344000685","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,237057.3,237057.3,646,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087307,474985.00
09/01/2015 02:00,2,0.000,ALERT,212.38,295.76,59.970,1441087203,"274151322000088","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,496768.8,496768.8,643,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087308,474986.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.77,59.970,1441087203,"201051344000438","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,237077.9,237077.9,644,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087310,474987.00
09/01/2015 02:00,2,0.000,ALERT,214.41,298.77,59.965,1441087203,"201051344001135","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,228649.7,228649.7,642,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087312,474988.00
09/01/2015 02:00,2,0.000,ALERT,214.87,297.87,59.965,1441087203,"201051344000417","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,231996.3,231996.3,643,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087314,474989.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.67,59.933,1441087203,"201051344000594","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,234179.6,234179.6,642,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087315,474990.00
09/01/2015 02:00,2,0.000,ALERT,212.61,296.06,59.965,1441087203,"274151322000083","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,513074.1,513074.1,642,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087317,474991.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.47,59.970,1441087203,"201051344000585","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,233781.2,233781.2,644,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087319,474992.00
09/01/2015 02:00,2,0.000,ALERT,212.61,296.06,59.959,1441087203,"274151322000054","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,507846.0,507846.0,643,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087321,474993.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.47,59.975,1441087203,"201051344001203","174011321042388",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,234485.0,234485.0,645,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087323,474994.00
09/01/2015 02:00,2,0.000,ALERT,214.41,298.17,59.970,1441087203,"201051344000646","174011321042388",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,230531.2,230531.2,645,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087324,474995.00
09/01/2015 02:00,2,0.000,ALERT,213.51,295.46,59.996,1441087203,"274151322000068","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,411023.2,411023.2,646,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087326,474996.00
09/01/2015 02:00,2,0.000,ALERT,213.51,296.36,59.954,1441087203,"274151322000076","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,542680.7,542680.7,641,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087328,474997.00
09/01/2015 02:00,2,0.000,ALERT,214.64,298.77,59.975,1441087203,"201051344000890","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,235334.8,235334.8,644,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087330,474998.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.07,59.981,1441087203,"201051344000900","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,236466.3,236466.3,648,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087332,474999.00
09/01/2015 02:00,2,0.000,ALERT,215.54,298.77,59.975,1441087203,"201051344000633","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,225103.8,225103.8,647,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087334,475000.00
09/01/2015 02:00,2,0.000,ALERT,215.09,299.37,59.970,1441087203,"201051344000983","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,233434.5,233434.5,643,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087336,475001.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.17,59.938,1441087203,"201051344000917","174011321042388",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,235723.6,235723.6,644,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087337,475002.00
