ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 02:00,2,0.000,ALERT,215.32,298.47,59.981,1441087203,"201051344000648","174011321042388",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,230992.0,230992.0,644,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087339,475003.00
09/01/2015 02:00,2,0.000,ALERT,214.87,298.77,59.975,1441087203,"201051344001093","174011321042388",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,233955.0,233955.0,647,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087341,475004.00
09/01/2015 02:00,2,0.000,ALERT,215.32,298.77,59.959,1441087203,"201051344000645","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,232056.3,232056.3,643,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087343,475005.00
09/01/2015 02:00,2,0.000,ALERT,212.83,296.36,59.959,1441087203,"274151322000085","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,510556.5,510556.5,641,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087345,475006.00
09/01/2015 02:00,2,0.000,ALERT,214.87,297.87,60.018,1441087203,"201051344000651","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,231274.6,231274.6,644,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087346,475007.00
09/01/2015 02:00,2,0.000,ALERT,215.32,298.77,59.970,1441087203,"201051344000867","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,224084.2,224084.2,645,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441087348,475008.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.07,59.975,1441087203,"201051344001230","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,234771.6,234771.6,647,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087350,475009.00
09/01/2015 02:00,2,0.000,ALERT,215.32,299.37,59.949,1441087203,"201051344000576","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,231152.4,231152.4,647,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087352,475010.00
09/01/2015 02:00,2,0.000,ALERT,214.87,299.07,59.975,1441087203,"201051344000579","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,238426.0,238426.0,642,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441087354,475011.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475012.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475013.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475014.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475015.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475016.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475017.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475018.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475019.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475020.00
09/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441087203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088084,475021.00
09/01/2015 02:15,2,0.000,ALERT,214.19,298.47,59.938,1441088104,"201051344000955","174011321042388",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,236667.0,236667.0,647,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088179,475022.00
09/01/2015 02:15,2,0.000,ALERT,212.38,296.96,60.002,1441088104,"274151322000095","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,536369.1,536369.1,643,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088181,475023.00
09/01/2015 02:15,2,0.000,ALERT,215.09,300.27,59.975,1441088104,"201051344000868","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,223567.0,223567.0,648,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088183,475024.00
09/01/2015 02:15,2,0.000,ALERT,215.54,299.37,59.970,1441088104,"201051344000853","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,230101.0,230101.0,647,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088185,475025.00
09/01/2015 02:15,2,0.000,ALERT,215.09,299.37,60.002,1441088104,"201051344000582","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,228856.8,228856.8,644,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088186,475026.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.37,59.981,1441088104,"201051344000469","174011321042388",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,225348.9,225348.9,649,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088188,475027.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.37,59.981,1441088104,"201051344000988","174011321042388",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,224305.5,224305.5,648,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088190,475028.00
09/01/2015 02:15,2,0.000,ALERT,215.09,299.37,59.975,1441088104,"201051344001158","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,229913.3,229913.3,648,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088192,475029.00
09/01/2015 02:15,2,0.000,ALERT,214.19,297.87,59.975,1441088104,"201051344001025","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,234613.5,234613.5,643,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088194,475030.00
09/01/2015 02:15,2,0.000,ALERT,215.09,300.27,59.959,1441088104,"201051344000569","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,237810.9,237810.9,644,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088196,475031.00
09/01/2015 02:15,2,0.000,ALERT,212.61,295.76,59.991,1441088104,"274151322000094","174011321042388",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,411611.7,411611.7,649,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088197,475032.00
09/01/2015 02:15,2,0.000,ALERT,215.09,299.37,59.986,1441088104,"201051344000458","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,233491.4,233491.4,648,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088199,475033.00
09/01/2015 02:15,2,0.000,ALERT,212.61,294.86,59.986,1441088104,"274151322000087","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,484272.2,484272.2,646,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088201,475034.00
09/01/2015 02:15,2,0.000,ALERT,212.16,295.76,59.981,1441088104,"274151322000052","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,517355.2,517355.2,643,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088203,475035.00
09/01/2015 02:15,2,0.000,ALERT,215.09,299.67,59.996,1441088104,"201051344001145","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,238375.8,238375.8,647,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088205,475036.00
09/01/2015 02:15,2,0.000,ALERT,215.09,299.07,59.970,1441088104,"201051344000685","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,237057.3,237057.3,648,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088206,475037.00
09/01/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1441088104,"274151322000088","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,496768.8,496768.8,645,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088208,475038.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.07,60.002,1441088104,"201051344000438","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,237077.9,237077.9,646,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088210,475039.00
09/01/2015 02:15,2,0.000,ALERT,214.41,298.77,59.954,1441088104,"201051344001135","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,228649.7,228649.7,644,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088212,475040.00
09/01/2015 02:15,2,0.000,ALERT,215.09,298.47,59.996,1441088104,"201051344000417","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,231996.3,231996.3,645,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088214,475041.00
09/01/2015 02:15,2,0.000,ALERT,215.09,300.27,59.986,1441088104,"201051344000594","174011321042388",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,234179.6,234179.6,644,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088216,475042.00
09/01/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1441088104,"274151322000083","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,513074.1,513074.1,644,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088218,475043.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.07,59.996,1441088104,"201051344000585","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,233781.2,233781.2,646,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088219,475044.00
09/01/2015 02:15,2,0.000,ALERT,211.48,295.46,59.991,1441088104,"274151322000054","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,507846.0,507846.0,645,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088221,475045.00
09/01/2015 02:15,2,0.000,ALERT,214.87,298.77,59.991,1441088104,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,234485.0,234485.0,647,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088223,475046.00
09/01/2015 02:15,2,0.000,ALERT,214.41,299.07,59.991,1441088104,"201051344000646","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,230531.2,230531.2,647,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088225,475047.00
09/01/2015 02:15,2,0.000,ALERT,213.29,295.76,59.986,1441088104,"274151322000068","174011321042388",0.00,22.50,0,293.36,297.26,0.0,0.0,0.000,411023.2,411023.2,648,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088226,475048.00
09/01/2015 02:15,2,0.000,ALERT,213.06,295.46,60.018,1441088104,"274151322000076","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,542680.7,542680.7,643,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088228,475049.00
09/01/2015 02:15,2,0.000,ALERT,214.64,299.37,59.991,1441088104,"201051344000890","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,235334.8,235334.8,646,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088230,475050.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.67,60.002,1441088104,"201051344000900","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,236466.3,236466.3,650,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088232,475051.00
09/01/2015 02:15,2,0.000,ALERT,215.54,299.07,59.991,1441088104,"201051344000633","174011321042388",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,225103.8,225103.8,649,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088234,475052.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.37,59.996,1441088104,"201051344000983","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,233434.5,233434.5,645,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088236,475053.00
09/01/2015 02:15,2,0.000,ALERT,214.64,298.17,59.996,1441088104,"201051344000917","174011321042388",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,235723.6,235723.6,646,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441088237,475054.00
09/01/2015 02:15,2,0.000,ALERT,215.09,298.77,59.991,1441088104,"201051344000648","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,230992.0,230992.0,646,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088239,475055.00
09/01/2015 02:15,2,0.000,ALERT,214.41,298.47,59.970,1441088104,"201051344001093","174011321042388",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,233955.0,233955.0,649,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088241,475056.00
09/01/2015 02:15,2,0.000,ALERT,215.32,299.07,59.986,1441088104,"201051344000645","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,232056.3,232056.3,645,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088243,475057.00
09/01/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1441088104,"274151322000085","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,510556.5,510556.5,643,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088245,475058.00
09/01/2015 02:15,2,0.000,ALERT,214.87,298.17,59.996,1441088104,"201051344000651","174011321042388",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,231274.6,231274.6,646,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088247,475059.00
09/01/2015 02:15,2,0.000,ALERT,215.32,299.07,59.986,1441088104,"201051344000867","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,224084.2,224084.2,647,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088249,475060.00
09/01/2015 02:15,2,0.000,ALERT,214.64,299.07,59.949,1441088104,"201051344001230","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,234771.6,234771.6,649,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088251,475061.00
09/01/2015 02:15,2,0.000,ALERT,215.54,299.67,59.991,1441088104,"201051344000576","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,231152.4,231152.4,649,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088252,475062.00
09/01/2015 02:15,2,0.000,ALERT,214.87,299.67,59.991,1441088104,"201051344000579","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,238426.0,238426.0,644,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441088254,475063.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475064.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475065.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475066.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475067.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475068.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475069.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475070.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475071.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475072.00
09/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441088104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441088984,475073.00
09/01/2015 02:30,2,0.000,ALERT,214.19,298.77,59.954,1441089003,"201051344000955","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,236667.0,236667.0,649,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089079,475074.00
09/01/2015 02:30,2,0.000,ALERT,212.61,296.66,59.991,1441089003,"274151322000095","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,536369.1,536369.1,645,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089080,475075.00
09/01/2015 02:30,2,0.000,ALERT,215.32,299.97,59.981,1441089003,"201051344000868","174011321042388",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,223567.0,223567.0,650,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089082,475076.00
09/01/2015 02:30,2,0.000,ALERT,215.77,299.07,59.970,1441089003,"201051344000853","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,230101.0,230101.0,649,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089084,475077.00
09/01/2015 02:30,2,0.000,ALERT,215.32,299.67,59.991,1441089003,"201051344000582","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,228856.8,228856.8,646,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089086,475078.00
09/01/2015 02:30,2,0.000,ALERT,215.32,298.77,59.991,1441089003,"201051344000469","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,225348.9,225348.9,651,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089088,475079.00
09/01/2015 02:30,2,0.000,ALERT,214.87,298.77,59.986,1441089003,"201051344000988","174011321042388",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,224305.5,224305.5,650,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089090,475080.00
09/01/2015 02:30,2,0.000,ALERT,215.09,298.77,59.991,1441089003,"201051344001158","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,229913.3,229913.3,650,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089091,475081.00
09/01/2015 02:30,2,0.000,ALERT,214.64,298.17,60.007,1441089003,"201051344001025","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,234613.5,234613.5,645,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089093,475082.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.67,60.002,1441089003,"201051344000569","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,237810.9,237810.9,646,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089095,475083.00
09/01/2015 02:30,2,0.000,ALERT,212.83,295.16,59.996,1441089003,"274151322000094","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,411611.7,411611.7,651,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089097,475084.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.07,59.996,1441089003,"201051344000458","174011321042388",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,233491.4,233491.4,650,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089099,475085.00
09/01/2015 02:30,2,0.000,ALERT,212.83,295.16,60.023,1441089003,"274151322000087","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,484272.2,484272.2,648,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089101,475086.00
09/01/2015 02:30,2,0.000,ALERT,212.61,296.06,60.028,1441089003,"274151322000052","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,517355.2,517355.2,645,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089103,475087.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.07,59.981,1441089003,"201051344001145","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,238375.8,238375.8,649,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089104,475088.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.07,59.970,1441089003,"201051344000685","174011321042388",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,237057.3,237057.3,650,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089106,475089.00
09/01/2015 02:30,2,0.000,ALERT,212.38,295.76,60.023,1441089003,"274151322000088","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,496768.8,496768.8,647,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089108,475090.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.07,59.991,1441089003,"201051344000438","174011321042388",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,237077.9,237077.9,648,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089110,475091.00
09/01/2015 02:30,2,0.000,ALERT,214.41,298.77,60.002,1441089003,"201051344001135","174011321042388",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,228649.7,228649.7,646,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089112,475092.00
09/01/2015 02:30,2,0.000,ALERT,214.87,298.17,59.981,1441089003,"201051344000417","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,231996.3,231996.3,647,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089114,475093.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.97,59.991,1441089003,"201051344000594","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,234179.6,234179.6,646,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089115,475094.00
09/01/2015 02:30,2,0.000,ALERT,212.61,296.66,59.996,1441089003,"274151322000083","174011321042388",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,513074.1,513074.1,646,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089117,475095.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.07,59.986,1441089003,"201051344000585","174011321042388",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,233781.2,233781.2,648,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089119,475096.00
09/01/2015 02:30,2,0.000,ALERT,212.61,296.36,59.991,1441089003,"274151322000054","174011321042388",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,507846.0,507846.0,647,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089121,475097.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.07,59.991,1441089003,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,234485.0,234485.0,649,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089122,475098.00
09/01/2015 02:30,2,0.000,ALERT,214.64,299.37,60.018,1441089003,"201051344000646","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,230531.2,230531.2,649,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089124,475099.00
09/01/2015 02:30,2,0.000,ALERT,213.51,295.46,59.991,1441089003,"274151322000068","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,411023.2,411023.2,650,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089126,475100.00
09/01/2015 02:30,2,0.000,ALERT,213.29,295.76,59.996,1441089003,"274151322000076","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,542680.7,542680.7,645,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089128,475101.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.67,59.996,1441089003,"201051344000890","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,235334.8,235334.8,648,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089130,475102.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.07,60.018,1441089003,"201051344000900","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,236466.3,236466.3,652,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089132,475103.00
09/01/2015 02:30,2,0.000,ALERT,215.77,298.47,59.959,1441089003,"201051344000633","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,225103.8,225103.8,651,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089133,475104.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.07,59.965,1441089003,"201051344000983","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,233434.5,233434.5,647,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089135,475105.00
09/01/2015 02:30,2,0.000,ALERT,214.87,298.77,59.996,1441089003,"201051344000917","174011321042388",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,235723.6,235723.6,648,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089137,475106.00
09/01/2015 02:30,2,0.000,ALERT,215.32,298.17,59.986,1441089003,"201051344000648","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,230992.0,230992.0,648,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089139,475107.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.37,60.012,1441089003,"201051344001093","174011321042388",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,233955.0,233955.0,651,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089140,475108.00
09/01/2015 02:30,2,0.000,ALERT,215.54,298.47,59.991,1441089003,"201051344000645","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,232056.3,232056.3,647,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089142,475109.00
09/01/2015 02:30,2,0.000,ALERT,212.83,295.76,60.018,1441089003,"274151322000085","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,510556.5,510556.5,645,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089144,475110.00
09/01/2015 02:30,2,0.000,ALERT,215.09,298.47,59.986,1441089003,"201051344000651","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,231274.6,231274.6,648,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089146,475111.00
09/01/2015 02:30,2,0.000,ALERT,215.32,298.77,59.954,1441089003,"201051344000867","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,224084.2,224084.2,649,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089148,475112.00
09/01/2015 02:30,2,0.000,ALERT,214.87,299.97,60.023,1441089003,"201051344001230","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,234771.6,234771.6,651,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089149,475113.00
09/01/2015 02:30,2,0.000,ALERT,215.54,299.07,59.991,1441089003,"201051344000576","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,231152.4,231152.4,651,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089151,475114.00
09/01/2015 02:30,2,0.000,ALERT,215.09,299.07,59.996,1441089003,"201051344000579","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,238426.0,238426.0,646,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089153,475115.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475116.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475117.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475118.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475119.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475120.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475121.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475122.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475123.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475124.00
09/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441089003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441089883,475125.00
09/01/2015 02:45,2,0.000,ALERT,214.41,298.47,59.986,1441089903,"201051344000955","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,236667.0,236667.0,651,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089979,475126.00
09/01/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1441089903,"274151322000095","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,536369.1,536369.1,647,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089980,475127.00
09/01/2015 02:45,2,0.000,ALERT,214.64,299.07,59.986,1441089903,"201051344000868","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,223567.0,223567.0,652,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089982,475128.00
09/01/2015 02:45,2,0.000,ALERT,215.32,298.17,59.986,1441089903,"201051344000853","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,230101.0,230101.0,651,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441089984,475129.00
09/01/2015 02:45,2,0.000,ALERT,215.32,299.67,59.986,1441089903,"201051344000582","174011321042388",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,228856.8,228856.8,648,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089986,475130.00
09/01/2015 02:45,2,0.000,ALERT,214.64,298.17,59.991,1441089903,"201051344000469","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,225348.9,225348.9,653,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089988,475131.00
09/01/2015 02:45,2,0.000,ALERT,214.64,298.17,60.007,1441089903,"201051344000988","174011321042388",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,224305.5,224305.5,652,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089989,475132.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.17,59.986,1441089903,"201051344001158","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,229913.3,229913.3,652,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089991,475133.00
09/01/2015 02:45,2,0.000,ALERT,214.64,298.17,59.996,1441089903,"201051344001025","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,234613.5,234613.5,647,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089993,475134.00
09/01/2015 02:45,2,0.000,ALERT,214.87,299.07,59.991,1441089903,"201051344000569","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,237810.9,237810.9,648,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089995,475135.00
09/01/2015 02:45,2,0.000,ALERT,212.38,295.76,59.959,1441089903,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,411611.7,411611.7,653,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089997,475136.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.47,59.986,1441089903,"201051344000458","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,233491.4,233491.4,652,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441089999,475137.00
09/01/2015 02:45,2,0.000,ALERT,212.83,295.46,59.986,1441089903,"274151322000087","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,484272.2,484272.2,650,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090000,475138.00
09/01/2015 02:45,2,0.000,ALERT,212.38,296.66,59.991,1441089903,"274151322000052","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,517355.2,517355.2,647,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090002,475139.00
09/01/2015 02:45,2,0.000,ALERT,215.32,299.67,59.991,1441089903,"201051344001145","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,238375.8,238375.8,651,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090004,475140.00
09/01/2015 02:45,2,0.000,ALERT,215.32,299.07,59.986,1441089903,"201051344000685","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,237057.3,237057.3,652,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090006,475141.00
09/01/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1441089903,"274151322000088","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,496768.8,496768.8,649,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090008,475142.00
09/01/2015 02:45,2,0.000,ALERT,215.09,298.77,59.996,1441089903,"201051344000438","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,237077.9,237077.9,650,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090009,475143.00
09/01/2015 02:45,2,0.000,ALERT,214.64,298.77,59.981,1441089903,"201051344001135","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,228649.7,228649.7,648,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090011,475144.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.17,59.991,1441089903,"201051344000417","174011321042388",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,231996.3,231996.3,649,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090013,475145.00
09/01/2015 02:45,2,0.000,ALERT,214.64,299.07,60.018,1441089903,"201051344000594","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,234179.6,234179.6,648,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090015,475146.00
09/01/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1441089903,"274151322000083","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,513074.1,513074.1,648,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090017,475147.00
09/01/2015 02:45,2,0.000,ALERT,215.09,299.37,59.986,1441089903,"201051344000585","174011321042388",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,233781.2,233781.2,650,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090018,475148.00
09/01/2015 02:45,2,0.000,ALERT,212.16,296.66,59.965,1441089903,"274151322000054","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,507846.0,507846.0,649,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090020,475149.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.77,60.028,1441089903,"201051344001203","174011321042388",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,234485.0,234485.0,651,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090022,475150.00
09/01/2015 02:45,2,0.000,ALERT,214.41,298.77,59.986,1441089903,"201051344000646","174011321042388",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,230531.2,230531.2,651,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090024,475151.00
09/01/2015 02:45,2,0.000,ALERT,213.29,295.16,60.023,1441089903,"274151322000068","174011321042388",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,411023.2,411023.2,652,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090025,475152.00
