ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 02:45,2,0.000,ALERT,212.83,296.06,59.981,1441089903,"274151322000076","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,542680.7,542680.7,647,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090027,475153.00
09/01/2015 02:45,2,0.000,ALERT,214.64,299.37,59.991,1441089903,"201051344000890","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,235334.8,235334.8,650,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090029,475154.00
09/01/2015 02:45,2,0.000,ALERT,214.64,298.47,59.981,1441089903,"201051344000900","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,236466.3,236466.3,654,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090031,475155.00
09/01/2015 02:45,2,0.000,ALERT,215.32,297.87,59.981,1441089903,"201051344000633","174011321042388",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,225103.8,225103.8,653,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090033,475156.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.77,59.970,1441089903,"201051344000983","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,233434.5,233434.5,649,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090035,475157.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.47,59.991,1441089903,"201051344000917","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,235723.6,235723.6,650,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090036,475158.00
09/01/2015 02:45,2,0.000,ALERT,215.09,297.87,59.970,1441089903,"201051344000648","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,230992.0,230992.0,650,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090038,475159.00
09/01/2015 02:45,2,0.000,ALERT,214.87,298.77,59.981,1441089903,"201051344001093","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,233955.0,233955.0,653,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090040,475160.00
09/01/2015 02:45,2,0.000,ALERT,215.32,298.17,59.981,1441089903,"201051344000645","174011321042388",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,232056.3,232056.3,649,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090042,475161.00
09/01/2015 02:45,2,0.000,ALERT,212.61,296.06,59.970,1441089903,"274151322000085","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,510556.5,510556.5,647,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090044,475162.00
09/01/2015 02:45,2,0.000,ALERT,215.09,298.47,59.959,1441089903,"201051344000651","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,231274.6,231274.6,650,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090046,475163.00
09/01/2015 02:45,2,0.000,ALERT,215.32,298.77,59.970,1441089903,"201051344000867","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,224084.2,224084.2,651,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090048,475164.00
09/01/2015 02:45,2,0.000,ALERT,214.87,299.37,59.944,1441089903,"201051344001230","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,234771.6,234771.6,653,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090050,475165.00
09/01/2015 02:45,2,0.000,ALERT,215.54,299.37,59.975,1441089903,"201051344000576","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,231152.4,231152.4,653,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090051,475166.00
09/01/2015 02:45,2,0.000,ALERT,214.87,299.37,59.959,1441089903,"201051344000579","174011321042388",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,238426.0,238426.0,648,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090053,475167.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475168.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475169.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475170.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475171.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475172.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475173.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475174.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090783,475175.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090784,475176.00
09/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441089903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441090784,475177.00
09/01/2015 03:00,2,0.000,ALERT,214.41,298.77,59.975,1441090803,"201051344000955","174011321042388",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,236667.0,236667.0,653,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090879,475178.00
09/01/2015 03:00,2,0.000,ALERT,212.61,296.96,59.981,1441090803,"274151322000095","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,536369.1,536369.1,649,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090881,475179.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.97,59.986,1441090803,"201051344000868","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,223567.0,223567.0,654,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090883,475180.00
09/01/2015 03:00,2,0.000,ALERT,215.77,299.67,59.986,1441090803,"201051344000853","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,230101.0,230101.0,653,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090885,475181.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.67,60.023,1441090803,"201051344000582","174011321042388",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,228856.8,228856.8,650,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090886,475182.00
09/01/2015 03:00,2,0.000,ALERT,215.32,299.37,59.991,1441090803,"201051344000469","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,225348.9,225348.9,655,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090888,475183.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.37,59.986,1441090803,"201051344000988","174011321042388",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,224305.5,224305.5,654,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090890,475184.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.07,59.986,1441090803,"201051344001158","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,229913.3,229913.3,654,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090892,475185.00
09/01/2015 03:00,2,0.000,ALERT,214.64,298.17,59.996,1441090803,"201051344001025","174011321042388",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,234613.5,234613.5,649,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090894,475186.00
09/01/2015 03:00,2,0.000,ALERT,215.32,300.27,59.991,1441090803,"201051344000569","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,237810.9,237810.9,650,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090896,475187.00
09/01/2015 03:00,2,0.000,ALERT,212.83,295.76,59.981,1441090803,"274151322000094","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,411611.7,411611.7,655,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090897,475188.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.67,59.981,1441090803,"201051344000458","174011321042388",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,233491.4,233491.4,654,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090899,475189.00
09/01/2015 03:00,2,0.000,ALERT,212.61,296.06,59.975,1441090803,"274151322000087","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,484272.2,484272.2,652,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090901,475190.00
09/01/2015 03:00,2,0.000,ALERT,212.38,295.76,59.986,1441090803,"274151322000052","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,517355.2,517355.2,649,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090903,475191.00
09/01/2015 03:00,2,0.000,ALERT,215.32,299.37,59.981,1441090803,"201051344001145","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,238375.8,238375.8,653,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090905,475192.00
09/01/2015 03:00,2,0.000,ALERT,215.32,299.07,59.938,1441090803,"201051344000685","174011321042388",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,237057.3,237057.3,654,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090906,475193.00
09/01/2015 03:00,2,0.000,ALERT,212.16,295.76,59.975,1441090803,"274151322000088","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,496768.8,496768.8,651,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090908,475194.00
09/01/2015 03:00,2,0.000,ALERT,214.87,299.07,59.986,1441090803,"201051344000438","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,237077.9,237077.9,652,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090910,475195.00
09/01/2015 03:00,2,0.000,ALERT,214.41,299.07,59.970,1441090803,"201051344001135","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,228649.7,228649.7,650,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090912,475196.00
09/01/2015 03:00,2,0.000,ALERT,214.87,298.47,59.975,1441090803,"201051344000417","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,231996.3,231996.3,651,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090914,475197.00
09/01/2015 03:00,2,0.000,ALERT,214.87,299.67,59.981,1441090803,"201051344000594","174011321042388",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,234179.6,234179.6,650,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090915,475198.00
09/01/2015 03:00,2,0.000,ALERT,212.61,295.76,59.933,1441090803,"274151322000083","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,513074.1,513074.1,650,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090917,475199.00
09/01/2015 03:00,2,0.000,ALERT,214.87,299.07,59.981,1441090803,"201051344000585","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,233781.2,233781.2,652,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090919,475200.00
09/01/2015 03:00,2,0.000,ALERT,212.61,295.76,59.965,1441090803,"274151322000054","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,507846.0,507846.0,651,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090921,475201.00
09/01/2015 03:00,2,0.000,ALERT,214.87,298.47,59.975,1441090803,"201051344001203","174011321042388",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,234485.0,234485.0,653,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090923,475202.00
09/01/2015 03:00,2,0.000,ALERT,214.41,298.77,59.986,1441090803,"201051344000646","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,230531.2,230531.2,653,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090924,475203.00
09/01/2015 03:00,2,0.000,ALERT,213.29,295.16,59.975,1441090803,"274151322000068","174011321042388",0.00,22.80,0,293.06,296.96,0.0,0.0,0.000,411023.2,411023.2,654,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090926,475204.00
09/01/2015 03:00,2,0.000,ALERT,213.06,296.36,59.970,1441090803,"274151322000076","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,542680.7,542680.7,649,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090928,475205.00
09/01/2015 03:00,2,0.000,ALERT,214.64,299.07,59.975,1441090803,"201051344000890","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,235334.8,235334.8,652,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090930,475206.00
09/01/2015 03:00,2,0.000,ALERT,215.09,299.07,59.975,1441090803,"201051344000900","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,236466.3,236466.3,656,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090932,475207.00
09/01/2015 03:00,2,0.000,ALERT,215.54,298.47,59.975,1441090803,"201051344000633","174011321042388",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,225103.8,225103.8,655,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090933,475208.00
09/01/2015 03:00,2,0.000,ALERT,215.32,299.67,59.970,1441090803,"201051344000983","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,233434.5,233434.5,651,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090935,475209.00
09/01/2015 03:00,2,0.000,ALERT,215.09,298.77,59.975,1441090803,"201051344000917","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,235723.6,235723.6,652,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090937,475210.00
09/01/2015 03:00,2,0.000,ALERT,215.77,298.77,59.981,1441090803,"201051344000648","174011321042388",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,230992.0,230992.0,652,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090939,475211.00
09/01/2015 03:00,2,0.000,ALERT,214.87,298.77,59.949,1441090803,"201051344001093","174011321042388",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,233955.0,233955.0,655,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090941,475212.00
09/01/2015 03:00,2,0.000,ALERT,215.77,298.77,59.981,1441090803,"201051344000645","174011321042388",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,232056.3,232056.3,651,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090942,475213.00
09/01/2015 03:00,2,0.000,ALERT,213.06,296.66,59.981,1441090803,"274151322000085","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,510556.5,510556.5,649,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090944,475214.00
09/01/2015 03:00,2,0.000,ALERT,215.09,298.17,59.938,1441090803,"201051344000651","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,231274.6,231274.6,652,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090946,475215.00
09/01/2015 03:00,2,0.000,ALERT,215.54,298.77,59.975,1441090803,"201051344000867","174011321042388",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,224084.2,224084.2,653,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090948,475216.00
09/01/2015 03:00,2,0.000,ALERT,214.87,299.67,59.970,1441090803,"201051344001230","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,234771.6,234771.6,655,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090950,475217.00
09/01/2015 03:00,2,0.000,ALERT,215.77,299.67,59.970,1441090803,"201051344000576","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,231152.4,231152.4,655,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441090951,475218.00
09/01/2015 03:00,2,0.000,ALERT,215.32,299.67,59.965,1441090803,"201051344000579","174011321042388",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,238426.0,238426.0,650,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441090953,475219.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475220.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475221.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475222.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475223.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475224.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475225.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475226.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475227.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475228.00
09/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441090803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441091684,475229.00
09/01/2015 03:15,2,0.000,ALERT,213.74,297.87,59.986,1441091703,"201051344000955","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,236667.0,236667.0,655,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091779,475230.00
09/01/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1441091703,"274151322000095","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,536369.1,536369.1,651,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091781,475231.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.67,59.975,1441091703,"201051344000868","174011321042388",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,223567.0,223567.0,656,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091783,475232.00
09/01/2015 03:15,2,0.000,ALERT,215.54,299.07,59.975,1441091703,"201051344000853","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,230101.0,230101.0,655,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091785,475233.00
09/01/2015 03:15,2,0.000,ALERT,214.64,298.77,59.949,1441091703,"201051344000582","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,228856.8,228856.8,652,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091787,475234.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.07,59.975,1441091703,"201051344000469","174011321042388",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,225348.9,225348.9,657,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091788,475235.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.37,59.986,1441091703,"201051344000988","174011321042388",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,224305.5,224305.5,656,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091790,475236.00
09/01/2015 03:15,2,0.000,ALERT,214.87,298.77,59.970,1441091703,"201051344001158","174011321042388",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,229913.3,229913.3,656,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091792,475237.00
09/01/2015 03:15,2,0.000,ALERT,214.19,297.57,59.970,1441091703,"201051344001025","174011321042388",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,234613.5,234613.5,651,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091794,475238.00
09/01/2015 03:15,2,0.000,ALERT,215.09,299.97,59.965,1441091703,"201051344000569","174011321042388",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,237810.9,237810.9,652,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091796,475239.00
09/01/2015 03:15,2,0.000,ALERT,212.61,295.76,59.975,1441091703,"274151322000094","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,411611.7,411611.7,657,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091798,475240.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.07,59.965,1441091703,"201051344000458","174011321042388",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,233491.4,233491.4,656,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091799,475241.00
09/01/2015 03:15,2,0.000,ALERT,212.61,294.86,59.922,1441091703,"274151322000087","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,484272.2,484272.2,654,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091801,475242.00
09/01/2015 03:15,2,0.000,ALERT,212.61,296.06,59.975,1441091703,"274151322000052","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,517355.2,517355.2,651,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091803,475243.00
09/01/2015 03:15,2,0.000,ALERT,214.64,298.77,59.970,1441091703,"201051344001145","174011321042388",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,238375.8,238375.8,655,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091805,475244.00
09/01/2015 03:15,2,0.000,ALERT,214.64,298.47,59.975,1441091703,"201051344000685","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,237057.3,237057.3,656,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091807,475245.00
09/01/2015 03:15,2,0.000,ALERT,212.16,296.36,59.944,1441091703,"274151322000088","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,496768.8,496768.8,653,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091809,475246.00
09/01/2015 03:15,2,0.000,ALERT,214.41,298.17,59.981,1441091703,"201051344000438","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,237077.9,237077.9,654,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091810,475247.00
09/01/2015 03:15,2,0.000,ALERT,214.19,298.47,59.938,1441091703,"201051344001135","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,228649.7,228649.7,652,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091812,475248.00
09/01/2015 03:15,2,0.000,ALERT,214.41,297.87,59.965,1441091703,"201051344000417","174011321042388",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,231996.3,231996.3,653,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091814,475249.00
09/01/2015 03:15,2,0.000,ALERT,214.64,299.67,59.965,1441091703,"201051344000594","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,234179.6,234179.6,652,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091816,475250.00
09/01/2015 03:15,2,0.000,ALERT,212.61,296.06,59.959,1441091703,"274151322000083","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,513074.1,513074.1,652,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091818,475251.00
09/01/2015 03:15,2,0.000,ALERT,214.64,298.77,59.928,1441091703,"201051344000585","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,233781.2,233781.2,654,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091819,475252.00
09/01/2015 03:15,2,0.000,ALERT,212.61,296.36,59.954,1441091703,"274151322000054","174011321042388",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,507846.0,507846.0,653,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091821,475253.00
09/01/2015 03:15,2,0.000,ALERT,214.41,298.17,59.959,1441091703,"201051344001203","174011321042388",0.00,21.80,0,295.76,302.37,0.0,0.0,0.000,234485.0,234485.0,655,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091823,475254.00
09/01/2015 03:15,2,0.000,ALERT,213.96,298.17,59.959,1441091703,"201051344000646","174011321042388",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,230531.2,230531.2,655,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091825,475255.00
09/01/2015 03:15,2,0.000,ALERT,213.29,295.46,59.959,1441091703,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,411023.2,411023.2,656,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091826,475256.00
09/01/2015 03:15,2,0.000,ALERT,213.29,296.06,59.954,1441091703,"274151322000076","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,542680.7,542680.7,651,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091828,475257.00
09/01/2015 03:15,2,0.000,ALERT,214.19,298.77,59.981,1441091703,"201051344000890","174011321042388",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,235334.8,235334.8,654,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091830,475258.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.07,59.970,1441091703,"201051344000900","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,236466.3,236466.3,658,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091832,475259.00
09/01/2015 03:15,2,0.000,ALERT,215.32,298.77,59.965,1441091703,"201051344000633","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,225103.8,225103.8,657,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091834,475260.00
09/01/2015 03:15,2,0.000,ALERT,214.87,299.67,59.965,1441091703,"201051344000983","174011321042388",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,233434.5,233434.5,653,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091836,475261.00
09/01/2015 03:15,2,0.000,ALERT,214.41,298.17,59.970,1441091703,"201051344000917","174011321042388",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,235723.6,235723.6,654,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091837,475262.00
09/01/2015 03:15,2,0.000,ALERT,215.09,299.07,59.986,1441091703,"201051344000648","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,230992.0,230992.0,654,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091839,475263.00
09/01/2015 03:15,2,0.000,ALERT,214.41,298.47,59.975,1441091703,"201051344001093","174011321042388",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,233955.0,233955.0,657,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091841,475264.00
09/01/2015 03:15,2,0.000,ALERT,215.09,298.77,59.970,1441091703,"201051344000645","174011321042388",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,232056.3,232056.3,653,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091843,475265.00
09/01/2015 03:15,2,0.000,ALERT,212.61,296.06,59.959,1441091703,"274151322000085","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,510556.5,510556.5,651,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091845,475266.00
09/01/2015 03:15,2,0.000,ALERT,214.41,297.87,59.975,1441091703,"201051344000651","174011321042388",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,231274.6,231274.6,654,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091846,475267.00
09/01/2015 03:15,2,0.000,ALERT,215.09,298.77,59.944,1441091703,"201051344000867","174011321042388",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,224084.2,224084.2,655,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091848,475268.00
09/01/2015 03:15,2,0.000,ALERT,214.19,299.07,59.975,1441091703,"201051344001230","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,234771.6,234771.6,657,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441091850,475269.00
09/01/2015 03:15,2,0.000,ALERT,215.32,299.37,59.970,1441091703,"201051344000576","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,231152.4,231152.4,657,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091852,475270.00
09/01/2015 03:15,2,0.000,ALERT,214.64,299.37,59.959,1441091703,"201051344000579","174011321042388",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,238426.0,238426.0,652,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441091854,475271.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475272.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475273.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475274.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475275.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475276.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475277.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475278.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475279.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475280.00
09/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441091703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441092583,475281.00
09/01/2015 03:30,2,0.000,ALERT,213.96,298.47,59.981,1441092603,"201051344000955","174011321042388",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,236667.0,236667.0,657,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092679,475282.00
09/01/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1441092603,"274151322000095","174011321042388",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,536369.1,536369.1,653,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092681,475283.00
09/01/2015 03:30,2,0.000,ALERT,214.87,299.37,59.981,1441092603,"201051344000868","174011321042388",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,223567.0,223567.0,658,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092683,475284.00
09/01/2015 03:30,2,0.000,ALERT,215.54,298.77,59.975,1441092603,"201051344000853","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,230101.0,230101.0,657,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092685,475285.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.77,59.975,1441092603,"201051344000582","174011321042388",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,228856.8,228856.8,654,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092687,475286.00
09/01/2015 03:30,2,0.000,ALERT,214.87,298.47,59.975,1441092603,"201051344000469","174011321042388",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,225348.9,225348.9,659,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092688,475287.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.77,60.002,1441092603,"201051344000988","174011321042388",0.00,22.50,0,294.56,300.87,0.0,0.0,0.000,224305.5,224305.5,658,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092690,475288.00
09/01/2015 03:30,2,0.000,ALERT,214.87,298.47,59.975,1441092603,"201051344001158","174011321042388",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,229913.3,229913.3,658,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092692,475289.00
09/01/2015 03:30,2,0.000,ALERT,213.96,297.26,59.981,1441092603,"201051344001025","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,234613.5,234613.5,653,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092694,475290.00
09/01/2015 03:30,2,0.000,ALERT,215.09,299.97,59.986,1441092603,"201051344000569","174011321042388",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,237810.9,237810.9,654,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092696,475291.00
09/01/2015 03:30,2,0.000,ALERT,212.83,295.46,59.975,1441092603,"274151322000094","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,411611.7,411611.7,659,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092698,475292.00
09/01/2015 03:30,2,0.000,ALERT,215.09,299.67,59.991,1441092603,"201051344000458","174011321042388",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,233491.4,233491.4,658,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092699,475293.00
09/01/2015 03:30,2,0.000,ALERT,212.83,295.46,59.959,1441092603,"274151322000087","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,484272.2,484272.2,656,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092701,475294.00
09/01/2015 03:30,2,0.000,ALERT,212.61,296.66,60.002,1441092603,"274151322000052","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,517355.2,517355.2,653,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092703,475295.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.77,59.975,1441092603,"201051344001145","174011321042388",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,238375.8,238375.8,657,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092705,475296.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.47,59.975,1441092603,"201051344000685","174011321042388",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,237057.3,237057.3,658,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092706,475297.00
09/01/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1441092603,"274151322000088","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,496768.8,496768.8,655,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092708,475298.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.77,59.975,1441092603,"201051344000438","174011321042388",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,237077.9,237077.9,656,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092710,475299.00
09/01/2015 03:30,2,0.000,ALERT,214.19,298.47,59.970,1441092603,"201051344001135","174011321042388",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,228649.7,228649.7,654,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092712,475300.00
09/01/2015 03:30,2,0.000,ALERT,214.64,297.87,59.944,1441092603,"201051344000417","174011321042388",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,231996.3,231996.3,655,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092714,475301.00
09/01/2015 03:30,2,0.000,ALERT,214.87,299.97,59.975,1441092603,"201051344000594","174011321042388",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,234179.6,234179.6,654,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092716,475302.00
