ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 03:30,2,0.000,ALERT,212.83,296.36,59.944,1441092603,"274151322000083","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,513074.1,513074.1,654,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092718,475303.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.47,59.975,1441092603,"201051344000585","174011321042388",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,233781.2,233781.2,656,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092720,475304.00
09/01/2015 03:30,2,0.000,ALERT,212.38,296.06,59.970,1441092603,"274151322000054","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,507846.0,507846.0,655,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092721,475305.00
09/01/2015 03:30,2,0.000,ALERT,214.64,298.17,59.996,1441092603,"201051344001203","174011321042388",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,234485.0,234485.0,657,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092723,475306.00
09/01/2015 03:30,2,0.000,ALERT,213.96,298.17,59.970,1441092603,"201051344000646","174011321042388",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,230531.2,230531.2,657,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092725,475307.00
09/01/2015 03:30,2,0.000,ALERT,213.51,295.16,59.970,1441092603,"274151322000068","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,411023.2,411023.2,658,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092727,475308.00
09/01/2015 03:30,2,0.000,ALERT,212.83,295.16,59.970,1441092603,"274151322000076","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,542680.7,542680.7,653,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092729,475309.00
09/01/2015 03:30,2,0.000,ALERT,214.19,298.77,59.975,1441092603,"201051344000890","174011321042388",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,235334.8,235334.8,656,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092730,475310.00
09/01/2015 03:30,2,0.000,ALERT,214.87,299.07,59.970,1441092603,"201051344000900","174011321042388",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,236466.3,236466.3,660,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092732,475311.00
09/01/2015 03:30,2,0.000,ALERT,215.09,297.87,59.996,1441092603,"201051344000633","174011321042388",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,225103.8,225103.8,659,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092734,475312.00
09/01/2015 03:30,2,0.000,ALERT,214.87,299.07,59.975,1441092603,"201051344000983","174011321042388",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,233434.5,233434.5,655,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092736,475313.00
09/01/2015 03:30,2,0.000,ALERT,214.41,297.57,59.949,1441092603,"201051344000917","174011321042388",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,235723.6,235723.6,656,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092738,475314.00
09/01/2015 03:30,2,0.000,ALERT,215.09,298.17,59.986,1441092603,"201051344000648","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,230992.0,230992.0,656,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092739,475315.00
09/01/2015 03:30,2,0.000,ALERT,214.19,297.87,59.959,1441092603,"201051344001093","174011321042388",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,233955.0,233955.0,659,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092741,475316.00
09/01/2015 03:30,2,0.000,ALERT,215.32,298.47,59.965,1441092603,"201051344000645","174011321042388",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,232056.3,232056.3,655,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092743,475317.00
09/01/2015 03:30,2,0.000,ALERT,212.83,295.76,59.965,1441092603,"274151322000085","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,510556.5,510556.5,653,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092745,475318.00
09/01/2015 03:30,2,0.000,ALERT,214.41,297.26,59.965,1441092603,"201051344000651","174011321042388",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,231274.6,231274.6,656,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092747,475319.00
09/01/2015 03:30,2,0.000,ALERT,214.87,298.47,59.986,1441092603,"201051344000867","174011321042388",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,224084.2,224084.2,657,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092749,475320.00
09/01/2015 03:30,2,0.000,ALERT,214.19,298.47,59.970,1441092603,"201051344001230","174011321042388",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,234771.6,234771.6,659,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441092751,475321.00
09/01/2015 03:30,2,0.000,ALERT,215.09,299.07,59.975,1441092603,"201051344000576","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,231152.4,231152.4,659,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092752,475322.00
09/01/2015 03:30,2,0.000,ALERT,214.64,299.07,59.970,1441092603,"201051344000579","174011321042388",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,238426.0,238426.0,654,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441092754,475323.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475324.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475325.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475326.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475327.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475328.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475329.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475330.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475331.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475332.00
09/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441092603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441093483,475333.00
09/01/2015 03:45,2,0.000,ALERT,214.19,297.87,59.975,1441093503,"201051344000955","174011321042388",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,236667.0,236667.0,659,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093579,475334.00
09/01/2015 03:45,2,0.000,ALERT,212.61,297.57,59.970,1441093503,"274151322000095","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,536369.1,536369.1,655,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093581,475335.00
09/01/2015 03:45,2,0.000,ALERT,214.64,299.07,59.986,1441093503,"201051344000868","174011321042388",0.00,23.00,0,297.57,302.68,0.0,0.0,0.000,223567.0,223567.0,660,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093583,475336.00
09/01/2015 03:45,2,0.000,ALERT,215.32,298.47,59.975,1441093503,"201051344000853","174011321042388",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,230101.0,230101.0,659,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093584,475337.00
09/01/2015 03:45,2,0.000,ALERT,214.87,298.77,59.981,1441093503,"201051344000582","174011321042388",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,228856.8,228856.8,656,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093586,475338.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.17,59.996,1441093503,"201051344000469","174011321042388",0.00,22.80,0,295.46,301.77,0.0,0.0,0.000,225348.9,225348.9,661,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093588,475339.00
09/01/2015 03:45,2,0.000,ALERT,214.41,298.47,59.981,1441093503,"201051344000988","174011321042388",0.00,23.00,0,294.26,301.77,0.0,0.0,0.000,224305.5,224305.5,660,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093590,475340.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.17,59.986,1441093503,"201051344001158","174011321042388",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,229913.3,229913.3,660,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093592,475341.00
09/01/2015 03:45,2,0.000,ALERT,214.19,297.26,59.996,1441093503,"201051344001025","174011321042388",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,234613.5,234613.5,655,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093594,475342.00
09/01/2015 03:45,2,0.000,ALERT,214.64,299.07,59.965,1441093503,"201051344000569","174011321042388",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,237810.9,237810.9,656,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093595,475343.00
09/01/2015 03:45,2,0.000,ALERT,212.61,295.46,59.954,1441093503,"274151322000094","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,411611.7,411611.7,661,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093597,475344.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.77,59.991,1441093503,"201051344000458","174011321042388",0.00,23.50,0,297.26,302.68,0.0,0.0,0.000,233491.4,233491.4,660,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093599,475345.00
09/01/2015 03:45,2,0.000,ALERT,212.61,295.76,59.959,1441093503,"274151322000087","174011321042388",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,484272.2,484272.2,658,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093601,475346.00
09/01/2015 03:45,2,0.000,ALERT,212.38,296.06,59.965,1441093503,"274151322000052","174011321042388",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,517355.2,517355.2,655,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093603,475347.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.47,59.965,1441093503,"201051344001145","174011321042388",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,238375.8,238375.8,659,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093604,475348.00
09/01/2015 03:45,2,0.000,ALERT,214.64,297.87,59.991,1441093503,"201051344000685","174011321042388",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,237057.3,237057.3,660,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093606,475349.00
09/01/2015 03:45,2,0.000,ALERT,211.93,296.06,59.954,1441093503,"274151322000088","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,496768.8,496768.8,657,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093608,475350.00
09/01/2015 03:45,2,0.000,ALERT,214.41,297.87,59.959,1441093503,"201051344000438","174011321042388",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,237077.9,237077.9,658,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093610,475351.00
09/01/2015 03:45,2,0.000,ALERT,214.19,297.87,59.954,1441093503,"201051344001135","174011321042388",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,228649.7,228649.7,656,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093612,475352.00
09/01/2015 03:45,2,0.000,ALERT,214.41,296.96,59.959,1441093503,"201051344000417","174011321042388",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,231996.3,231996.3,657,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093613,475353.00
09/01/2015 03:45,2,0.000,ALERT,214.41,299.07,59.965,1441093503,"201051344000594","174011321042388",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,234179.6,234179.6,656,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093615,475354.00
09/01/2015 03:45,2,0.000,ALERT,212.38,296.66,59.954,1441093503,"274151322000083","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,513074.1,513074.1,656,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441093617,475355.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.47,59.954,1441093503,"201051344000585","174011321042388",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,233781.2,233781.2,658,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093619,475356.00
09/01/2015 03:45,2,0.000,ALERT,212.61,296.06,59.959,1441093503,"274151322000054","174011321042388",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,507846.0,507846.0,657,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093620,475357.00
09/01/2015 03:45,2,0.000,ALERT,214.64,297.57,59.965,1441093503,"201051344001203","174011321042388",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,234485.0,234485.0,659,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093622,475358.00
09/01/2015 03:45,2,0.000,ALERT,213.96,297.87,60.002,1441093503,"201051344000646","174011321042388",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,230531.2,230531.2,659,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093624,475359.00
09/01/2015 03:45,2,0.000,ALERT,213.06,296.06,59.959,1441093503,"274151322000068","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,411023.2,411023.2,660,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093626,475360.00
09/01/2015 03:45,2,0.000,ALERT,213.06,295.76,59.975,1441093503,"274151322000076","174011321042388",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,542680.7,542680.7,655,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093628,475361.00
09/01/2015 03:45,2,0.000,ALERT,214.19,298.47,59.954,1441093503,"201051344000890","174011321042388",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,235334.8,235334.8,658,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093630,475362.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.47,59.959,1441093503,"201051344000900","174011321042388",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,236466.3,236466.3,662,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093631,475363.00
09/01/2015 03:45,2,0.000,ALERT,215.32,298.47,59.959,1441093503,"201051344000633","174011321042388",0.00,22.80,0,294.86,301.47,0.0,0.0,0.000,225103.8,225103.8,661,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093633,475364.00
09/01/2015 03:45,2,0.000,ALERT,214.64,298.77,59.965,1441093503,"201051344000983","174011321042388",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,233434.5,233434.5,657,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093635,475365.00
09/01/2015 03:45,2,0.000,ALERT,214.41,297.57,59.965,1441093503,"201051344000917","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,235723.6,235723.6,658,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093637,475366.00
09/01/2015 03:45,2,0.000,ALERT,215.09,298.17,59.954,1441093503,"201051344000648","174011321042388",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,230992.0,230992.0,658,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093638,475367.00
09/01/2015 03:45,2,0.000,ALERT,214.19,297.87,59.965,1441093503,"201051344001093","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,233955.0,233955.0,661,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093640,475368.00
09/01/2015 03:45,2,0.000,ALERT,215.09,298.47,59.959,1441093503,"201051344000645","174011321042388",0.00,23.30,0,296.36,302.07,0.0,0.0,0.000,232056.3,232056.3,657,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093642,475369.00
09/01/2015 03:45,2,0.000,ALERT,212.83,295.76,59.959,1441093503,"274151322000085","174011321042388",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,510556.5,510556.5,655,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093644,475370.00
09/01/2015 03:45,2,0.000,ALERT,214.64,297.57,59.933,1441093503,"201051344000651","174011321042388",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,231274.6,231274.6,658,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093646,475371.00
09/01/2015 03:45,2,0.000,ALERT,215.09,298.47,59.954,1441093503,"201051344000867","174011321042388",0.00,23.30,0,296.06,302.37,0.0,0.0,0.000,224084.2,224084.2,659,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093647,475372.00
09/01/2015 03:45,2,0.000,ALERT,214.41,298.47,59.954,1441093503,"201051344001230","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,234771.6,234771.6,661,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093649,475373.00
09/01/2015 03:45,2,0.000,ALERT,215.32,299.07,59.959,1441093503,"201051344000576","174011321042388",0.00,23.00,0,296.36,302.37,0.0,0.0,0.000,231152.4,231152.4,661,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093651,475374.00
09/01/2015 03:45,2,0.000,ALERT,214.87,299.07,59.965,1441093503,"201051344000579","174011321042388",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,238426.0,238426.0,656,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441093653,475375.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475376.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475377.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475378.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475379.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475380.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475381.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475382.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475383.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475384.00
09/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441093503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441094383,475385.00
09/01/2015 04:00,2,0.000,ALERT,214.41,298.77,59.965,1441094404,"201051344000955","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,236667.0,236667.0,661,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094479,475386.00
09/01/2015 04:00,2,0.000,ALERT,213.29,297.57,60.002,1441094404,"274151322000095","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,536369.1,536369.1,657,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094481,475387.00
09/01/2015 04:00,2,0.000,ALERT,215.09,300.87,59.970,1441094404,"201051344000868","174011321042388",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,223567.0,223567.0,662,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094483,475388.00
09/01/2015 04:00,2,0.000,ALERT,215.77,299.97,59.970,1441094404,"201051344000853","174011321042388",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,230101.0,230101.0,661,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094485,475389.00
09/01/2015 04:00,2,0.000,ALERT,215.09,299.67,59.965,1441094404,"201051344000582","174011321042388",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,228856.8,228856.8,658,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094487,475390.00
09/01/2015 04:00,2,0.000,ALERT,215.32,299.67,59.970,1441094404,"201051344000469","174011321042388",0.00,23.00,0,295.46,301.47,0.0,0.0,0.000,225348.9,225348.9,663,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094488,475391.00
09/01/2015 04:00,2,0.000,ALERT,215.09,299.97,59.970,1441094404,"201051344000988","174011321042388",0.00,23.50,0,294.26,301.47,0.0,0.0,0.000,224305.5,224305.5,662,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094490,475392.00
09/01/2015 04:00,2,0.000,ALERT,215.09,299.67,59.970,1441094404,"201051344001158","174011321042388",0.00,23.00,0,295.46,301.17,0.0,0.0,0.000,229913.3,229913.3,662,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094492,475393.00
09/01/2015 04:00,2,0.000,ALERT,214.64,298.17,59.975,1441094404,"201051344001025","174011321042388",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,234613.5,234613.5,657,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094494,475394.00
09/01/2015 04:00,2,0.000,ALERT,215.32,300.57,59.965,1441094404,"201051344000569","174011321042388",0.00,23.50,0,297.26,302.68,0.0,0.0,0.000,237810.9,237810.9,658,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094496,475395.00
09/01/2015 04:00,2,0.000,ALERT,213.29,296.36,59.970,1441094404,"274151322000094","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,411611.7,411611.7,663,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094497,475396.00
09/01/2015 04:00,2,0.000,ALERT,215.32,300.27,59.965,1441094404,"201051344000458","174011321042388",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,233491.4,233491.4,662,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094499,475397.00
09/01/2015 04:00,2,0.000,ALERT,213.29,296.36,59.970,1441094404,"274151322000087","174011321042388",0.00,24.30,0,293.06,297.87,0.0,0.0,0.000,484272.2,484272.2,660,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094501,475398.00
09/01/2015 04:00,2,0.000,ALERT,213.06,296.66,59.970,1441094404,"274151322000052","174011321042388",0.00,23.80,0,293.36,298.77,0.0,0.0,0.000,517355.2,517355.2,657,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094503,475399.00
09/01/2015 04:00,2,0.000,ALERT,215.09,299.37,59.944,1441094404,"201051344001145","174011321042388",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,238375.8,238375.8,661,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094505,475400.00
09/01/2015 04:00,2,0.000,ALERT,215.09,298.77,59.991,1441094404,"201051344000685","174011321042388",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,237057.3,237057.3,662,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094506,475401.00
09/01/2015 04:00,2,0.000,ALERT,212.83,296.36,59.949,1441094404,"274151322000088","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,496768.8,496768.8,659,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094508,475402.00
09/01/2015 04:00,2,0.000,ALERT,214.87,298.77,59.970,1441094404,"201051344000438","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,237077.9,237077.9,660,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094510,475403.00
09/01/2015 04:00,2,0.000,ALERT,214.41,298.47,59.933,1441094404,"201051344001135","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,228649.7,228649.7,658,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094512,475404.00
09/01/2015 04:00,2,0.000,ALERT,214.87,297.87,59.975,1441094404,"201051344000417","174011321042388",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,231996.3,231996.3,659,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094514,475405.00
09/01/2015 04:00,2,0.000,ALERT,215.09,300.57,59.965,1441094404,"201051344000594","174011321042388",0.00,23.30,0,296.36,302.37,0.0,0.0,0.000,234179.6,234179.6,658,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094516,475406.00
09/01/2015 04:00,2,0.000,ALERT,213.29,297.26,59.970,1441094404,"274151322000083","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,513074.1,513074.1,658,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094518,475407.00
09/01/2015 04:00,2,0.000,ALERT,215.09,299.07,59.981,1441094404,"201051344000585","174011321042388",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,233781.2,233781.2,660,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094520,475408.00
09/01/2015 04:00,2,0.000,ALERT,213.06,296.36,59.965,1441094404,"274151322000054","174011321042388",0.00,24.00,0,293.96,299.07,0.0,0.0,0.000,507846.0,507846.0,659,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094521,475409.00
09/01/2015 04:00,2,0.000,ALERT,214.87,298.77,59.981,1441094404,"201051344001203","174011321042388",0.00,23.30,0,296.06,302.07,0.0,0.0,0.000,234485.0,234485.0,661,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094523,475410.00
09/01/2015 04:00,2,0.000,ALERT,214.41,298.77,59.975,1441094404,"201051344000646","174011321042388",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,230531.2,230531.2,661,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094525,475411.00
09/01/2015 04:00,2,0.000,ALERT,213.74,296.06,59.986,1441094404,"274151322000068","174011321042388",0.00,24.30,0,293.06,297.57,0.0,0.0,0.000,411023.2,411023.2,662,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094527,475412.00
09/01/2015 04:00,2,0.000,ALERT,213.51,296.66,59.981,1441094404,"274151322000076","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,542680.7,542680.7,657,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094529,475413.00
09/01/2015 04:00,2,0.000,ALERT,214.41,298.77,59.975,1441094404,"201051344000890","174011321042388",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,235334.8,235334.8,660,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094531,475414.00
09/01/2015 04:00,2,0.000,ALERT,215.32,300.27,59.991,1441094404,"201051344000900","174011321042388",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,236466.3,236466.3,664,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094533,475415.00
09/01/2015 04:00,2,0.000,ALERT,215.77,299.67,59.986,1441094404,"201051344000633","174011321042388",0.00,23.00,0,294.56,301.17,0.0,0.0,0.000,225103.8,225103.8,663,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094534,475416.00
09/01/2015 04:00,2,0.000,ALERT,215.32,300.57,59.991,1441094404,"201051344000983","174011321042388",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,233434.5,233434.5,659,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441094536,475417.00
09/01/2015 04:00,2,0.000,ALERT,214.87,298.17,59.991,1441094404,"201051344000917","174011321042388",0.00,24.00,0,294.86,299.97,0.0,0.0,0.000,235723.6,235723.6,660,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094538,475418.00
09/01/2015 04:00,2,0.000,ALERT,215.77,299.97,59.986,1441094404,"201051344000648","174011321042388",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,230992.0,230992.0,660,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094540,475419.00
09/01/2015 04:00,2,0.000,ALERT,214.87,298.77,59.981,1441094404,"201051344001093","174011321042388",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,233955.0,233955.0,663,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094542,475420.00
09/01/2015 04:00,2,0.000,ALERT,216.00,299.97,59.991,1441094404,"201051344000645","174011321042388",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,232056.3,232056.3,659,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094543,475421.00
09/01/2015 04:00,2,0.000,ALERT,213.51,296.96,59.981,1441094404,"274151322000085","174011321042388",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,510556.5,510556.5,657,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094545,475422.00
09/01/2015 04:00,2,0.000,ALERT,215.09,298.17,59.986,1441094404,"201051344000651","174011321042388",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,231274.6,231274.6,660,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094547,475423.00
09/01/2015 04:00,2,0.000,ALERT,215.54,299.97,59.996,1441094404,"201051344000867","174011321042388",0.00,23.80,0,296.06,302.07,0.0,0.0,0.000,224084.2,224084.2,661,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094549,475424.00
09/01/2015 04:00,2,0.000,ALERT,214.87,299.37,60.002,1441094404,"201051344001230","174011321042388",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,234771.6,234771.6,663,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094550,475425.00
09/01/2015 04:00,2,0.000,ALERT,215.77,300.57,60.018,1441094404,"201051344000576","174011321042388",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,231152.4,231152.4,663,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094552,475426.00
09/01/2015 04:00,2,0.000,ALERT,215.32,300.57,60.012,1441094404,"201051344000579","174011321042388",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,238426.0,238426.0,658,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441094554,475427.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475428.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475429.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475430.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475431.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475432.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475433.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475434.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475435.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475436.00
09/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441094404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441095284,475437.00
09/01/2015 04:15,2,0.000,ALERT,213.74,298.47,59.981,1441095303,"201051344000955","174011321042388",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,236667.0,236667.0,663,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095380,475438.00
09/01/2015 04:15,2,0.000,ALERT,213.29,295.46,59.970,1441095303,"274151322000095","174011321042388",0.00,23.30,0,293.66,299.37,0.0,0.0,0.000,536369.1,536369.1,659,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095381,475439.00
09/01/2015 04:15,2,0.000,ALERT,215.32,300.27,59.970,1441095303,"201051344000868","174011321042388",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,223567.0,223567.0,664,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095383,475440.00
09/01/2015 04:15,2,0.000,ALERT,215.77,299.37,59.981,1441095303,"201051344000853","174011321042388",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,230101.0,230101.0,663,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095385,475441.00
09/01/2015 04:15,2,0.000,ALERT,214.41,299.07,60.018,1441095303,"201051344000582","174011321042388",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,228856.8,228856.8,660,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095387,475442.00
09/01/2015 04:15,2,0.000,ALERT,215.09,299.37,59.986,1441095303,"201051344000469","174011321042388",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,225348.9,225348.9,665,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095389,475443.00
09/01/2015 04:15,2,0.000,ALERT,215.09,299.67,59.981,1441095303,"201051344000988","174011321042388",0.00,23.80,0,295.16,301.47,0.0,0.0,0.000,224305.5,224305.5,664,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095390,475444.00
09/01/2015 04:15,2,0.000,ALERT,215.32,299.37,59.975,1441095303,"201051344001158","174011321042388",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,229913.3,229913.3,664,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095392,475445.00
09/01/2015 04:15,2,0.000,ALERT,213.74,297.57,59.981,1441095303,"201051344001025","174011321042388",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,234613.5,234613.5,659,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095394,475446.00
09/01/2015 04:15,2,0.000,ALERT,215.32,300.27,59.991,1441095303,"201051344000569","174011321042388",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,237810.9,237810.9,660,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095396,475447.00
09/01/2015 04:15,2,0.000,ALERT,213.29,294.26,59.970,1441095303,"274151322000094","174011321042388",0.00,23.50,0,292.16,297.87,0.0,0.0,0.000,411611.7,411611.7,665,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095398,475448.00
09/01/2015 04:15,2,0.000,ALERT,215.09,299.37,59.970,1441095303,"201051344000458","174011321042388",0.00,24.00,0,297.87,302.68,0.0,0.0,0.000,233491.4,233491.4,664,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095399,475449.00
09/01/2015 04:15,2,0.000,ALERT,213.29,293.96,59.970,1441095303,"274151322000087","174011321042388",0.00,24.50,0,291.85,298.17,0.0,0.0,0.000,484272.2,484272.2,662,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095401,475450.00
09/01/2015 04:15,2,0.000,ALERT,212.83,294.56,59.975,1441095303,"274151322000052","174011321042388",0.00,24.00,0,292.46,299.07,0.0,0.0,0.000,517355.2,517355.2,659,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095403,475451.00
09/01/2015 04:15,2,0.000,ALERT,214.19,298.47,59.938,1441095303,"201051344001145","174011321042388",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,238375.8,238375.8,663,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095405,475452.00
