ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 04:15,2,0.000,ALERT,214.19,298.17,59.981,1441095303,"201051344000685","174011321042388",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,237057.3,237057.3,664,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095407,475453.00
09/01/2015 04:15,2,0.000,ALERT,212.61,294.86,59.954,1441095303,"274151322000088","174011321042388",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,496768.8,496768.8,661,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095408,475454.00
09/01/2015 04:15,2,0.000,ALERT,213.96,298.47,59.975,1441095303,"201051344000438","174011321042388",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,237077.9,237077.9,662,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095410,475455.00
09/01/2015 04:15,2,0.000,ALERT,213.74,298.17,59.965,1441095303,"201051344001135","174011321042388",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,228649.7,228649.7,660,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095412,475456.00
09/01/2015 04:15,2,0.000,ALERT,214.19,297.87,59.981,1441095303,"201051344000417","174011321042388",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,231996.3,231996.3,661,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095414,475457.00
09/01/2015 04:15,2,0.000,ALERT,214.87,299.97,59.970,1441095303,"201051344000594","174011321042388",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,234179.6,234179.6,660,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095416,475458.00
09/01/2015 04:15,2,0.000,ALERT,213.06,294.86,59.981,1441095303,"274151322000083","174011321042388",0.00,23.50,0,292.76,299.37,0.0,0.0,0.000,513074.1,513074.1,660,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095418,475459.00
09/01/2015 04:15,2,0.000,ALERT,214.19,298.47,59.970,1441095303,"201051344000585","174011321042388",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,233781.2,233781.2,662,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095419,475460.00
09/01/2015 04:15,2,0.000,ALERT,213.06,294.56,59.954,1441095303,"274151322000054","174011321042388",0.00,24.30,0,292.76,299.07,0.0,0.0,0.000,507846.0,507846.0,661,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095421,475461.00
09/01/2015 04:15,2,0.000,ALERT,214.19,298.17,59.970,1441095303,"201051344001203","174011321042388",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,234485.0,234485.0,663,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095423,475462.00
09/01/2015 04:15,2,0.000,ALERT,213.74,298.17,59.981,1441095303,"201051344000646","174011321042388",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,230531.2,230531.2,663,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095425,475463.00
09/01/2015 04:15,2,0.000,ALERT,213.51,293.66,59.970,1441095303,"274151322000068","174011321042388",0.00,24.50,0,292.16,297.57,0.0,0.0,0.000,411023.2,411023.2,664,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095427,475464.00
09/01/2015 04:15,2,0.000,ALERT,213.74,294.56,59.954,1441095303,"274151322000076","174011321042388",0.00,24.00,0,292.46,298.47,0.0,0.0,0.000,542680.7,542680.7,659,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095429,475465.00
09/01/2015 04:15,2,0.000,ALERT,213.96,298.77,59.965,1441095303,"201051344000890","174011321042388",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,235334.8,235334.8,662,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095431,475466.00
09/01/2015 04:15,2,0.000,ALERT,215.09,299.67,59.970,1441095303,"201051344000900","174011321042388",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,236466.3,236466.3,666,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095433,475467.00
09/01/2015 04:15,2,0.000,ALERT,215.77,299.07,59.944,1441095303,"201051344000633","174011321042388",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,225103.8,225103.8,665,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095434,475468.00
09/01/2015 04:15,2,0.000,ALERT,215.32,299.67,59.975,1441095303,"201051344000983","174011321042388",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,233434.5,233434.5,661,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095436,475469.00
09/01/2015 04:15,2,0.000,ALERT,214.19,298.17,59.970,1441095303,"201051344000917","174011321042388",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,235723.6,235723.6,662,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095438,475470.00
09/01/2015 04:15,2,0.000,ALERT,215.54,299.07,59.986,1441095303,"201051344000648","174011321042388",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,230992.0,230992.0,662,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095440,475471.00
09/01/2015 04:15,2,0.000,ALERT,213.96,298.17,59.991,1441095303,"201051344001093","174011321042388",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,233955.0,233955.0,665,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095442,475472.00
09/01/2015 04:15,2,0.000,ALERT,215.54,299.07,59.970,1441095303,"201051344000645","174011321042388",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,232056.3,232056.3,661,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095443,475473.00
09/01/2015 04:15,2,0.000,ALERT,213.06,294.86,59.975,1441095303,"274151322000085","174011321042388",0.00,24.00,0,292.46,298.47,0.0,0.0,0.000,510556.5,510556.5,659,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095445,475474.00
09/01/2015 04:15,2,0.000,ALERT,214.19,297.57,59.970,1441095303,"201051344000651","174011321042388",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,231274.6,231274.6,662,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095447,475475.00
09/01/2015 04:15,2,0.000,ALERT,215.32,298.77,59.981,1441095303,"201051344000867","174011321042388",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,224084.2,224084.2,663,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095449,475476.00
09/01/2015 04:15,2,0.000,ALERT,213.96,298.77,59.959,1441095303,"201051344001230","174011321042388",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,234771.6,234771.6,665,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095451,475477.00
09/01/2015 04:15,2,0.000,ALERT,215.32,299.37,59.975,1441095303,"201051344000576","174011321042388",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,231152.4,231152.4,665,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441095452,475478.00
09/01/2015 04:15,2,0.000,ALERT,214.87,299.37,59.970,1441095303,"201051344000579","174011321042388",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,238426.0,238426.0,660,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441095454,475479.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475480.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475481.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475482.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475483.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475484.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475485.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475486.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475487.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475488.00
09/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441095303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441096183,475489.00
09/01/2015 04:30,2,0.000,ALERT,214.19,298.17,59.986,1441096203,"201051344000955","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,236667.0,236667.0,665,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096279,475490.00
09/01/2015 04:30,2,0.000,ALERT,213.29,298.17,60.002,1441096203,"274151322000095","174011321042388",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,536369.1,536369.1,661,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096280,475491.00
09/01/2015 04:30,2,0.000,ALERT,215.54,301.17,59.991,1441096203,"201051344000868","174011321042388",0.00,23.80,0,298.17,303.28,0.0,0.0,0.000,223567.0,223567.0,666,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096282,475492.00
09/01/2015 04:30,2,0.000,ALERT,216.00,300.57,60.018,1441096203,"201051344000853","174011321042388",0.00,23.50,0,297.57,302.68,0.0,0.0,0.000,230101.0,230101.0,665,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096284,475493.00
09/01/2015 04:30,2,0.000,ALERT,215.09,299.07,59.991,1441096203,"201051344000582","174011321042388",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,228856.8,228856.8,662,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096286,475494.00
09/01/2015 04:30,2,0.000,ALERT,215.54,300.57,59.991,1441096203,"201051344000469","174011321042388",0.00,23.50,0,296.66,302.07,0.0,0.0,0.000,225348.9,225348.9,667,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096288,475495.00
09/01/2015 04:30,2,0.000,ALERT,215.32,300.57,60.028,1441096203,"201051344000988","174011321042388",0.00,23.80,0,295.16,302.07,0.0,0.0,0.000,224305.5,224305.5,666,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096289,475496.00
09/01/2015 04:30,2,0.000,ALERT,215.54,300.57,59.996,1441096203,"201051344001158","174011321042388",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,229913.3,229913.3,666,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096291,475497.00
09/01/2015 04:30,2,0.000,ALERT,214.41,297.57,59.965,1441096203,"201051344001025","174011321042388",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,234613.5,234613.5,661,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096293,475498.00
09/01/2015 04:30,2,0.000,ALERT,215.32,301.17,59.996,1441096203,"201051344000569","174011321042388",0.00,24.00,0,298.17,303.28,0.0,0.0,0.000,237810.9,237810.9,662,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096295,475499.00
09/01/2015 04:30,2,0.000,ALERT,213.29,296.66,59.991,1441096203,"274151322000094","174011321042388",0.00,23.80,0,292.76,298.47,0.0,0.0,0.000,411611.7,411611.7,667,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096297,475500.00
09/01/2015 04:30,2,0.000,ALERT,215.32,300.57,60.034,1441096203,"201051344000458","174011321042388",0.00,24.30,0,297.57,303.28,0.0,0.0,0.000,233491.4,233491.4,666,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096299,475501.00
09/01/2015 04:30,2,0.000,ALERT,213.51,296.06,60.018,1441096203,"274151322000087","174011321042388",0.00,24.80,0,292.46,298.77,0.0,0.0,0.000,484272.2,484272.2,664,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096301,475502.00
09/01/2015 04:30,2,0.000,ALERT,212.83,296.96,59.991,1441096203,"274151322000052","174011321042388",0.00,24.00,0,292.76,299.67,0.0,0.0,0.000,517355.2,517355.2,661,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096302,475503.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.47,60.002,1441096203,"201051344001145","174011321042388",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,238375.8,238375.8,665,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096304,475504.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.17,60.002,1441096203,"201051344000685","174011321042388",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,237057.3,237057.3,666,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096306,475505.00
09/01/2015 04:30,2,0.000,ALERT,213.06,296.96,59.986,1441096203,"274151322000088","174011321042388",0.00,24.30,0,293.36,299.07,0.0,0.0,0.000,496768.8,496768.8,663,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096308,475506.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.17,59.991,1441096203,"201051344000438","174011321042388",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,237077.9,237077.9,664,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096310,475507.00
09/01/2015 04:30,2,0.000,ALERT,214.19,298.17,59.991,1441096203,"201051344001135","174011321042388",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,228649.7,228649.7,662,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096311,475508.00
09/01/2015 04:30,2,0.000,ALERT,214.64,297.87,59.959,1441096203,"201051344000417","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,231996.3,231996.3,663,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096313,475509.00
09/01/2015 04:30,2,0.000,ALERT,215.09,301.17,59.981,1441096203,"201051344000594","174011321042388",0.00,23.50,0,296.96,302.98,0.0,0.0,0.000,234179.6,234179.6,662,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096315,475510.00
09/01/2015 04:30,2,0.000,ALERT,213.29,297.26,59.981,1441096203,"274151322000083","174011321042388",0.00,23.80,0,293.36,299.67,0.0,0.0,0.000,513074.1,513074.1,662,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096317,475511.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.47,59.986,1441096203,"201051344000585","174011321042388",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,233781.2,233781.2,664,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096319,475512.00
09/01/2015 04:30,2,0.000,ALERT,213.29,296.66,59.975,1441096203,"274151322000054","174011321042388",0.00,24.50,0,293.66,299.67,0.0,0.0,0.000,507846.0,507846.0,663,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096321,475513.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.17,59.975,1441096203,"201051344001203","174011321042388",0.00,23.80,0,296.06,302.07,0.0,0.0,0.000,234485.0,234485.0,665,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096323,475514.00
09/01/2015 04:30,2,0.000,ALERT,214.19,298.17,59.981,1441096203,"201051344000646","174011321042388",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,230531.2,230531.2,665,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096325,475515.00
09/01/2015 04:30,2,0.000,ALERT,213.96,296.36,59.954,1441096203,"274151322000068","174011321042388",0.00,24.50,0,292.76,298.17,0.0,0.0,0.000,411023.2,411023.2,666,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096326,475516.00
09/01/2015 04:30,2,0.000,ALERT,213.96,296.66,60.018,1441096203,"274151322000076","174011321042388",0.00,24.00,0,293.06,299.07,0.0,0.0,0.000,542680.7,542680.7,661,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096328,475517.00
09/01/2015 04:30,2,0.000,ALERT,214.41,298.47,59.975,1441096203,"201051344000890","174011321042388",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,235334.8,235334.8,664,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096330,475518.00
09/01/2015 04:30,2,0.000,ALERT,215.32,300.57,59.981,1441096203,"201051344000900","174011321042388",0.00,23.80,0,297.26,302.37,0.0,0.0,0.000,236466.3,236466.3,668,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096332,475519.00
09/01/2015 04:30,2,0.000,ALERT,216.00,300.27,59.981,1441096203,"201051344000633","174011321042388",0.00,23.30,0,295.16,302.07,0.0,0.0,0.000,225103.8,225103.8,667,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096334,475520.00
09/01/2015 04:30,2,0.000,ALERT,215.32,300.87,59.970,1441096203,"201051344000983","174011321042388",0.00,23.80,0,297.87,302.98,0.0,0.0,0.000,233434.5,233434.5,663,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096336,475521.00
09/01/2015 04:30,2,0.000,ALERT,214.64,298.17,60.002,1441096203,"201051344000917","174011321042388",0.00,24.50,0,294.56,299.97,0.0,0.0,0.000,235723.6,235723.6,664,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096338,475522.00
09/01/2015 04:30,2,0.000,ALERT,215.54,300.27,59.975,1441096203,"201051344000648","174011321042388",0.00,23.30,0,296.66,302.68,0.0,0.0,0.000,230992.0,230992.0,664,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096339,475523.00
09/01/2015 04:30,2,0.000,ALERT,214.41,298.17,59.986,1441096203,"201051344001093","174011321042388",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,233955.0,233955.0,667,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096341,475524.00
09/01/2015 04:30,2,0.000,ALERT,215.77,300.27,59.986,1441096203,"201051344000645","174011321042388",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,232056.3,232056.3,663,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096343,475525.00
09/01/2015 04:30,2,0.000,ALERT,213.51,296.66,59.975,1441096203,"274151322000085","174011321042388",0.00,24.00,0,293.36,298.77,0.0,0.0,0.000,510556.5,510556.5,661,0,0,0,L,1151911521,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441096345,475526.00
09/01/2015 04:30,2,0.000,ALERT,214.64,297.57,60.007,1441096203,"201051344000651","174011321042388",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,231274.6,231274.6,664,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096346,475527.00
09/01/2015 04:30,2,0.000,ALERT,215.54,300.27,59.975,1441096203,"201051344000867","174011321042388",0.00,24.00,0,296.66,302.98,0.0,0.0,0.000,224084.2,224084.2,665,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096348,475528.00
09/01/2015 04:30,2,0.000,ALERT,214.19,298.47,60.018,1441096203,"201051344001230","174011321042388",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,234771.6,234771.6,667,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096350,475529.00
09/01/2015 04:30,2,0.000,ALERT,215.77,300.87,59.991,1441096203,"201051344000576","174011321042388",0.00,23.50,0,296.96,302.68,0.0,0.0,0.000,231152.4,231152.4,667,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096352,475530.00
09/01/2015 04:30,2,0.000,ALERT,215.32,300.87,59.949,1441096203,"201051344000579","174011321042388",0.00,23.80,0,297.57,302.98,0.0,0.0,0.000,238426.0,238426.0,662,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441096354,475531.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475532.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475533.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475534.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475535.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475536.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475537.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475538.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475539.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475540.00
09/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441096203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097083,475541.00
09/01/2015 04:45,2,0.000,ALERT,214.19,298.47,59.965,1441097104,"201051344000955","174011321042388",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,236667.0,236667.0,667,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097181,475542.00
09/01/2015 04:45,2,0.000,ALERT,213.06,296.66,59.959,1441097104,"274151322000095","174011321042388",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,536369.1,536369.1,663,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097183,475543.00
09/01/2015 04:45,2,0.000,ALERT,215.32,300.87,59.970,1441097104,"201051344000868","174011321042388",0.00,23.80,0,299.07,303.58,0.0,0.0,0.000,223567.0,223567.0,668,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097185,475544.00
09/01/2015 04:45,2,0.000,ALERT,216.00,300.27,59.970,1441097104,"201051344000853","174011321042388",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,230101.0,230101.0,667,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097187,475545.00
09/01/2015 04:45,2,0.000,ALERT,214.87,299.07,59.970,1441097104,"201051344000582","174011321042388",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,228856.8,228856.8,664,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097189,475546.00
09/01/2015 04:45,2,0.000,ALERT,215.54,300.27,59.970,1441097104,"201051344000469","174011321042388",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,225348.9,225348.9,669,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097191,475547.00
09/01/2015 04:45,2,0.000,ALERT,215.54,300.57,59.975,1441097104,"201051344000988","174011321042388",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,224305.5,224305.5,668,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097192,475548.00
09/01/2015 04:45,2,0.000,ALERT,215.54,300.27,59.970,1441097104,"201051344001158","174011321042388",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,229913.3,229913.3,668,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097194,475549.00
09/01/2015 04:45,2,0.000,ALERT,214.41,297.57,59.970,1441097104,"201051344001025","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,234613.5,234613.5,663,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097196,475550.00
09/01/2015 04:45,2,0.000,ALERT,215.77,301.17,59.975,1441097104,"201051344000569","174011321042388",0.00,23.80,0,299.07,303.58,0.0,0.0,0.000,237810.9,237810.9,664,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097198,475551.00
09/01/2015 04:45,2,0.000,ALERT,213.29,295.76,59.965,1441097104,"274151322000094","174011321042388",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,411611.7,411611.7,669,0,0,0,L,1151911521,1,121.33,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097200,475552.00
09/01/2015 04:45,2,0.000,ALERT,215.77,300.87,59.975,1441097104,"201051344000458","174011321042388",0.00,24.30,0,298.47,303.28,0.0,0.0,0.000,233491.4,233491.4,668,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097202,475553.00
09/01/2015 04:45,2,0.000,ALERT,213.29,294.86,59.970,1441097104,"274151322000087","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,484272.2,484272.2,666,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097203,475554.00
09/01/2015 04:45,2,0.000,ALERT,213.06,296.96,59.965,1441097104,"274151322000052","174011321042388",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,517355.2,517355.2,663,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097205,475555.00
09/01/2015 04:45,2,0.000,ALERT,214.87,298.77,59.944,1441097104,"201051344001145","174011321042388",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,238375.8,238375.8,667,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097207,475556.00
09/01/2015 04:45,2,0.000,ALERT,214.87,298.47,59.975,1441097104,"201051344000685","174011321042388",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,237057.3,237057.3,668,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097209,475557.00
09/01/2015 04:45,2,0.000,ALERT,212.61,296.36,59.975,1441097104,"274151322000088","174011321042388",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,496768.8,496768.8,665,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097211,475558.00
09/01/2015 04:45,2,0.000,ALERT,214.41,298.17,59.975,1441097104,"201051344000438","174011321042388",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,237077.9,237077.9,666,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097212,475559.00
09/01/2015 04:45,2,0.000,ALERT,213.96,297.87,59.970,1441097104,"201051344001135","174011321042388",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,228649.7,228649.7,664,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097214,475560.00
09/01/2015 04:45,2,0.000,ALERT,214.41,297.57,59.986,1441097104,"201051344000417","174011321042388",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,231996.3,231996.3,665,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097216,475561.00
09/01/2015 04:45,2,0.000,ALERT,214.87,300.57,59.975,1441097104,"201051344000594","174011321042388",0.00,23.80,0,298.17,302.98,0.0,0.0,0.000,234179.6,234179.6,664,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097218,475562.00
09/01/2015 04:45,2,0.000,ALERT,212.83,296.66,59.975,1441097104,"274151322000083","174011321042388",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,513074.1,513074.1,664,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097220,475563.00
09/01/2015 04:45,2,0.000,ALERT,214.41,298.47,59.986,1441097104,"201051344000585","174011321042388",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,233781.2,233781.2,666,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097221,475564.00
09/01/2015 04:45,2,0.000,ALERT,212.83,296.36,59.965,1441097104,"274151322000054","174011321042388",0.00,24.50,0,294.26,299.07,0.0,0.0,0.000,507846.0,507846.0,665,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097223,475565.00
09/01/2015 04:45,2,0.000,ALERT,214.64,298.17,59.975,1441097104,"201051344001203","174011321042388",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,234485.0,234485.0,667,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097225,475566.00
09/01/2015 04:45,2,0.000,ALERT,214.19,298.17,59.981,1441097104,"201051344000646","174011321042388",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,230531.2,230531.2,667,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097227,475567.00
09/01/2015 04:45,2,0.000,ALERT,213.74,295.46,59.959,1441097104,"274151322000068","174011321042388",0.00,24.80,0,293.66,297.87,0.0,0.0,0.000,411023.2,411023.2,668,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097229,475568.00
09/01/2015 04:45,2,0.000,ALERT,213.74,295.76,59.975,1441097104,"274151322000076","174011321042388",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,542680.7,542680.7,663,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097231,475569.00
09/01/2015 04:45,2,0.000,ALERT,214.41,298.77,59.975,1441097104,"201051344000890","174011321042388",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,235334.8,235334.8,666,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097233,475570.00
09/01/2015 04:45,2,0.000,ALERT,215.32,300.27,60.007,1441097104,"201051344000900","174011321042388",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,236466.3,236466.3,670,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097234,475571.00
09/01/2015 04:45,2,0.000,ALERT,216.00,299.67,59.981,1441097104,"201051344000633","174011321042388",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,225103.8,225103.8,669,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097236,475572.00
09/01/2015 04:45,2,0.000,ALERT,215.54,300.87,59.975,1441097104,"201051344000983","174011321042388",0.00,23.80,0,298.77,303.28,0.0,0.0,0.000,233434.5,233434.5,665,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097238,475573.00
09/01/2015 04:45,2,0.000,ALERT,214.64,297.87,59.975,1441097104,"201051344000917","174011321042388",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,235723.6,235723.6,666,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097240,475574.00
09/01/2015 04:45,2,0.000,ALERT,215.77,300.27,59.981,1441097104,"201051344000648","174011321042388",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,230992.0,230992.0,666,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097242,475575.00
09/01/2015 04:45,2,0.000,ALERT,214.64,298.47,59.970,1441097104,"201051344001093","174011321042388",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,233955.0,233955.0,669,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097243,475576.00
09/01/2015 04:45,2,0.000,ALERT,216.00,300.57,59.981,1441097104,"201051344000645","174011321042388",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,232056.3,232056.3,665,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097245,475577.00
09/01/2015 04:45,2,0.000,ALERT,213.29,296.06,59.944,1441097104,"274151322000085","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,510556.5,510556.5,663,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097247,475578.00
09/01/2015 04:45,2,0.000,ALERT,214.87,297.87,59.975,1441097104,"201051344000651","174011321042388",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,231274.6,231274.6,666,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097249,475579.00
09/01/2015 04:45,2,0.000,ALERT,216.00,300.27,59.970,1441097104,"201051344000867","174011321042388",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,224084.2,224084.2,667,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441097250,475580.00
09/01/2015 04:45,2,0.000,ALERT,214.64,298.77,59.970,1441097104,"201051344001230","174011321042388",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,234771.6,234771.6,669,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097252,475581.00
09/01/2015 04:45,2,0.000,ALERT,216.00,300.87,59.959,1441097104,"201051344000576","174011321042388",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,231152.4,231152.4,669,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097254,475582.00
09/01/2015 04:45,2,0.000,ALERT,214.64,299.67,59.975,1441097104,"201051344000579","174011321042388",0.00,23.80,0,298.77,303.28,0.0,0.0,0.000,238426.0,238426.0,664,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441097256,475583.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475584.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475585.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475586.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475587.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475588.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475589.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475590.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475591.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475592.00
09/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441097104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441097985,475593.00
09/01/2015 05:00,2,0.000,ALERT,213.74,297.57,59.944,1441098003,"201051344000955","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,236667.0,236667.0,669,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098079,475594.00
09/01/2015 05:00,2,0.000,ALERT,212.61,295.76,59.944,1441098003,"274151322000095","174011321042388",0.00,23.80,0,293.66,299.67,0.0,0.0,0.000,536369.1,536369.1,665,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098081,475595.00
09/01/2015 05:00,2,0.000,ALERT,214.64,299.67,59.949,1441098003,"201051344000868","174011321042388",0.00,23.50,0,297.26,302.68,0.0,0.0,0.000,223567.0,223567.0,670,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098083,475596.00
09/01/2015 05:00,2,0.000,ALERT,215.32,298.77,59.959,1441098003,"201051344000853","174011321042388",0.00,23.50,0,296.36,302.37,0.0,0.0,0.000,230101.0,230101.0,669,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098084,475597.00
09/01/2015 05:00,2,0.000,ALERT,214.64,298.47,59.944,1441098003,"201051344000582","174011321042388",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,228856.8,228856.8,666,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098086,475598.00
09/01/2015 05:00,2,0.000,ALERT,214.64,298.77,59.954,1441098003,"201051344000469","174011321042388",0.00,23.30,0,295.76,301.77,0.0,0.0,0.000,225348.9,225348.9,671,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098088,475599.00
09/01/2015 05:00,2,0.000,ALERT,214.64,298.77,59.959,1441098003,"201051344000988","174011321042388",0.00,23.80,0,294.26,302.07,0.0,0.0,0.000,224305.5,224305.5,670,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098090,475600.00
09/01/2015 05:00,2,0.000,ALERT,214.64,298.77,59.949,1441098003,"201051344001158","174011321042388",0.00,23.30,0,296.06,301.77,0.0,0.0,0.000,229913.3,229913.3,670,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098092,475601.00
09/01/2015 05:00,2,0.000,ALERT,213.74,296.66,59.965,1441098003,"201051344001025","174011321042388",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,234613.5,234613.5,665,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098094,475602.00
