ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 05:00,2,0.000,ALERT,214.41,299.07,59.949,1441098003,"201051344000569","174011321042388",0.00,23.80,0,297.26,303.28,0.0,0.0,0.000,237810.9,237810.9,666,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098096,475603.00
09/01/2015 05:00,2,0.000,ALERT,212.61,294.26,59.954,1441098003,"274151322000094","174011321042388",0.00,23.80,0,292.16,298.17,0.0,0.0,0.000,411611.7,411611.7,671,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098098,475604.00
09/01/2015 05:00,2,0.000,ALERT,214.87,299.07,59.954,1441098003,"201051344000458","174011321042388",0.00,24.00,0,296.66,303.28,0.0,0.0,0.000,233491.4,233491.4,670,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098100,475605.00
09/01/2015 05:00,2,0.000,ALERT,212.61,293.66,59.954,1441098003,"274151322000087","174011321042388",0.00,24.80,0,291.85,298.47,0.0,0.0,0.000,484272.2,484272.2,668,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098101,475606.00
09/01/2015 05:00,2,0.000,ALERT,212.38,296.06,59.933,1441098003,"274151322000052","174011321042388",0.00,24.30,0,292.46,299.07,0.0,0.0,0.000,517355.2,517355.2,665,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098103,475607.00
09/01/2015 05:00,2,0.000,ALERT,214.41,297.87,59.965,1441098003,"201051344001145","174011321042388",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,238375.8,238375.8,669,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098105,475608.00
09/01/2015 05:00,2,0.000,ALERT,214.64,297.87,59.959,1441098003,"201051344000685","174011321042388",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,237057.3,237057.3,670,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098107,475609.00
09/01/2015 05:00,2,0.000,ALERT,212.38,294.86,59.970,1441098003,"274151322000088","174011321042388",0.00,24.30,0,292.76,298.77,0.0,0.0,0.000,496768.8,496768.8,667,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098109,475610.00
09/01/2015 05:00,2,0.000,ALERT,214.41,297.87,59.975,1441098003,"201051344000438","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,237077.9,237077.9,668,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098111,475611.00
09/01/2015 05:00,2,0.000,ALERT,213.96,297.87,59.949,1441098003,"201051344001135","174011321042388",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,228649.7,228649.7,666,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098112,475612.00
09/01/2015 05:00,2,0.000,ALERT,214.41,296.96,59.954,1441098003,"201051344000417","174011321042388",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,231996.3,231996.3,667,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098114,475613.00
09/01/2015 05:00,2,0.000,ALERT,214.64,299.37,59.944,1441098003,"201051344000594","174011321042388",0.00,23.50,0,296.36,302.37,0.0,0.0,0.000,234179.6,234179.6,666,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098116,475614.00
09/01/2015 05:00,2,0.000,ALERT,212.61,295.46,59.928,1441098003,"274151322000083","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,513074.1,513074.1,666,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098118,475615.00
09/01/2015 05:00,2,0.000,ALERT,214.19,298.17,59.944,1441098003,"201051344000585","174011321042388",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,233781.2,233781.2,668,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098120,475616.00
09/01/2015 05:00,2,0.000,ALERT,212.38,295.46,59.949,1441098003,"274151322000054","174011321042388",0.00,24.50,0,292.46,299.37,0.0,0.0,0.000,507846.0,507846.0,667,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098121,475617.00
09/01/2015 05:00,2,0.000,ALERT,214.19,297.26,59.928,1441098003,"201051344001203","174011321042388",0.00,23.50,0,295.76,302.07,0.0,0.0,0.000,234485.0,234485.0,669,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098123,475618.00
09/01/2015 05:00,2,0.000,ALERT,213.74,297.57,59.954,1441098003,"201051344000646","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,230531.2,230531.2,669,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098125,475619.00
09/01/2015 05:00,2,0.000,ALERT,213.29,294.56,59.959,1441098003,"274151322000068","174011321042388",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,411023.2,411023.2,670,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098127,475620.00
09/01/2015 05:00,2,0.000,ALERT,213.06,295.46,59.959,1441098003,"274151322000076","174011321042388",0.00,24.00,0,292.46,298.47,0.0,0.0,0.000,542680.7,542680.7,665,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098129,475621.00
09/01/2015 05:00,2,0.000,ALERT,213.96,298.17,59.954,1441098003,"201051344000890","174011321042388",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,235334.8,235334.8,668,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098130,475622.00
09/01/2015 05:00,2,0.000,ALERT,214.87,299.37,59.949,1441098003,"201051344000900","174011321042388",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,236466.3,236466.3,672,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098132,475623.00
09/01/2015 05:00,2,0.000,ALERT,215.54,298.77,59.949,1441098003,"201051344000633","174011321042388",0.00,23.30,0,294.86,301.17,0.0,0.0,0.000,225103.8,225103.8,671,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098134,475624.00
09/01/2015 05:00,2,0.000,ALERT,214.87,299.37,59.944,1441098003,"201051344000983","174011321042388",0.00,23.80,0,296.96,302.68,0.0,0.0,0.000,233434.5,233434.5,667,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098136,475625.00
09/01/2015 05:00,2,0.000,ALERT,214.19,297.26,59.949,1441098003,"201051344000917","174011321042388",0.00,24.30,0,294.56,299.97,0.0,0.0,0.000,235723.6,235723.6,668,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098138,475626.00
09/01/2015 05:00,2,0.000,ALERT,215.32,298.77,59.954,1441098003,"201051344000648","174011321042388",0.00,23.30,0,296.06,302.37,0.0,0.0,0.000,230992.0,230992.0,668,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098140,475627.00
09/01/2015 05:00,2,0.000,ALERT,213.96,297.57,59.944,1441098003,"201051344001093","174011321042388",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,233955.0,233955.0,671,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098141,475628.00
09/01/2015 05:00,2,0.000,ALERT,215.32,298.77,59.954,1441098003,"201051344000645","174011321042388",0.00,24.00,0,296.36,302.37,0.0,0.0,0.000,232056.3,232056.3,667,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098143,475629.00
09/01/2015 05:00,2,0.000,ALERT,212.61,294.26,59.949,1441098003,"274151322000085","174011321042388",0.00,24.30,0,292.76,298.77,0.0,0.0,0.000,510556.5,510556.5,665,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098145,475630.00
09/01/2015 05:00,2,0.000,ALERT,214.19,296.66,59.954,1441098003,"201051344000651","174011321042388",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,231274.6,231274.6,668,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098147,475631.00
09/01/2015 05:00,2,0.000,ALERT,215.32,299.07,59.949,1441098003,"201051344000867","174011321042388",0.00,24.00,0,296.06,302.68,0.0,0.0,0.000,224084.2,224084.2,669,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098148,475632.00
09/01/2015 05:00,2,0.000,ALERT,213.96,297.87,59.949,1441098003,"201051344001230","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,234771.6,234771.6,671,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098150,475633.00
09/01/2015 05:00,2,0.000,ALERT,215.09,299.37,59.944,1441098003,"201051344000576","174011321042388",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,231152.4,231152.4,671,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098152,475634.00
09/01/2015 05:00,2,0.000,ALERT,214.64,299.37,59.944,1441098003,"201051344000579","174011321042388",0.00,23.80,0,297.26,302.68,0.0,0.0,0.000,238426.0,238426.0,666,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098154,475635.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475636.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475637.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475638.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475639.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475640.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475641.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475642.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475643.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475644.00
09/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441098003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441098883,475645.00
09/01/2015 05:15,2,0.000,ALERT,212.83,296.96,59.981,1441098903,"201051344000955","174011321042388",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,236667.0,236667.0,671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098979,475646.00
09/01/2015 05:15,2,0.000,ALERT,212.38,296.06,60.002,1441098903,"274151322000095","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,536369.1,536369.1,667,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098980,475647.00
09/01/2015 05:15,2,0.000,ALERT,214.41,299.37,59.975,1441098903,"201051344000868","174011321042388",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,223567.0,223567.0,672,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098982,475648.00
09/01/2015 05:15,2,0.000,ALERT,214.87,298.47,59.975,1441098903,"201051344000853","174011321042388",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,230101.0,230101.0,671,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441098984,475649.00
09/01/2015 05:15,2,0.000,ALERT,213.74,297.87,59.933,1441098903,"201051344000582","174011321042388",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,228856.8,228856.8,668,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098986,475650.00
09/01/2015 05:15,2,0.000,ALERT,214.41,298.47,59.975,1441098903,"201051344000469","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,225348.9,225348.9,673,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098988,475651.00
09/01/2015 05:15,2,0.000,ALERT,214.41,298.77,59.986,1441098903,"201051344000988","174011321042388",0.00,23.50,0,293.96,300.87,0.0,0.0,0.000,224305.5,224305.5,672,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098989,475652.00
09/01/2015 05:15,2,0.000,ALERT,214.41,298.17,59.986,1441098903,"201051344001158","174011321042388",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,229913.3,229913.3,672,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098991,475653.00
09/01/2015 05:15,2,0.000,ALERT,213.29,296.36,59.981,1441098903,"201051344001025","174011321042388",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,234613.5,234613.5,667,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098993,475654.00
09/01/2015 05:15,2,0.000,ALERT,214.64,299.37,59.996,1441098903,"201051344000569","174011321042388",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,237810.9,237810.9,668,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098995,475655.00
09/01/2015 05:15,2,0.000,ALERT,212.61,294.56,59.986,1441098903,"274151322000094","174011321042388",0.00,23.80,0,291.85,296.66,0.0,0.0,0.000,411611.7,411611.7,673,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098997,475656.00
09/01/2015 05:15,2,0.000,ALERT,214.64,299.07,59.975,1441098903,"201051344000458","174011321042388",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,233491.4,233491.4,672,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441098999,475657.00
09/01/2015 05:15,2,0.000,ALERT,212.61,294.56,60.007,1441098903,"274151322000087","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,484272.2,484272.2,670,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099000,475658.00
09/01/2015 05:15,2,0.000,ALERT,212.16,296.06,59.954,1441098903,"274151322000052","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,517355.2,517355.2,667,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099002,475659.00
09/01/2015 05:15,2,0.000,ALERT,213.74,297.57,59.991,1441098903,"201051344001145","174011321042388",0.00,23.30,0,295.46,300.27,0.0,0.0,0.000,238375.8,238375.8,671,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099004,475660.00
09/01/2015 05:15,2,0.000,ALERT,213.74,297.26,59.975,1441098903,"201051344000685","174011321042388",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,237057.3,237057.3,672,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099006,475661.00
09/01/2015 05:15,2,0.000,ALERT,211.93,295.16,59.949,1441098903,"274151322000088","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,496768.8,496768.8,669,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099008,475662.00
09/01/2015 05:15,2,0.000,ALERT,213.51,297.26,59.991,1441098903,"201051344000438","174011321042388",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,237077.9,237077.9,670,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099009,475663.00
09/01/2015 05:15,2,0.000,ALERT,213.06,296.96,59.975,1441098903,"201051344001135","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,228649.7,228649.7,668,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099011,475664.00
09/01/2015 05:15,2,0.000,ALERT,213.51,296.36,59.996,1441098903,"201051344000417","174011321042388",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,231996.3,231996.3,669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099013,475665.00
09/01/2015 05:15,2,0.000,ALERT,214.19,299.07,59.981,1441098903,"201051344000594","174011321042388",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,234179.6,234179.6,668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099015,475666.00
09/01/2015 05:15,2,0.000,ALERT,212.61,295.76,59.959,1441098903,"274151322000083","174011321042388",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,513074.1,513074.1,668,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099016,475667.00
09/01/2015 05:15,2,0.000,ALERT,213.51,297.26,59.991,1441098903,"201051344000585","174011321042388",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,233781.2,233781.2,670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099018,475668.00
09/01/2015 05:15,2,0.000,ALERT,212.16,295.76,59.986,1441098903,"274151322000054","174011321042388",0.00,24.50,0,292.46,297.87,0.0,0.0,0.000,507846.0,507846.0,669,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099020,475669.00
09/01/2015 05:15,2,0.000,ALERT,213.51,296.66,59.986,1441098903,"201051344001203","174011321042388",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,234485.0,234485.0,671,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099022,475670.00
09/01/2015 05:15,2,0.000,ALERT,213.06,296.66,59.986,1441098903,"201051344000646","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,230531.2,230531.2,671,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099024,475671.00
09/01/2015 05:15,2,0.000,ALERT,213.06,293.96,59.986,1441098903,"274151322000068","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,411023.2,411023.2,672,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099025,475672.00
09/01/2015 05:15,2,0.000,ALERT,212.83,294.86,59.981,1441098903,"274151322000076","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,542680.7,542680.7,667,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099027,475673.00
09/01/2015 05:15,2,0.000,ALERT,213.06,297.26,60.018,1441098903,"201051344000890","174011321042388",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,235334.8,235334.8,670,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099029,475674.00
09/01/2015 05:15,2,0.000,ALERT,214.19,298.77,59.975,1441098903,"201051344000900","174011321042388",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,236466.3,236466.3,674,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099031,475675.00
09/01/2015 05:15,2,0.000,ALERT,214.87,298.47,59.986,1441098903,"201051344000633","174011321042388",0.00,23.00,0,294.86,300.57,0.0,0.0,0.000,225103.8,225103.8,673,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099033,475676.00
09/01/2015 05:15,2,0.000,ALERT,214.19,299.07,59.996,1441098903,"201051344000983","174011321042388",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,233434.5,233434.5,669,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099035,475677.00
09/01/2015 05:15,2,0.000,ALERT,213.29,296.66,60.034,1441098903,"201051344000917","174011321042388",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,235723.6,235723.6,670,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099037,475678.00
09/01/2015 05:15,2,0.000,ALERT,214.64,298.47,59.954,1441098903,"201051344000648","174011321042388",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,230992.0,230992.0,670,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099038,475679.00
09/01/2015 05:15,2,0.000,ALERT,213.06,296.66,59.986,1441098903,"201051344001093","174011321042388",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,233955.0,233955.0,673,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099040,475680.00
09/01/2015 05:15,2,0.000,ALERT,214.64,298.47,59.991,1441098903,"201051344000645","174011321042388",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,232056.3,232056.3,669,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099042,475681.00
09/01/2015 05:15,2,0.000,ALERT,212.38,295.76,59.975,1441098903,"274151322000085","174011321042388",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,510556.5,510556.5,667,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099044,475682.00
09/01/2015 05:15,2,0.000,ALERT,213.51,296.36,59.996,1441098903,"201051344000651","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,231274.6,231274.6,670,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099045,475683.00
09/01/2015 05:15,2,0.000,ALERT,214.41,298.17,59.991,1441098903,"201051344000867","174011321042388",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,224084.2,224084.2,671,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099047,475684.00
09/01/2015 05:15,2,0.000,ALERT,213.06,296.96,59.981,1441098903,"201051344001230","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,234771.6,234771.6,673,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099049,475685.00
09/01/2015 05:15,2,0.000,ALERT,214.64,299.07,60.039,1441098903,"201051344000576","174011321042388",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,231152.4,231152.4,673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099051,475686.00
09/01/2015 05:15,2,0.000,ALERT,214.19,299.37,59.991,1441098903,"201051344000579","174011321042388",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,238426.0,238426.0,668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099053,475687.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475688.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475689.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475690.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475691.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475692.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475693.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475694.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475695.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475696.00
09/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441098903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441099783,475697.00
09/01/2015 05:30,2,0.000,ALERT,212.38,295.76,59.975,1441099803,"201051344000955","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,236667.0,236667.0,673,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099879,475698.00
09/01/2015 05:30,2,0.000,ALERT,211.93,296.06,59.949,1441099803,"274151322000095","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,536369.1,536369.1,669,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099880,475699.00
09/01/2015 05:30,2,0.000,ALERT,213.74,298.47,59.949,1441099803,"201051344000868","174011321042388",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,223567.0,223567.0,674,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099882,475700.00
09/01/2015 05:30,2,0.000,ALERT,214.19,297.57,59.970,1441099803,"201051344000853","174011321042388",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,230101.0,230101.0,673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099884,475701.00
09/01/2015 05:30,2,0.000,ALERT,213.06,296.36,59.970,1441099803,"201051344000582","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,228856.8,228856.8,670,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099886,475702.00
09/01/2015 05:30,2,0.000,ALERT,213.74,297.57,59.954,1441099803,"201051344000469","174011321042388",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,225348.9,225348.9,675,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099888,475703.00
09/01/2015 05:30,2,0.000,ALERT,213.74,297.87,59.928,1441099803,"201051344000988","174011321042388",0.00,23.30,0,293.06,300.27,0.0,0.0,0.000,224305.5,224305.5,674,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099890,475704.00
09/01/2015 05:30,2,0.000,ALERT,213.74,297.57,59.970,1441099803,"201051344001158","174011321042388",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,229913.3,229913.3,674,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099892,475705.00
09/01/2015 05:30,2,0.000,ALERT,212.61,295.16,59.970,1441099803,"201051344001025","174011321042388",0.00,22.80,0,293.66,299.07,0.0,0.0,0.000,234613.5,234613.5,669,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099894,475706.00
09/01/2015 05:30,2,0.000,ALERT,213.96,298.47,59.944,1441099803,"201051344000569","174011321042388",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,237810.9,237810.9,670,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099895,475707.00
09/01/2015 05:30,2,0.000,ALERT,212.61,294.56,59.965,1441099803,"274151322000094","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,411611.7,411611.7,675,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099897,475708.00
09/01/2015 05:30,2,0.000,ALERT,213.74,298.17,59.965,1441099803,"201051344000458","174011321042388",0.00,23.80,0,295.16,301.47,0.0,0.0,0.000,233491.4,233491.4,674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099899,475709.00
09/01/2015 05:30,2,0.000,ALERT,212.16,293.96,59.965,1441099803,"274151322000087","174011321042388",0.00,24.50,0,290.35,296.96,0.0,0.0,0.000,484272.2,484272.2,672,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099901,475710.00
09/01/2015 05:30,2,0.000,ALERT,211.93,294.26,59.975,1441099803,"274151322000052","174011321042388",0.00,24.00,0,290.65,297.57,0.0,0.0,0.000,517355.2,517355.2,669,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099903,475711.00
09/01/2015 05:30,2,0.000,ALERT,212.61,295.76,59.970,1441099803,"201051344001145","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,238375.8,238375.8,673,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099904,475712.00
09/01/2015 05:30,2,0.000,ALERT,212.83,295.76,59.975,1441099803,"201051344000685","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,237057.3,237057.3,674,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099906,475713.00
09/01/2015 05:30,2,0.000,ALERT,211.70,294.26,59.949,1441099803,"274151322000088","174011321042388",0.00,24.00,0,290.95,297.26,0.0,0.0,0.000,496768.8,496768.8,671,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099908,475714.00
09/01/2015 05:30,2,0.000,ALERT,212.61,295.76,59.933,1441099803,"201051344000438","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,237077.9,237077.9,672,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099910,475715.00
09/01/2015 05:30,2,0.000,ALERT,212.16,295.76,59.965,1441099803,"201051344001135","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,228649.7,228649.7,670,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099911,475716.00
09/01/2015 05:30,2,0.000,ALERT,212.61,295.16,59.928,1441099803,"201051344000417","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,231996.3,231996.3,671,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099913,475717.00
09/01/2015 05:30,2,0.000,ALERT,213.29,298.47,59.959,1441099803,"201051344000594","174011321042388",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,234179.6,234179.6,670,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099915,475718.00
09/01/2015 05:30,2,0.000,ALERT,212.16,294.86,59.991,1441099803,"274151322000083","174011321042388",0.00,23.50,0,291.25,297.87,0.0,0.0,0.000,513074.1,513074.1,670,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099917,475719.00
09/01/2015 05:30,2,0.000,ALERT,212.38,295.46,59.970,1441099803,"201051344000585","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,233781.2,233781.2,672,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099919,475720.00
09/01/2015 05:30,2,0.000,ALERT,211.93,294.86,59.954,1441099803,"274151322000054","174011321042388",0.00,24.30,0,291.25,297.87,0.0,0.0,0.000,507846.0,507846.0,671,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099920,475721.00
09/01/2015 05:30,2,0.000,ALERT,212.38,295.16,59.965,1441099803,"201051344001203","174011321042388",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,234485.0,234485.0,673,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099922,475722.00
09/01/2015 05:30,2,0.000,ALERT,212.16,295.46,59.928,1441099803,"201051344000646","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,230531.2,230531.2,673,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099924,475723.00
09/01/2015 05:30,2,0.000,ALERT,212.38,293.96,59.959,1441099803,"274151322000068","174011321042388",0.00,24.30,0,290.65,296.36,0.0,0.0,0.000,411023.2,411023.2,674,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099926,475724.00
09/01/2015 05:30,2,0.000,ALERT,212.38,294.86,59.965,1441099803,"274151322000076","174011321042388",0.00,23.80,0,290.95,297.26,0.0,0.0,0.000,542680.7,542680.7,669,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099928,475725.00
09/01/2015 05:30,2,0.000,ALERT,212.38,296.36,59.970,1441099803,"201051344000890","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,235334.8,235334.8,672,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099930,475726.00
09/01/2015 05:30,2,0.000,ALERT,213.51,297.87,59.959,1441099803,"201051344000900","174011321042388",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,236466.3,236466.3,676,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099931,475727.00
09/01/2015 05:30,2,0.000,ALERT,214.19,297.57,59.965,1441099803,"201051344000633","174011321042388",0.00,22.80,0,293.36,299.97,0.0,0.0,0.000,225103.8,225103.8,675,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099933,475728.00
09/01/2015 05:30,2,0.000,ALERT,213.74,298.17,59.954,1441099803,"201051344000983","174011321042388",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,233434.5,233434.5,671,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099935,475729.00
09/01/2015 05:30,2,0.000,ALERT,212.83,295.76,59.970,1441099803,"201051344000917","174011321042388",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,235723.6,235723.6,672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099937,475730.00
09/01/2015 05:30,2,0.000,ALERT,213.96,297.57,60.018,1441099803,"201051344000648","174011321042388",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,230992.0,230992.0,672,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099939,475731.00
09/01/2015 05:30,2,0.000,ALERT,212.61,296.06,59.970,1441099803,"201051344001093","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,233955.0,233955.0,675,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441099940,475732.00
09/01/2015 05:30,2,0.000,ALERT,214.19,297.87,59.975,1441099803,"201051344000645","174011321042388",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,232056.3,232056.3,671,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099942,475733.00
09/01/2015 05:30,2,0.000,ALERT,211.93,294.86,59.975,1441099803,"274151322000085","174011321042388",0.00,23.80,0,291.25,297.26,0.0,0.0,0.000,510556.5,510556.5,669,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099944,475734.00
09/01/2015 05:30,2,0.000,ALERT,212.83,295.46,59.970,1441099803,"201051344000651","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,231274.6,231274.6,672,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099946,475735.00
09/01/2015 05:30,2,0.000,ALERT,214.19,298.17,59.959,1441099803,"201051344000867","174011321042388",0.00,23.50,0,295.16,300.87,0.0,0.0,0.000,224084.2,224084.2,673,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099948,475736.00
09/01/2015 05:30,2,0.000,ALERT,212.61,296.36,59.975,1441099803,"201051344001230","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,234771.6,234771.6,675,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099950,475737.00
09/01/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1441099803,"201051344000576","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,231152.4,231152.4,675,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099952,475738.00
09/01/2015 05:30,2,0.000,ALERT,213.74,298.17,59.991,1441099803,"201051344000579","174011321042388",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,238426.0,238426.0,670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441099953,475739.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475740.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475741.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475742.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475743.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475744.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475745.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475746.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475747.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475748.00
09/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441099803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441100683,475749.00
09/01/2015 05:45,2,0.000,ALERT,212.38,295.76,59.981,1441100704,"201051344000955","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,236667.0,236667.0,675,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100780,475750.00
09/01/2015 05:45,2,0.000,ALERT,212.38,296.36,59.975,1441100704,"274151322000095","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,536369.1,536369.1,671,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100781,475751.00
09/01/2015 05:45,2,0.000,ALERT,214.87,300.27,59.981,1441100704,"201051344000868","174011321042388",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,223567.0,223567.0,676,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100783,475752.00
