ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 05:45,2,0.000,ALERT,215.32,299.07,59.975,1441100704,"201051344000853","174011321042388",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,230101.0,230101.0,675,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100785,475753.00
09/01/2015 05:45,2,0.000,ALERT,213.29,296.96,59.970,1441100704,"201051344000582","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,228856.8,228856.8,672,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100787,475754.00
09/01/2015 05:45,2,0.000,ALERT,215.09,299.07,59.970,1441100704,"201051344000469","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,225348.9,225348.9,677,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100789,475755.00
09/01/2015 05:45,2,0.000,ALERT,214.87,299.37,59.975,1441100704,"201051344000988","174011321042388",0.00,23.00,0,293.36,300.27,0.0,0.0,0.000,224305.5,224305.5,676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100791,475756.00
09/01/2015 05:45,2,0.000,ALERT,214.87,299.07,59.975,1441100704,"201051344001158","174011321042388",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,229913.3,229913.3,676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100792,475757.00
09/01/2015 05:45,2,0.000,ALERT,212.83,295.76,59.981,1441100704,"201051344001025","174011321042388",0.00,22.30,0,293.06,298.47,0.0,0.0,0.000,234613.5,234613.5,671,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100794,475758.00
09/01/2015 05:45,2,0.000,ALERT,215.09,299.97,59.970,1441100704,"201051344000569","174011321042388",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,237810.9,237810.9,672,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100796,475759.00
09/01/2015 05:45,2,0.000,ALERT,212.61,294.56,59.981,1441100704,"274151322000094","174011321042388",0.00,23.30,0,291.55,296.66,0.0,0.0,0.000,411611.7,411611.7,677,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100798,475760.00
09/01/2015 05:45,2,0.000,ALERT,214.87,299.37,59.986,1441100704,"201051344000458","174011321042388",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,233491.4,233491.4,676,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100800,475761.00
09/01/2015 05:45,2,0.000,ALERT,212.61,294.86,59.986,1441100704,"274151322000087","174011321042388",0.00,24.30,0,291.55,296.96,0.0,0.0,0.000,484272.2,484272.2,674,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100802,475762.00
09/01/2015 05:45,2,0.000,ALERT,212.38,295.16,59.965,1441100704,"274151322000052","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,517355.2,517355.2,671,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100803,475763.00
09/01/2015 05:45,2,0.000,ALERT,213.06,296.66,60.012,1441100704,"201051344001145","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,238375.8,238375.8,675,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100805,475764.00
09/01/2015 05:45,2,0.000,ALERT,213.29,296.36,59.991,1441100704,"201051344000685","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,237057.3,237057.3,676,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100807,475765.00
09/01/2015 05:45,2,0.000,ALERT,212.38,295.76,60.012,1441100704,"274151322000088","174011321042388",0.00,23.80,0,292.16,297.26,0.0,0.0,0.000,496768.8,496768.8,673,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100809,475766.00
09/01/2015 05:45,2,0.000,ALERT,212.83,296.36,59.986,1441100704,"201051344000438","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,237077.9,237077.9,674,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100810,475767.00
09/01/2015 05:45,2,0.000,ALERT,211.93,295.46,60.007,1441100704,"201051344001135","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,228649.7,228649.7,672,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100812,475768.00
09/01/2015 05:45,2,0.000,ALERT,212.83,295.46,60.002,1441100704,"201051344000417","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,231996.3,231996.3,673,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100814,475769.00
09/01/2015 05:45,2,0.000,ALERT,214.64,299.67,59.981,1441100704,"201051344000594","174011321042388",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,234179.6,234179.6,672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100816,475770.00
09/01/2015 05:45,2,0.000,ALERT,212.38,294.86,59.981,1441100704,"274151322000083","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,513074.1,513074.1,672,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100818,475771.00
09/01/2015 05:45,2,0.000,ALERT,212.83,296.36,59.986,1441100704,"201051344000585","174011321042388",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,233781.2,233781.2,674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100819,475772.00
09/01/2015 05:45,2,0.000,ALERT,212.38,295.16,60.018,1441100704,"274151322000054","174011321042388",0.00,24.00,0,292.16,297.87,0.0,0.0,0.000,507846.0,507846.0,673,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100821,475773.00
09/01/2015 05:45,2,0.000,ALERT,212.61,295.76,60.028,1441100704,"201051344001203","174011321042388",0.00,22.80,0,293.36,299.67,0.0,0.0,0.000,234485.0,234485.0,675,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100823,475774.00
09/01/2015 05:45,2,0.000,ALERT,212.16,295.76,59.975,1441100704,"201051344000646","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,230531.2,230531.2,675,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100825,475775.00
09/01/2015 05:45,2,0.000,ALERT,213.06,294.26,59.975,1441100704,"274151322000068","174011321042388",0.00,24.00,0,291.25,296.36,0.0,0.0,0.000,411023.2,411023.2,676,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100827,475776.00
09/01/2015 05:45,2,0.000,ALERT,212.61,294.26,59.970,1441100704,"274151322000076","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,542680.7,542680.7,671,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100829,475777.00
09/01/2015 05:45,2,0.000,ALERT,212.38,296.36,59.965,1441100704,"201051344000890","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,235334.8,235334.8,674,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100830,475778.00
09/01/2015 05:45,2,0.000,ALERT,214.41,299.07,59.959,1441100704,"201051344000900","174011321042388",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,236466.3,236466.3,678,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100832,475779.00
09/01/2015 05:45,2,0.000,ALERT,215.09,298.47,59.970,1441100704,"201051344000633","174011321042388",0.00,22.50,0,293.96,300.27,0.0,0.0,0.000,225103.8,225103.8,677,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100834,475780.00
09/01/2015 05:45,2,0.000,ALERT,214.64,299.37,59.996,1441100704,"201051344000983","174011321042388",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,233434.5,233434.5,673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100836,475781.00
09/01/2015 05:45,2,0.000,ALERT,212.61,295.76,59.975,1441100704,"201051344000917","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,235723.6,235723.6,674,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100838,475782.00
09/01/2015 05:45,2,0.000,ALERT,214.87,298.47,59.944,1441100704,"201051344000648","174011321042388",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,230992.0,230992.0,674,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100839,475783.00
09/01/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1441100704,"201051344001093","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,233955.0,233955.0,677,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100841,475784.00
09/01/2015 05:45,2,0.000,ALERT,215.09,298.77,59.965,1441100704,"201051344000645","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,232056.3,232056.3,673,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100843,475785.00
09/01/2015 05:45,2,0.000,ALERT,212.61,295.46,59.970,1441100704,"274151322000085","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,510556.5,510556.5,671,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100845,475786.00
09/01/2015 05:45,2,0.000,ALERT,212.83,295.46,60.002,1441100704,"201051344000651","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,231274.6,231274.6,674,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100847,475787.00
09/01/2015 05:45,2,0.000,ALERT,214.87,299.07,59.986,1441100704,"201051344000867","174011321042388",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,224084.2,224084.2,675,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441100848,475788.00
09/01/2015 05:45,2,0.000,ALERT,212.61,296.36,59.975,1441100704,"201051344001230","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,234771.6,234771.6,677,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100850,475789.00
09/01/2015 05:45,2,0.000,ALERT,215.09,299.37,59.986,1441100704,"201051344000576","174011321042388",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,231152.4,231152.4,677,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100852,475790.00
09/01/2015 05:45,2,0.000,ALERT,214.64,299.37,59.981,1441100704,"201051344000579","174011321042388",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,238426.0,238426.0,672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441100854,475791.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101584,475792.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101584,475793.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101584,475794.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475795.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475796.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475797.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475798.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475799.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475800.00
09/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441100704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441101585,475801.00
09/01/2015 06:00,2,0.000,ALERT,212.38,296.36,59.949,1441101603,"201051344000955","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,236667.0,236667.0,677,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101679,475802.00
09/01/2015 06:00,2,0.000,ALERT,211.93,294.56,59.917,1441101603,"274151322000095","174011321042388",0.00,23.00,0,292.16,298.17,0.0,0.0,0.000,536369.1,536369.1,673,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101681,475803.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.96,59.944,1441101603,"201051344000868","174011321042388",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,223567.0,223567.0,678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101683,475804.00
09/01/2015 06:00,2,0.000,ALERT,213.96,296.66,59.949,1441101603,"201051344000853","174011321042388",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,230101.0,230101.0,677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101685,475805.00
09/01/2015 06:00,2,0.000,ALERT,213.06,296.96,59.944,1441101603,"201051344000582","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,228856.8,228856.8,674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101687,475806.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.36,59.944,1441101603,"201051344000469","174011321042388",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,225348.9,225348.9,679,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101689,475807.00
09/01/2015 06:00,2,0.000,ALERT,212.83,295.76,59.981,1441101603,"201051344000988","174011321042388",0.00,22.50,0,292.76,300.87,0.0,0.0,0.000,224305.5,224305.5,678,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101691,475808.00
09/01/2015 06:00,2,0.000,ALERT,213.29,295.76,59.944,1441101603,"201051344001158","174011321042388",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,229913.3,229913.3,678,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101692,475809.00
09/01/2015 06:00,2,0.000,ALERT,213.06,296.36,59.938,1441101603,"201051344001025","174011321042388",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,234613.5,234613.5,673,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101694,475810.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.96,59.944,1441101603,"201051344000569","174011321042388",0.00,22.50,0,295.76,302.07,0.0,0.0,0.000,237810.9,237810.9,674,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101696,475811.00
09/01/2015 06:00,2,0.000,ALERT,212.16,293.36,59.922,1441101603,"274151322000094","174011321042388",0.00,23.00,0,290.65,296.66,0.0,0.0,0.000,411611.7,411611.7,679,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101698,475812.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.36,59.954,1441101603,"201051344000458","174011321042388",0.00,23.00,0,295.16,301.47,0.0,0.0,0.000,233491.4,233491.4,678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101700,475813.00
09/01/2015 06:00,2,0.000,ALERT,212.16,293.06,59.944,1441101603,"274151322000087","174011321042388",0.00,23.80,0,290.35,296.96,0.0,0.0,0.000,484272.2,484272.2,676,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101701,475814.00
09/01/2015 06:00,2,0.000,ALERT,211.93,294.26,59.954,1441101603,"274151322000052","174011321042388",0.00,23.50,0,290.65,297.57,0.0,0.0,0.000,517355.2,517355.2,673,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101703,475815.00
09/01/2015 06:00,2,0.000,ALERT,213.51,297.57,59.970,1441101603,"201051344001145","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,238375.8,238375.8,677,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101705,475816.00
09/01/2015 06:00,2,0.000,ALERT,213.96,297.57,59.949,1441101603,"201051344000685","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,237057.3,237057.3,678,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101707,475817.00
09/01/2015 06:00,2,0.000,ALERT,211.70,293.96,59.938,1441101603,"274151322000088","174011321042388",0.00,23.50,0,290.95,297.26,0.0,0.0,0.000,496768.8,496768.8,675,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101709,475818.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.96,59.949,1441101603,"201051344000438","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,237077.9,237077.9,676,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101710,475819.00
09/01/2015 06:00,2,0.000,ALERT,212.83,296.96,59.944,1441101603,"201051344001135","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,228649.7,228649.7,674,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101712,475820.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.66,59.949,1441101603,"201051344000417","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,231996.3,231996.3,675,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101714,475821.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.96,59.944,1441101603,"201051344000594","174011321042388",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,234179.6,234179.6,674,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101716,475822.00
09/01/2015 06:00,2,0.000,ALERT,212.16,293.96,59.933,1441101603,"274151322000083","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,513074.1,513074.1,674,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101718,475823.00
09/01/2015 06:00,2,0.000,ALERT,213.51,297.57,59.949,1441101603,"201051344000585","174011321042388",0.00,22.50,0,293.06,298.77,0.0,0.0,0.000,233781.2,233781.2,676,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101720,475824.00
09/01/2015 06:00,2,0.000,ALERT,211.93,293.66,59.938,1441101603,"274151322000054","174011321042388",0.00,23.80,0,291.25,297.57,0.0,0.0,0.000,507846.0,507846.0,675,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101721,475825.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.96,59.922,1441101603,"201051344001203","174011321042388",0.00,22.50,0,293.66,300.57,0.0,0.0,0.000,234485.0,234485.0,677,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101723,475826.00
09/01/2015 06:00,2,0.000,ALERT,212.83,297.26,59.933,1441101603,"201051344000646","174011321042388",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,230531.2,230531.2,677,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101725,475827.00
09/01/2015 06:00,2,0.000,ALERT,212.83,293.06,59.933,1441101603,"274151322000068","174011321042388",0.00,24.00,0,290.35,296.06,0.0,0.0,0.000,411023.2,411023.2,678,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101727,475828.00
09/01/2015 06:00,2,0.000,ALERT,212.83,293.66,59.933,1441101603,"274151322000076","174011321042388",0.00,23.50,0,290.65,296.96,0.0,0.0,0.000,542680.7,542680.7,673,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101728,475829.00
09/01/2015 06:00,2,0.000,ALERT,213.29,298.17,59.938,1441101603,"201051344000890","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,235334.8,235334.8,676,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101730,475830.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.06,59.965,1441101603,"201051344000900","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,236466.3,236466.3,680,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101732,475831.00
09/01/2015 06:00,2,0.000,ALERT,213.96,295.46,59.907,1441101603,"201051344000633","174011321042388",0.00,22.30,0,293.36,299.97,0.0,0.0,0.000,225103.8,225103.8,679,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101734,475832.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.36,59.896,1441101603,"201051344000983","174011321042388",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,233434.5,233434.5,675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101736,475833.00
09/01/2015 06:00,2,0.000,ALERT,213.51,297.57,59.938,1441101603,"201051344000917","174011321042388",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,235723.6,235723.6,676,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101738,475834.00
09/01/2015 06:00,2,0.000,ALERT,213.74,295.76,59.938,1441101603,"201051344000648","174011321042388",0.00,22.30,0,294.56,301.17,0.0,0.0,0.000,230992.0,230992.0,676,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101739,475835.00
09/01/2015 06:00,2,0.000,ALERT,213.06,297.57,59.944,1441101603,"201051344001093","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,233955.0,233955.0,679,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101741,475836.00
09/01/2015 06:00,2,0.000,ALERT,213.74,295.76,59.944,1441101603,"201051344000645","174011321042388",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,232056.3,232056.3,675,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101743,475837.00
09/01/2015 06:00,2,0.000,ALERT,212.16,294.26,59.944,1441101603,"274151322000085","174011321042388",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,510556.5,510556.5,673,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101745,475838.00
09/01/2015 06:00,2,0.000,ALERT,213.51,296.66,59.917,1441101603,"201051344000651","174011321042388",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,231274.6,231274.6,676,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101747,475839.00
09/01/2015 06:00,2,0.000,ALERT,213.74,295.76,59.933,1441101603,"201051344000867","174011321042388",0.00,23.00,0,294.26,301.17,0.0,0.0,0.000,224084.2,224084.2,677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101749,475840.00
09/01/2015 06:00,2,0.000,ALERT,213.29,298.17,59.938,1441101603,"201051344001230","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,234771.6,234771.6,679,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101750,475841.00
09/01/2015 06:00,2,0.000,ALERT,213.74,296.66,59.933,1441101603,"201051344000576","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,231152.4,231152.4,679,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441101752,475842.00
09/01/2015 06:00,2,0.000,ALERT,213.29,296.66,59.933,1441101603,"201051344000579","174011321042388",0.00,22.80,0,294.86,301.47,0.0,0.0,0.000,238426.0,238426.0,674,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441101754,475843.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475844.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475845.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475846.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475847.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475848.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475849.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475850.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475851.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475852.00
09/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441101603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441102483,475853.00
09/01/2015 06:15,2,0.000,ALERT,213.96,298.17,59.970,1441102503,"201051344000955","174011321042388",0.00,22.30,0,293.96,300.57,0.0,0.0,0.000,236667.0,236667.0,679,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102579,475854.00
09/01/2015 06:15,2,0.000,ALERT,212.38,296.66,59.981,1441102503,"274151322000095","174011321042388",0.00,22.80,0,291.25,298.17,0.0,0.0,0.000,536369.1,536369.1,675,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102581,475855.00
09/01/2015 06:15,2,0.000,ALERT,214.19,297.57,59.981,1441102503,"201051344000868","174011321042388",0.00,22.30,0,292.76,300.87,0.0,0.0,0.000,223567.0,223567.0,680,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102583,475856.00
09/01/2015 06:15,2,0.000,ALERT,214.87,296.96,59.954,1441102503,"201051344000853","174011321042388",0.00,22.00,0,292.16,300.27,0.0,0.0,0.000,230101.0,230101.0,679,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102585,475857.00
09/01/2015 06:15,2,0.000,ALERT,214.87,298.77,59.954,1441102503,"201051344000582","174011321042388",0.00,22.00,0,294.86,301.47,0.0,0.0,0.000,228856.8,228856.8,676,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102587,475858.00
09/01/2015 06:15,2,0.000,ALERT,214.19,296.66,59.970,1441102503,"201051344000469","174011321042388",0.00,21.80,0,291.25,299.67,0.0,0.0,0.000,225348.9,225348.9,681,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102589,475859.00
09/01/2015 06:15,2,0.000,ALERT,213.06,295.76,59.991,1441102503,"201051344000988","174011321042388",0.00,22.30,0,290.05,299.67,0.0,0.0,0.000,224305.5,224305.5,680,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102591,475860.00
09/01/2015 06:15,2,0.000,ALERT,213.96,296.66,59.975,1441102503,"201051344001158","174011321042388",0.00,22.00,0,291.55,299.37,0.0,0.0,0.000,229913.3,229913.3,680,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102593,475861.00
09/01/2015 06:15,2,0.000,ALERT,214.19,297.26,59.975,1441102503,"201051344001025","174011321042388",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,234613.5,234613.5,675,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102595,475862.00
09/01/2015 06:15,2,0.000,ALERT,213.74,297.26,59.975,1441102503,"201051344000569","174011321042388",0.00,22.30,0,292.76,300.87,0.0,0.0,0.000,237810.9,237810.9,676,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102597,475863.00
09/01/2015 06:15,2,0.000,ALERT,212.16,294.56,59.975,1441102503,"274151322000094","174011321042388",0.00,23.00,0,289.45,296.66,0.0,0.0,0.000,411611.7,411611.7,681,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102598,475864.00
09/01/2015 06:15,2,0.000,ALERT,213.96,297.26,59.981,1441102503,"201051344000458","174011321042388",0.00,22.80,0,292.16,300.87,0.0,0.0,0.000,233491.4,233491.4,680,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102600,475865.00
09/01/2015 06:15,2,0.000,ALERT,211.93,295.16,59.986,1441102503,"274151322000087","174011321042388",0.00,23.80,0,289.45,296.66,0.0,0.0,0.000,484272.2,484272.2,678,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102602,475866.00
09/01/2015 06:15,2,0.000,ALERT,211.70,295.46,59.981,1441102503,"274151322000052","174011321042388",0.00,23.30,0,289.75,297.57,0.0,0.0,0.000,517355.2,517355.2,675,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102604,475867.00
09/01/2015 06:15,2,0.000,ALERT,214.87,298.77,59.981,1441102503,"201051344001145","174011321042388",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,238375.8,238375.8,679,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102606,475868.00
09/01/2015 06:15,2,0.000,ALERT,214.64,298.47,59.975,1441102503,"201051344000685","174011321042388",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,237057.3,237057.3,680,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102607,475869.00
09/01/2015 06:15,2,0.000,ALERT,211.70,296.36,59.981,1441102503,"274151322000088","174011321042388",0.00,23.30,0,289.75,297.26,0.0,0.0,0.000,496768.8,496768.8,677,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102609,475870.00
09/01/2015 06:15,2,0.000,ALERT,214.41,298.17,59.965,1441102503,"201051344000438","174011321042388",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,237077.9,237077.9,678,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102611,475871.00
09/01/2015 06:15,2,0.000,ALERT,213.96,297.87,59.970,1441102503,"201051344001135","174011321042388",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,228649.7,228649.7,676,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102613,475872.00
09/01/2015 06:15,2,0.000,ALERT,214.64,297.87,59.965,1441102503,"201051344000417","174011321042388",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,231996.3,231996.3,677,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102615,475873.00
09/01/2015 06:15,2,0.000,ALERT,214.19,298.17,59.986,1441102503,"201051344000594","174011321042388",0.00,22.80,0,292.16,300.27,0.0,0.0,0.000,234179.6,234179.6,676,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102617,475874.00
09/01/2015 06:15,2,0.000,ALERT,212.16,294.86,59.996,1441102503,"274151322000083","174011321042388",0.00,22.80,0,290.35,297.87,0.0,0.0,0.000,513074.1,513074.1,676,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102619,475875.00
09/01/2015 06:15,2,0.000,ALERT,214.41,298.47,59.949,1441102503,"201051344000585","174011321042388",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,233781.2,233781.2,678,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102621,475876.00
09/01/2015 06:15,2,0.000,ALERT,211.93,294.86,59.965,1441102503,"274151322000054","174011321042388",0.00,23.50,0,290.05,297.87,0.0,0.0,0.000,507846.0,507846.0,677,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102622,475877.00
09/01/2015 06:15,2,0.000,ALERT,214.41,298.17,59.944,1441102503,"201051344001203","174011321042388",0.00,22.30,0,295.16,302.37,0.0,0.0,0.000,234485.0,234485.0,679,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102624,475878.00
09/01/2015 06:15,2,0.000,ALERT,213.74,297.26,59.970,1441102503,"201051344000646","174011321042388",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,230531.2,230531.2,679,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102626,475879.00
09/01/2015 06:15,2,0.000,ALERT,212.61,293.96,59.991,1441102503,"274151322000068","174011321042388",0.00,23.80,0,289.45,296.36,0.0,0.0,0.000,411023.2,411023.2,680,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102628,475880.00
09/01/2015 06:15,2,0.000,ALERT,212.83,295.16,59.981,1441102503,"274151322000076","174011321042388",0.00,23.30,0,289.75,297.26,0.0,0.0,0.000,542680.7,542680.7,675,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102630,475881.00
09/01/2015 06:15,2,0.000,ALERT,214.19,298.47,59.965,1441102503,"201051344000890","174011321042388",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,235334.8,235334.8,678,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102631,475882.00
09/01/2015 06:15,2,0.000,ALERT,213.96,296.96,59.970,1441102503,"201051344000900","174011321042388",0.00,22.30,0,291.85,299.97,0.0,0.0,0.000,236466.3,236466.3,682,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102633,475883.00
09/01/2015 06:15,2,0.000,ALERT,214.64,296.66,59.975,1441102503,"201051344000633","174011321042388",0.00,22.00,0,290.35,299.37,0.0,0.0,0.000,225103.8,225103.8,681,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102635,475884.00
09/01/2015 06:15,2,0.000,ALERT,214.19,297.57,59.975,1441102503,"201051344000983","174011321042388",0.00,22.30,0,292.16,300.87,0.0,0.0,0.000,233434.5,233434.5,677,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102637,475885.00
09/01/2015 06:15,2,0.000,ALERT,214.41,297.87,59.944,1441102503,"201051344000917","174011321042388",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,235723.6,235723.6,678,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102639,475886.00
09/01/2015 06:15,2,0.000,ALERT,214.64,296.96,59.965,1441102503,"201051344000648","174011321042388",0.00,22.00,0,291.85,300.27,0.0,0.0,0.000,230992.0,230992.0,678,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102640,475887.00
09/01/2015 06:15,2,0.000,ALERT,214.19,297.87,59.970,1441102503,"201051344001093","174011321042388",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,233955.0,233955.0,681,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102642,475888.00
09/01/2015 06:15,2,0.000,ALERT,214.87,297.26,59.975,1441102503,"201051344000645","174011321042388",0.00,22.50,0,291.85,299.97,0.0,0.0,0.000,232056.3,232056.3,677,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102644,475889.00
09/01/2015 06:15,2,0.000,ALERT,212.38,295.76,60.018,1441102503,"274151322000085","174011321042388",0.00,23.00,0,289.75,297.26,0.0,0.0,0.000,510556.5,510556.5,675,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441102646,475890.00
09/01/2015 06:15,2,0.000,ALERT,214.64,297.57,59.970,1441102503,"201051344000651","174011321042388",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,231274.6,231274.6,678,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102648,475891.00
09/01/2015 06:15,2,0.000,ALERT,214.64,297.26,59.933,1441102503,"201051344000867","174011321042388",0.00,22.80,0,291.85,300.57,0.0,0.0,0.000,224084.2,224084.2,679,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102650,475892.00
09/01/2015 06:15,2,0.000,ALERT,214.41,298.47,59.970,1441102503,"201051344001230","174011321042388",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,234771.6,234771.6,681,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102651,475893.00
09/01/2015 06:15,2,0.000,ALERT,214.64,297.87,59.970,1441102503,"201051344000576","174011321042388",0.00,22.30,0,292.46,300.27,0.0,0.0,0.000,231152.4,231152.4,681,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102653,475894.00
09/01/2015 06:15,2,0.000,ALERT,214.41,298.17,59.981,1441102503,"201051344000579","174011321042388",0.00,22.30,0,292.76,300.87,0.0,0.0,0.000,238426.0,238426.0,676,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441102655,475895.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475896.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475897.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475898.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475899.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475900.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475901.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475902.00
