ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475903.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475904.00
09/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441102503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441103384,475905.00
09/01/2015 06:30,2,0.000,ALERT,213.51,297.57,59.991,1441103403,"201051344000955","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,236667.0,236667.0,681,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103480,475906.00
09/01/2015 06:30,2,0.000,ALERT,212.16,295.76,59.970,1441103403,"274151322000095","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,536369.1,536369.1,677,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103482,475907.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.87,59.970,1441103403,"201051344000868","174011321042388",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,223567.0,223567.0,682,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103483,475908.00
09/01/2015 06:30,2,0.000,ALERT,214.64,297.26,59.975,1441103403,"201051344000853","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,230101.0,230101.0,681,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103485,475909.00
09/01/2015 06:30,2,0.000,ALERT,214.41,298.47,59.996,1441103403,"201051344000582","174011321042388",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,228856.8,228856.8,678,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103487,475910.00
09/01/2015 06:30,2,0.000,ALERT,214.19,297.26,59.991,1441103403,"201051344000469","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,225348.9,225348.9,683,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103489,475911.00
09/01/2015 06:30,2,0.000,ALERT,214.19,297.26,60.012,1441103403,"201051344000988","174011321042388",0.00,22.30,0,291.55,299.07,0.0,0.0,0.000,224305.5,224305.5,682,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103491,475912.00
09/01/2015 06:30,2,0.000,ALERT,214.19,297.26,60.002,1441103403,"201051344001158","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,229913.3,229913.3,682,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103493,475913.00
09/01/2015 06:30,2,0.000,ALERT,213.96,296.96,59.986,1441103403,"201051344001025","174011321042388",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,234613.5,234613.5,677,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103495,475914.00
09/01/2015 06:30,2,0.000,ALERT,214.19,297.87,59.991,1441103403,"201051344000569","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,237810.9,237810.9,678,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103496,475915.00
09/01/2015 06:30,2,0.000,ALERT,212.16,294.26,59.986,1441103403,"274151322000094","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,411611.7,411611.7,683,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103498,475916.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.57,59.975,1441103403,"201051344000458","174011321042388",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,233491.4,233491.4,682,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103500,475917.00
09/01/2015 06:30,2,0.000,ALERT,212.16,294.26,59.981,1441103403,"274151322000087","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,484272.2,484272.2,680,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103502,475918.00
09/01/2015 06:30,2,0.000,ALERT,212.16,294.86,59.996,1441103403,"274151322000052","174011321042388",0.00,23.30,0,292.16,297.57,0.0,0.0,0.000,517355.2,517355.2,677,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103504,475919.00
09/01/2015 06:30,2,0.000,ALERT,214.19,298.17,59.981,1441103403,"201051344001145","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,238375.8,238375.8,681,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103505,475920.00
09/01/2015 06:30,2,0.000,ALERT,214.64,298.17,59.981,1441103403,"201051344000685","174011321042388",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,237057.3,237057.3,682,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103507,475921.00
09/01/2015 06:30,2,0.000,ALERT,211.70,295.46,60.018,1441103403,"274151322000088","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,496768.8,496768.8,679,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103509,475922.00
09/01/2015 06:30,2,0.000,ALERT,214.19,297.87,59.981,1441103403,"201051344000438","174011321042388",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,237077.9,237077.9,680,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103511,475923.00
09/01/2015 06:30,2,0.000,ALERT,213.74,297.87,59.981,1441103403,"201051344001135","174011321042388",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,228649.7,228649.7,678,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103513,475924.00
09/01/2015 06:30,2,0.000,ALERT,214.19,296.96,59.991,1441103403,"201051344000417","174011321042388",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,231996.3,231996.3,679,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103515,475925.00
09/01/2015 06:30,2,0.000,ALERT,213.96,298.17,59.991,1441103403,"201051344000594","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,234179.6,234179.6,678,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103516,475926.00
09/01/2015 06:30,2,0.000,ALERT,212.16,295.16,59.949,1441103403,"274151322000083","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,513074.1,513074.1,678,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103518,475927.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.57,59.991,1441103403,"201051344000585","174011321042388",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,233781.2,233781.2,680,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103520,475928.00
09/01/2015 06:30,2,0.000,ALERT,211.70,294.86,59.986,1441103403,"274151322000054","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,507846.0,507846.0,679,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103522,475929.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.57,59.975,1441103403,"201051344001203","174011321042388",0.00,22.00,0,295.46,301.77,0.0,0.0,0.000,234485.0,234485.0,681,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103524,475930.00
09/01/2015 06:30,2,0.000,ALERT,213.51,297.87,59.986,1441103403,"201051344000646","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,230531.2,230531.2,681,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103526,475931.00
09/01/2015 06:30,2,0.000,ALERT,212.38,293.36,59.986,1441103403,"274151322000068","174011321042388",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,411023.2,411023.2,682,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103527,475932.00
09/01/2015 06:30,2,0.000,ALERT,212.38,294.26,59.981,1441103403,"274151322000076","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,542680.7,542680.7,677,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103529,475933.00
09/01/2015 06:30,2,0.000,ALERT,213.74,298.47,59.986,1441103403,"201051344000890","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,235334.8,235334.8,680,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103531,475934.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.26,59.986,1441103403,"201051344000900","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,236466.3,236466.3,684,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103533,475935.00
09/01/2015 06:30,2,0.000,ALERT,214.64,296.66,60.012,1441103403,"201051344000633","174011321042388",0.00,21.80,0,293.06,298.77,0.0,0.0,0.000,225103.8,225103.8,683,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103535,475936.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.26,59.986,1441103403,"201051344000983","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,233434.5,233434.5,679,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103537,475937.00
09/01/2015 06:30,2,0.000,ALERT,213.96,297.57,60.023,1441103403,"201051344000917","174011321042388",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,235723.6,235723.6,680,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103538,475938.00
09/01/2015 06:30,2,0.000,ALERT,214.41,296.66,59.975,1441103403,"201051344000648","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,230992.0,230992.0,680,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103540,475939.00
09/01/2015 06:30,2,0.000,ALERT,213.96,298.17,60.023,1441103403,"201051344001093","174011321042388",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,233955.0,233955.0,683,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103542,475940.00
09/01/2015 06:30,2,0.000,ALERT,214.41,296.96,59.981,1441103403,"201051344000645","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,232056.3,232056.3,679,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103544,475941.00
09/01/2015 06:30,2,0.000,ALERT,211.93,294.86,59.944,1441103403,"274151322000085","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,510556.5,510556.5,677,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103545,475942.00
09/01/2015 06:30,2,0.000,ALERT,213.96,296.96,59.975,1441103403,"201051344000651","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,231274.6,231274.6,680,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103547,475943.00
09/01/2015 06:30,2,0.000,ALERT,214.19,296.66,59.986,1441103403,"201051344000867","174011321042388",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,224084.2,224084.2,681,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441103549,475944.00
09/01/2015 06:30,2,0.000,ALERT,213.74,297.87,59.970,1441103403,"201051344001230","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,234771.6,234771.6,683,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103551,475945.00
09/01/2015 06:30,2,0.000,ALERT,214.41,297.57,59.986,1441103403,"201051344000576","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,231152.4,231152.4,683,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103553,475946.00
09/01/2015 06:30,2,0.000,ALERT,213.74,297.26,59.975,1441103403,"201051344000579","174011321042388",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,238426.0,238426.0,678,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441103555,475947.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475948.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475949.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475950.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475951.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475952.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475953.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475954.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475955.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475956.00
09/01/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441103403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441104283,475957.00
09/01/2015 06:45,2,0.000,ALERT,213.74,297.57,59.991,1441104304,"201051344000955","174011321042388",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,236667.0,236667.0,683,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104380,475958.00
09/01/2015 06:45,2,0.000,ALERT,212.38,296.06,59.975,1441104304,"274151322000095","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,536369.1,536369.1,679,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104382,475959.00
09/01/2015 06:45,2,0.000,ALERT,214.64,298.77,59.975,1441104304,"201051344000868","174011321042388",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,223567.0,223567.0,684,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104384,475960.00
09/01/2015 06:45,2,0.000,ALERT,215.09,298.47,59.991,1441104304,"201051344000853","174011321042388",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,230101.0,230101.0,683,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104386,475961.00
09/01/2015 06:45,2,0.000,ALERT,214.41,298.17,59.981,1441104304,"201051344000582","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,228856.8,228856.8,680,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104387,475962.00
09/01/2015 06:45,2,0.000,ALERT,214.64,297.87,59.986,1441104304,"201051344000469","174011321042388",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,225348.9,225348.9,685,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104389,475963.00
09/01/2015 06:45,2,0.000,ALERT,214.41,297.87,60.023,1441104304,"201051344000988","174011321042388",0.00,22.00,0,292.16,299.97,0.0,0.0,0.000,224305.5,224305.5,684,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104391,475964.00
09/01/2015 06:45,2,0.000,ALERT,214.41,297.26,59.986,1441104304,"201051344001158","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,229913.3,229913.3,684,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104393,475965.00
09/01/2015 06:45,2,0.000,ALERT,213.74,296.96,59.986,1441104304,"201051344001025","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,234613.5,234613.5,679,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104395,475966.00
09/01/2015 06:45,2,0.000,ALERT,214.41,298.47,59.991,1441104304,"201051344000569","174011321042388",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,237810.9,237810.9,680,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104397,475967.00
09/01/2015 06:45,2,0.000,ALERT,211.93,294.86,59.986,1441104304,"274151322000094","174011321042388",0.00,22.50,0,291.25,296.36,0.0,0.0,0.000,411611.7,411611.7,685,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104399,475968.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.87,59.986,1441104304,"201051344000458","174011321042388",0.00,22.50,0,294.86,301.17,0.0,0.0,0.000,233491.4,233491.4,684,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104400,475969.00
09/01/2015 06:45,2,0.000,ALERT,212.38,293.96,59.991,1441104304,"274151322000087","174011321042388",0.00,23.30,0,291.25,296.66,0.0,0.0,0.000,484272.2,484272.2,682,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104402,475970.00
09/01/2015 06:45,2,0.000,ALERT,211.93,295.16,59.981,1441104304,"274151322000052","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,517355.2,517355.2,679,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104404,475971.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.87,59.991,1441104304,"201051344001145","174011321042388",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,238375.8,238375.8,683,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104406,475972.00
09/01/2015 06:45,2,0.000,ALERT,214.41,297.26,59.986,1441104304,"201051344000685","174011321042388",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,237057.3,237057.3,684,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104408,475973.00
09/01/2015 06:45,2,0.000,ALERT,211.93,294.56,60.012,1441104304,"274151322000088","174011321042388",0.00,23.00,0,291.85,297.26,0.0,0.0,0.000,496768.8,496768.8,681,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104409,475974.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.57,60.018,1441104304,"201051344000438","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,237077.9,237077.9,682,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104411,475975.00
09/01/2015 06:45,2,0.000,ALERT,213.74,297.57,59.991,1441104304,"201051344001135","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,228649.7,228649.7,680,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104413,475976.00
09/01/2015 06:45,2,0.000,ALERT,213.96,296.96,60.012,1441104304,"201051344000417","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,231996.3,231996.3,681,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104415,475977.00
09/01/2015 06:45,2,0.000,ALERT,214.19,298.77,59.986,1441104304,"201051344000594","174011321042388",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,234179.6,234179.6,680,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104417,475978.00
09/01/2015 06:45,2,0.000,ALERT,211.93,295.76,59.986,1441104304,"274151322000083","174011321042388",0.00,22.50,0,292.46,297.57,0.0,0.0,0.000,513074.1,513074.1,680,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104418,475979.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.57,59.986,1441104304,"201051344000585","174011321042388",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,233781.2,233781.2,682,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104420,475980.00
09/01/2015 06:45,2,0.000,ALERT,212.16,295.46,59.981,1441104304,"274151322000054","174011321042388",0.00,23.30,0,291.85,297.57,0.0,0.0,0.000,507846.0,507846.0,681,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104422,475981.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.57,59.975,1441104304,"201051344001203","174011321042388",0.00,22.00,0,295.46,301.77,0.0,0.0,0.000,234485.0,234485.0,683,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104424,475982.00
09/01/2015 06:45,2,0.000,ALERT,213.74,297.57,59.965,1441104304,"201051344000646","174011321042388",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,230531.2,230531.2,683,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104425,475983.00
09/01/2015 06:45,2,0.000,ALERT,212.61,293.96,59.949,1441104304,"274151322000068","174011321042388",0.00,23.50,0,291.25,296.36,0.0,0.0,0.000,411023.2,411023.2,684,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104427,475984.00
09/01/2015 06:45,2,0.000,ALERT,212.61,294.86,59.975,1441104304,"274151322000076","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,542680.7,542680.7,679,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441104429,475985.00
09/01/2015 06:45,2,0.000,ALERT,213.96,298.17,59.981,1441104304,"201051344000890","174011321042388",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,235334.8,235334.8,682,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104431,475986.00
09/01/2015 06:45,2,0.000,ALERT,214.41,297.87,59.975,1441104304,"201051344000900","174011321042388",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,236466.3,236466.3,686,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104433,475987.00
09/01/2015 06:45,2,0.000,ALERT,214.87,297.87,59.970,1441104304,"201051344000633","174011321042388",0.00,21.80,0,293.06,299.67,0.0,0.0,0.000,225103.8,225103.8,685,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104435,475988.00
09/01/2015 06:45,2,0.000,ALERT,214.41,298.47,59.975,1441104304,"201051344000983","174011321042388",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,233434.5,233434.5,681,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104436,475989.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.57,59.986,1441104304,"201051344000917","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,235723.6,235723.6,682,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104439,475990.00
09/01/2015 06:45,2,0.000,ALERT,214.87,297.57,59.959,1441104304,"201051344000648","174011321042388",0.00,21.50,0,294.26,300.87,0.0,0.0,0.000,230992.0,230992.0,682,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104440,475991.00
09/01/2015 06:45,2,0.000,ALERT,214.19,297.87,59.975,1441104304,"201051344001093","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,233955.0,233955.0,685,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104442,475992.00
09/01/2015 06:45,2,0.000,ALERT,214.87,297.87,59.981,1441104304,"201051344000645","174011321042388",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,232056.3,232056.3,681,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104444,475993.00
09/01/2015 06:45,2,0.000,ALERT,212.38,294.86,59.975,1441104304,"274151322000085","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,510556.5,510556.5,679,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104446,475994.00
09/01/2015 06:45,2,0.000,ALERT,214.19,296.96,59.970,1441104304,"201051344000651","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,231274.6,231274.6,682,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104448,475995.00
09/01/2015 06:45,2,0.000,ALERT,214.64,297.87,59.996,1441104304,"201051344000867","174011321042388",0.00,22.50,0,294.26,300.87,0.0,0.0,0.000,224084.2,224084.2,683,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104449,475996.00
09/01/2015 06:45,2,0.000,ALERT,213.96,297.87,59.970,1441104304,"201051344001230","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,234771.6,234771.6,685,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104451,475997.00
09/01/2015 06:45,2,0.000,ALERT,214.64,297.87,59.981,1441104304,"201051344000576","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,231152.4,231152.4,685,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104453,475998.00
09/01/2015 06:45,2,0.000,ALERT,214.19,298.17,59.965,1441104304,"201051344000579","174011321042388",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,238426.0,238426.0,680,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441104455,475999.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476000.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476001.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476002.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476003.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476004.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476005.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476006.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476007.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476008.00
09/01/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441104304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441105184,476009.00
09/01/2015 07:00,2,0.000,ALERT,213.06,296.96,60.002,1441105204,"201051344000955","174011321042388",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,236667.0,236667.0,685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105280,476010.00
09/01/2015 07:00,2,0.000,ALERT,212.16,295.46,59.959,1441105204,"274151322000095","174011321042388",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,536369.1,536369.1,681,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105282,476011.00
09/01/2015 07:00,2,0.000,ALERT,214.41,298.77,59.996,1441105204,"201051344000868","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,223567.0,223567.0,686,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105284,476012.00
09/01/2015 07:00,2,0.000,ALERT,215.09,298.17,60.002,1441105204,"201051344000853","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,230101.0,230101.0,685,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105285,476013.00
09/01/2015 07:00,2,0.000,ALERT,213.74,297.57,60.002,1441105204,"201051344000582","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,228856.8,228856.8,682,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105287,476014.00
09/01/2015 07:00,2,0.000,ALERT,214.41,298.47,59.991,1441105204,"201051344000469","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,225348.9,225348.9,687,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105289,476015.00
09/01/2015 07:00,2,0.000,ALERT,214.19,298.17,60.002,1441105204,"201051344000988","174011321042388",0.00,21.80,0,293.06,299.97,0.0,0.0,0.000,224305.5,224305.5,686,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105291,476016.00
09/01/2015 07:00,2,0.000,ALERT,214.19,297.87,60.007,1441105204,"201051344001158","174011321042388",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,229913.3,229913.3,686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105293,476017.00
09/01/2015 07:00,2,0.000,ALERT,213.06,296.06,60.007,1441105204,"201051344001025","174011321042388",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,234613.5,234613.5,681,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105294,476018.00
09/01/2015 07:00,2,0.000,ALERT,214.19,298.77,60.028,1441105204,"201051344000569","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,237810.9,237810.9,682,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105296,476019.00
09/01/2015 07:00,2,0.000,ALERT,211.93,293.36,60.007,1441105204,"274151322000094","174011321042388",0.00,22.50,0,291.55,296.66,0.0,0.0,0.000,411611.7,411611.7,687,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105298,476020.00
09/01/2015 07:00,2,0.000,ALERT,214.19,298.17,60.002,1441105204,"201051344000458","174011321042388",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,233491.4,233491.4,686,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105300,476021.00
09/01/2015 07:00,2,0.000,ALERT,211.70,292.76,60.002,1441105204,"274151322000087","174011321042388",0.00,23.00,0,291.55,296.96,0.0,0.0,0.000,484272.2,484272.2,684,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105302,476022.00
09/01/2015 07:00,2,0.000,ALERT,211.48,293.66,59.991,1441105204,"274151322000052","174011321042388",0.00,22.80,0,291.85,297.87,0.0,0.0,0.000,517355.2,517355.2,681,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105303,476023.00
09/01/2015 07:00,2,0.000,ALERT,213.51,297.26,59.981,1441105204,"201051344001145","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,238375.8,238375.8,685,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105305,476024.00
09/01/2015 07:00,2,0.000,ALERT,213.51,296.96,60.012,1441105204,"201051344000685","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,237057.3,237057.3,686,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105307,476025.00
09/01/2015 07:00,2,0.000,ALERT,211.25,293.36,59.996,1441105204,"274151322000088","174011321042388",0.00,22.80,0,291.85,297.57,0.0,0.0,0.000,496768.8,496768.8,683,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105309,476026.00
09/01/2015 07:00,2,0.000,ALERT,213.29,296.66,59.996,1441105204,"201051344000438","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,237077.9,237077.9,684,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105311,476027.00
09/01/2015 07:00,2,0.000,ALERT,212.83,296.96,59.986,1441105204,"201051344001135","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,228649.7,228649.7,682,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105313,476028.00
09/01/2015 07:00,2,0.000,ALERT,213.51,296.36,59.991,1441105204,"201051344000417","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,231996.3,231996.3,683,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105314,476029.00
09/01/2015 07:00,2,0.000,ALERT,213.96,298.77,60.002,1441105204,"201051344000594","174011321042388",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,234179.6,234179.6,682,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105316,476030.00
09/01/2015 07:00,2,0.000,ALERT,211.70,293.36,59.986,1441105204,"274151322000083","174011321042388",0.00,22.30,0,292.16,297.87,0.0,0.0,0.000,513074.1,513074.1,682,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105318,476031.00
09/01/2015 07:00,2,0.000,ALERT,213.51,297.57,59.959,1441105204,"201051344000585","174011321042388",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,233781.2,233781.2,684,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105320,476032.00
09/01/2015 07:00,2,0.000,ALERT,211.25,292.76,59.996,1441105204,"274151322000054","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,507846.0,507846.0,683,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105321,476033.00
09/01/2015 07:00,2,0.000,ALERT,213.29,296.96,59.991,1441105204,"201051344001203","174011321042388",0.00,21.50,0,294.86,301.77,0.0,0.0,0.000,234485.0,234485.0,685,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105323,476034.00
09/01/2015 07:00,2,0.000,ALERT,212.83,296.66,59.965,1441105204,"201051344000646","174011321042388",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,230531.2,230531.2,685,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105325,476035.00
09/01/2015 07:00,2,0.000,ALERT,212.16,292.46,60.028,1441105204,"274151322000068","174011321042388",0.00,23.30,0,290.95,296.36,0.0,0.0,0.000,411023.2,411023.2,686,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105327,476036.00
09/01/2015 07:00,2,0.000,ALERT,211.93,293.06,59.981,1441105204,"274151322000076","174011321042388",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,542680.7,542680.7,681,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105329,476037.00
09/01/2015 07:00,2,0.000,ALERT,212.83,297.26,60.007,1441105204,"201051344000890","174011321042388",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,235334.8,235334.8,684,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105331,476038.00
09/01/2015 07:00,2,0.000,ALERT,214.19,297.87,59.986,1441105204,"201051344000900","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,236466.3,236466.3,688,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105333,476039.00
09/01/2015 07:00,2,0.000,ALERT,214.41,297.26,60.002,1441105204,"201051344000633","174011321042388",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,225103.8,225103.8,687,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105335,476040.00
09/01/2015 07:00,2,0.000,ALERT,214.19,298.47,59.965,1441105204,"201051344000983","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,233434.5,233434.5,683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105337,476041.00
09/01/2015 07:00,2,0.000,ALERT,213.29,296.66,59.996,1441105204,"201051344000917","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,235723.6,235723.6,684,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105339,476042.00
09/01/2015 07:00,2,0.000,ALERT,214.19,297.26,60.034,1441105204,"201051344000648","174011321042388",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,230992.0,230992.0,684,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105340,476043.00
09/01/2015 07:00,2,0.000,ALERT,213.29,297.26,59.996,1441105204,"201051344001093","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,233955.0,233955.0,687,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105342,476044.00
09/01/2015 07:00,2,0.000,ALERT,214.64,297.87,59.991,1441105204,"201051344000645","174011321042388",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,232056.3,232056.3,683,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105344,476045.00
09/01/2015 07:00,2,0.000,ALERT,211.93,293.06,59.986,1441105204,"274151322000085","174011321042388",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,510556.5,510556.5,681,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105346,476046.00
09/01/2015 07:00,2,0.000,ALERT,213.51,296.36,59.996,1441105204,"201051344000651","174011321042388",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,231274.6,231274.6,684,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105348,476047.00
09/01/2015 07:00,2,0.000,ALERT,214.64,297.87,59.991,1441105204,"201051344000867","174011321042388",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,224084.2,224084.2,685,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105349,476048.00
09/01/2015 07:00,2,0.000,ALERT,213.06,297.57,59.949,1441105204,"201051344001230","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,234771.6,234771.6,687,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105351,476049.00
09/01/2015 07:00,2,0.000,ALERT,214.41,298.17,60.018,1441105204,"201051344000576","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,231152.4,231152.4,687,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441105353,476050.00
09/01/2015 07:00,2,0.000,ALERT,214.19,298.47,60.002,1441105204,"201051344000579","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,238426.0,238426.0,682,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441105355,476051.00
