ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476052.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476053.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476054.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476055.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476056.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476057.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476058.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476059.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476060.00
09/01/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441105204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106084,476061.00
09/01/2015 07:15,2,0.150,ALERT,213.29,297.57,60.002,1441106104,"201051344000955","174011321042388",20.14,21.50,0,294.86,299.67,3.1,1.1,0.000,236667.0,236667.0,687,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441106180,476062.00
09/01/2015 07:15,2,0.055,ALERT,211.93,296.06,60.002,1441106104,"274151322000095","174011321042388",21.39,22.00,0,292.46,304.48,1.2,0.0,0.000,536369.1,536369.1,683,0,0,0,L,1151911521,1,122.91,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1441106181,476063.00
09/01/2015 07:15,2,0.135,ALERT,214.41,298.47,60.002,1441106104,"201051344000868","174011321042388",20.28,21.50,0,296.06,300.57,2.8,0.7,0.000,223567.0,223567.0,688,0,0,0,L,1122011218,1,121.78,123.59,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1441106183,476064.00
09/01/2015 07:15,2,0.117,ALERT,214.87,297.87,60.007,1441106104,"201051344000853","174011321042388",19.54,21.30,0,295.46,300.27,2.3,0.3,0.000,230101.0,230101.0,687,0,0,0,L,1122011218,1,122.46,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441106185,476065.00
09/01/2015 07:15,2,0.125,ALERT,214.41,298.77,59.996,1441106104,"201051344000582","174011321042388",20.97,21.50,0,295.46,300.27,2.7,0.6,0.000,228856.8,228856.8,684,0,0,0,L,1122011218,1,123.14,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441106187,476066.00
09/01/2015 07:15,2,0.145,ALERT,214.19,297.57,60.007,1441106104,"201051344000469","174011321042388",21.03,21.00,0,294.26,299.37,3.1,1.1,0.000,225348.9,225348.9,689,0,0,0,L,1122011218,1,121.33,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441106189,476067.00
09/01/2015 07:15,2,0.104,ALERT,214.19,297.87,60.007,1441106104,"201051344000988","174011321042388",21.03,21.80,0,293.06,299.67,2.2,0.2,0.000,224305.5,224305.5,688,0,0,0,L,1122011218,1,121.78,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441106191,476068.00
09/01/2015 07:15,2,0.125,ALERT,214.41,297.57,60.002,1441106104,"201051344001158","174011321042388",19.70,21.30,0,294.56,299.37,2.5,0.5,0.000,229913.3,229913.3,688,0,0,0,L,1122011218,1,121.78,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1441106192,476069.00
09/01/2015 07:15,2,0.121,ALERT,213.06,296.36,60.002,1441106104,"201051344001025","174011321042388",21.11,21.30,0,294.26,300.27,2.6,0.6,0.000,234613.5,234613.5,683,0,0,0,L,1122011218,1,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441106194,476070.00
09/01/2015 07:15,2,0.133,ALERT,214.41,298.77,60.007,1441106104,"201051344000569","174011321042388",20.97,21.50,0,296.06,300.57,2.8,0.8,0.000,237810.9,237810.9,684,0,0,0,L,1122011218,1,121.55,123.59,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1441106196,476071.00
09/01/2015 07:15,2,0.000,ALERT,212.16,293.96,59.991,1441106104,"274151322000094","174011321042388",38.45,22.30,0,290.95,367.60,0.0,0.0,0.000,411611.7,411611.7,689,0,0,0,L,1151911521,1,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1441106198,476072.00
09/01/2015 07:15,2,0.129,ALERT,214.19,298.17,59.975,1441106104,"201051344000458","174011321042388",20.95,22.00,0,295.46,300.57,2.8,0.7,0.000,233491.4,233491.4,688,0,0,0,L,1122011218,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441106200,476073.00
09/01/2015 07:15,2,0.072,ALERT,212.61,293.66,59.996,1441106104,"274151322000087","174011321042388",20.24,23.00,0,290.65,302.98,1.5,0.0,0.000,484272.2,484272.2,686,0,0,0,L,1151911521,1,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1441106202,476074.00
09/01/2015 07:15,2,0.084,ALERT,211.70,294.26,59.965,1441106104,"274151322000052","174011321042388",21.13,22.80,0,291.25,303.58,1.8,0.0,0.000,517355.2,517355.2,683,0,0,0,L,1151911521,1,120.65,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1441106203,476075.00
09/01/2015 07:15,2,0.127,ALERT,214.19,298.17,59.996,1441106104,"201051344001145","174011321042388",20.79,21.30,0,295.16,300.57,2.7,0.7,0.000,238375.8,238375.8,687,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441106205,476076.00
09/01/2015 07:15,2,0.102,ALERT,214.19,297.87,60.002,1441106104,"201051344000685","174011321042388",20.59,21.50,0,294.26,299.67,2.1,0.1,0.000,237057.3,237057.3,688,0,0,0,L,1122011218,1,123.59,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1441106207,476077.00
09/01/2015 07:15,2,0.049,ALERT,211.70,293.66,59.996,1441106104,"274151322000088","174011321042388",20.67,22.50,0,291.25,303.28,1.0,0.0,0.000,496768.8,496768.8,685,0,0,0,L,1151911521,1,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1441106209,476078.00
09/01/2015 07:15,2,0.133,ALERT,213.96,298.17,60.002,1441106104,"201051344000438","174011321042388",20.99,21.30,0,295.16,300.27,2.9,0.8,0.000,237077.9,237077.9,686,0,0,0,L,1122011218,1,123.14,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441106211,476079.00
09/01/2015 07:15,2,0.146,ALERT,213.51,297.87,59.959,1441106104,"201051344001135","174011321042388",21.31,21.30,0,295.16,300.27,3.2,1.1,0.000,228649.7,228649.7,684,0,0,0,L,1122011218,1,122.91,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441106213,476080.00
09/01/2015 07:15,2,0.168,ALERT,213.96,297.26,60.028,1441106104,"201051344000417","174011321042388",20.46,21.80,0,294.56,299.07,3.5,1.4,0.000,231996.3,231996.3,685,0,0,0,L,1122011218,1,122.68,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441106215,476081.00
09/01/2015 07:15,2,0.133,ALERT,213.96,298.77,59.986,1441106104,"201051344000594","174011321042388",21.37,21.80,0,295.16,300.27,2.9,0.9,0.000,234179.6,234179.6,684,0,0,0,L,1122011218,1,121.78,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441106216,476082.00
09/01/2015 07:15,2,0.062,ALERT,212.16,294.86,59.996,1441106104,"274151322000083","174011321042388",21.29,22.30,0,291.55,303.88,1.4,0.0,0.000,513074.1,513074.1,684,0,0,0,L,1151911521,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1441106218,476083.00
09/01/2015 07:15,2,0.158,ALERT,213.96,298.17,60.012,1441106104,"201051344000585","174011321042388",20.85,21.80,0,294.26,299.97,3.4,1.3,0.000,233781.2,233781.2,686,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1441106220,476084.00
09/01/2015 07:15,2,0.061,ALERT,211.93,294.26,59.991,1441106104,"274151322000054","174011321042388",21.75,22.80,0,291.55,303.88,1.3,0.0,0.000,507846.0,507846.0,685,0,0,0,L,1151911521,1,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1441106222,476085.00
09/01/2015 07:15,2,0.141,ALERT,213.96,297.87,60.002,1441106104,"201051344001203","174011321042388",20.63,21.50,0,295.16,301.47,3.0,0.9,0.000,234485.0,234485.0,687,0,0,0,L,1122011218,1,123.36,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441106224,476086.00
09/01/2015 07:15,2,0.139,ALERT,213.51,297.87,59.991,1441106104,"201051344000646","174011321042388",20.24,21.50,0,294.26,299.67,2.9,0.9,0.000,230531.2,230531.2,687,0,0,0,L,1122011218,1,122.91,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441106225,476087.00
09/01/2015 07:15,2,0.008,ALERT,212.61,293.06,59.986,1441106104,"274151322000068","174011321042388",38.72,23.30,0,290.65,369.10,0.0,0.0,0.000,411023.2,411023.2,688,0,0,0,L,1151911521,1,122.68,122.01,0002,22,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1441106227,476088.00
09/01/2015 07:15,2,0.064,ALERT,213.06,294.86,59.959,1441106104,"274151322000076","174011321042388",21.97,22.50,0,290.95,303.58,1.5,0.0,0.000,542680.7,542680.7,683,0,0,0,L,1151911521,1,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1441106229,476089.00
09/01/2015 07:15,2,0.146,ALERT,213.74,298.47,59.996,1441106104,"201051344000890","174011321042388",21.63,21.80,0,295.46,300.87,3.2,1.2,0.000,235334.8,235334.8,686,0,0,0,L,1122011218,1,123.14,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441106231,476090.00
09/01/2015 07:15,2,0.096,ALERT,214.19,298.17,59.996,1441106104,"201051344000900","174011321042388",20.77,21.50,0,295.16,299.67,2.0,0.0,0.000,236466.3,236466.3,690,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1441106233,476091.00
09/01/2015 07:15,2,0.133,ALERT,214.64,297.57,60.028,1441106104,"201051344000633","174011321042388",21.29,21.30,0,293.36,299.07,2.9,0.9,0.000,225103.8,225103.8,689,0,0,0,L,1122011218,1,122.46,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1441106235,476092.00
09/01/2015 07:15,2,0.145,ALERT,214.19,298.47,59.986,1441106104,"201051344000983","174011321042388",21.31,21.50,0,295.76,300.27,3.1,1.1,0.000,233434.6,233434.6,685,0,0,0,L,1122011218,1,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441106236,476093.00
09/01/2015 07:15,2,0.131,ALERT,213.96,297.87,59.996,1441106104,"201051344000917","174011321042388",20.52,22.30,0,293.66,299.37,2.8,0.7,0.000,235723.6,235723.6,686,0,0,0,L,1122011218,1,122.68,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1441106238,476094.00
09/01/2015 07:15,2,0.139,ALERT,214.19,297.26,60.039,1441106104,"201051344000648","174011321042388",21.55,21.30,0,294.86,299.97,3.0,1.0,0.000,230992.1,230992.1,686,0,0,0,L,1122011218,1,121.55,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441106240,476095.00
09/01/2015 07:15,2,0.164,ALERT,213.74,297.87,60.002,1441106104,"201051344001093","174011321042388",20.89,22.00,0,294.86,299.67,3.5,1.4,0.000,233955.0,233955.0,689,0,0,0,L,1122011218,1,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441106242,476096.00
09/01/2015 07:15,2,0.111,ALERT,214.41,297.26,60.002,1441106104,"201051344000645","174011321042388",22.26,21.80,0,295.16,299.67,2.5,0.5,0.000,232056.3,232056.3,685,0,0,0,L,1122011218,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441106244,476097.00
09/01/2015 07:15,2,0.064,ALERT,211.93,293.96,59.991,1441106104,"274151322000085","174011321042388",22.36,22.30,0,291.25,303.88,1.5,0.0,0.000,510556.5,510556.5,683,0,0,0,L,1151911521,1,122.91,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441106245,476098.00
09/01/2015 07:15,2,0.129,ALERT,214.19,297.57,59.996,1441106104,"201051344000651","174011321042388",21.39,21.00,0,294.56,299.37,2.8,0.8,0.000,231274.6,231274.6,686,0,0,0,L,1122011218,1,123.36,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1441106247,476099.00
09/01/2015 07:15,2,0.137,ALERT,214.19,297.26,59.996,1441106104,"201051344000867","174011321042388",21.47,22.00,0,295.16,300.27,3.0,0.9,0.000,224084.2,224084.2,687,0,0,0,L,1122011218,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441106249,476100.00
09/01/2015 07:15,2,0.141,ALERT,213.74,298.17,60.002,1441106104,"201051344001230","174011321042388",19.98,21.50,0,295.46,299.97,2.9,0.9,0.000,234771.6,234771.6,689,0,0,0,L,1122011218,1,122.91,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441106251,476101.00
09/01/2015 07:15,2,0.127,ALERT,214.41,298.17,60.023,1441106104,"201051344000576","174011321042388",20.99,21.30,0,295.46,299.97,2.7,0.7,0.000,231152.4,231152.4,689,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1441106253,476102.00
09/01/2015 07:15,2,0.164,ALERT,213.96,298.17,59.991,1441106104,"201051344000579","174011321042388",21.55,21.80,0,295.76,300.57,3.6,1.6,0.000,238426.1,238426.1,684,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441106255,476103.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476104.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476105.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476106.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476107.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476108.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476109.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476110.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476111.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476112.00
09/01/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441106104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441106984,476113.00
09/01/2015 07:30,2,0.234,ACTIVE,213.74,334.54,59.975,1441107004,"201051344000955","174011321042388",26.92,22.50,0,296.06,348.96,6.4,4.2,0.013,236667.7,236667.7,689,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107078,476114.00
09/01/2015 07:30,2,0.139,ACTIVE,211.93,330.63,59.970,1441107004,"274151322000095","174011321042388",25.56,23.30,0,293.36,340.85,3.6,1.5,0.004,536369.2,536369.2,685,0,0,0,L,1151911521,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107079,476115.00
09/01/2015 07:30,2,0.215,ACTIVE,213.96,333.93,59.986,1441107004,"201051344000868","174011321042388",26.62,22.30,0,296.36,348.96,5.8,3.7,0.013,223567.6,223567.6,690,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107080,476116.00
09/01/2015 07:30,2,0.219,ACTIVE,214.64,335.74,59.975,1441107004,"201051344000853","174011321042388",24.97,22.00,0,296.06,351.37,5.5,3.4,0.013,230101.4,230101.4,689,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107081,476117.00
09/01/2015 07:30,2,0.209,ACTIVE,214.64,335.44,60.007,1441107004,"201051344000582","174011321042388",26.60,22.00,0,296.66,348.96,5.7,3.5,0.004,228857.4,228857.4,686,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107082,476118.00
09/01/2015 07:30,2,0.223,ACTIVE,214.19,334.84,59.970,1441107004,"201051344000469","174011321042388",26.42,21.80,0,295.16,348.36,6.0,3.9,0.013,225349.5,225349.5,691,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107083,476119.00
09/01/2015 07:30,2,0.186,ACTIVE,213.96,335.44,59.938,1441107004,"201051344000988","174011321042388",26.50,22.50,0,293.66,348.96,5.0,2.9,0.022,224305.9,224305.9,690,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107084,476120.00
09/01/2015 07:30,2,0.199,ACTIVE,214.19,334.54,59.996,1441107004,"201051344001158","174011321042388",26.82,22.00,0,294.56,349.56,5.5,3.3,0.018,229913.8,229913.8,690,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107085,476121.00
09/01/2015 07:30,2,0.207,ACTIVE,213.96,334.84,60.002,1441107004,"201051344001025","174011321042388",26.94,22.00,0,294.86,344.15,5.7,3.6,0.013,234614.0,234614.0,685,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107086,476122.00
09/01/2015 07:30,2,0.215,ACTIVE,214.19,334.54,59.986,1441107004,"201051344000569","174011321042388",26.96,22.30,0,296.66,348.36,5.9,3.7,0.018,237811.5,237811.5,686,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107087,476123.00
09/01/2015 07:30,2,0.086,ALERT,212.61,332.13,59.965,1441107004,"274151322000094","174011321042388",29.28,23.00,0,291.85,379.32,2.5,0.5,0.004,411611.7,411611.7,691,0,0,0,L,1151911521,1,122.46,121.78,0002,19,0,0,0,0,0,0,151,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441107088,476124.00
09/01/2015 07:30,2,0.219,ACTIVE,213.96,334.54,59.965,1441107004,"201051344000458","174011321042388",26.90,22.80,0,296.06,349.86,6.0,3.8,0.013,233492.0,233492.0,690,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107089,476125.00
09/01/2015 07:30,2,0.150,ACTIVE,212.16,331.83,59.970,1441107004,"274151322000087","174011321042388",25.21,24.00,0,292.16,345.36,3.8,1.8,0.018,484272.4,484272.4,688,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107090,476126.00
09/01/2015 07:30,2,0.166,ACTIVE,212.16,331.53,59.959,1441107004,"274151322000052","174011321042388",25.80,24.00,0,292.16,342.35,4.4,2.3,0.009,517355.4,517355.4,685,0,0,0,L,1151911521,1,121.10,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107091,476127.00
09/01/2015 07:30,2,0.207,ACTIVE,214.41,335.74,59.975,1441107004,"201051344001145","174011321042388",26.58,22.00,0,296.36,349.26,5.6,3.5,0.013,238376.3,238376.3,689,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107092,476128.00
09/01/2015 07:30,2,0.193,ACTIVE,214.41,336.64,59.975,1441107004,"201051344000685","174011321042388",26.34,22.30,0,295.76,352.57,5.2,3.0,0.013,237057.7,237057.7,690,0,0,0,L,1122011218,1,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107093,476129.00
09/01/2015 07:30,2,0.133,ACTIVE,211.70,332.13,59.970,1441107004,"274151322000088","174011321042388",24.33,23.50,0,292.76,370.60,3.3,1.2,0.013,496768.9,496768.9,687,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107094,476130.00
09/01/2015 07:30,2,0.219,ACTIVE,214.41,336.04,59.975,1441107004,"201051344000438","174011321042388",26.90,22.30,0,296.06,348.66,6.0,3.8,0.009,237078.5,237078.5,688,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107095,476131.00
09/01/2015 07:30,2,0.232,ACTIVE,213.96,334.54,59.975,1441107004,"201051344001135","174011321042388",26.26,22.00,0,296.06,348.66,6.2,4.1,0.013,228650.4,228650.4,686,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107096,476132.00
09/01/2015 07:30,2,0.248,ACTIVE,214.19,335.74,59.970,1441107004,"201051344000417","174011321042388",26.78,22.50,0,295.46,348.66,6.8,4.6,0.018,231997.1,231997.1,687,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107097,476133.00
09/01/2015 07:30,2,0.217,ACTIVE,214.19,334.54,59.928,1441107004,"201051344000594","174011321042388",27.21,22.80,0,295.76,347.76,6.0,3.9,0.018,234180.2,234180.2,686,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107098,476134.00
09/01/2015 07:30,2,0.148,ACTIVE,212.16,332.13,59.991,1441107004,"274151322000083","174011321042388",24.85,23.50,0,293.06,360.69,3.8,1.7,0.018,513074.2,513074.2,686,0,0,0,L,1151911521,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107099,476135.00
09/01/2015 07:30,2,0.242,ACTIVE,214.41,336.04,59.975,1441107004,"201051344000585","174011321042388",26.82,22.50,0,295.76,348.36,6.6,4.4,0.013,233782.0,233782.0,688,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107100,476136.00
09/01/2015 07:30,2,0.145,ACTIVE,212.16,331.83,59.965,1441107004,"274151322000054","174011321042388",25.52,24.30,0,292.46,342.95,3.8,1.7,0.022,507846.1,507846.1,687,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107100,476137.00
09/01/2015 07:30,2,0.227,ACTIVE,214.19,336.04,59.975,1441107004,"201051344001203","174011321042388",25.94,22.30,0,296.06,350.47,6.0,3.9,0.013,234485.6,234485.6,689,0,0,0,L,1122011218,1,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107101,476138.00
09/01/2015 07:30,2,0.219,ACTIVE,213.74,336.34,59.981,1441107004,"201051344000646","174011321042388",27.02,22.30,0,295.46,348.06,6.0,3.9,0.009,230531.8,230531.8,689,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107102,476139.00
09/01/2015 07:30,2,0.104,ALERT,213.06,334.54,59.970,1441107004,"274151322000068","174011321042388",29.46,24.00,0,291.85,380.52,3.1,1.1,0.009,411023.3,411023.3,690,0,0,0,L,1151911521,1,122.01,123.14,0002,22,0,0,0,0,0,0,149,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107104,476140.00
09/01/2015 07:30,2,0.150,ACTIVE,212.61,331.83,59.970,1441107004,"274151322000076","174011321042388",26.36,23.80,0,292.46,343.55,4.0,2.0,0.013,542680.8,542680.8,685,0,0,0,L,1151911521,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107105,476141.00
09/01/2015 07:30,2,0.232,ACTIVE,213.96,334.84,59.986,1441107004,"201051344000890","174011321042388",26.54,22.80,0,296.66,347.46,6.3,4.1,0.013,235335.5,235335.5,688,0,0,0,L,1122011218,1,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107106,476142.00
09/01/2015 07:30,2,0.150,ACTIVE,214.19,334.84,59.970,1441107004,"201051344000900","174011321042388",28.31,22.30,0,295.76,345.66,4.3,2.3,0.009,236466.6,236466.6,692,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107107,476143.00
09/01/2015 07:30,2,0.223,ACTIVE,214.87,336.34,59.975,1441107004,"201051344000633","174011321042388",26.62,22.30,0,294.56,350.77,6.0,3.9,0.013,225104.4,225104.4,691,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107108,476144.00
09/01/2015 07:30,2,0.227,ACTIVE,214.41,334.54,59.975,1441107004,"201051344000983","174011321042388",26.90,22.50,0,296.36,349.86,6.2,4.1,0.013,233435.2,233435.2,687,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107109,476145.00
09/01/2015 07:30,2,0.186,ACTIVE,214.19,335.74,59.970,1441107004,"201051344000917","174011321042388",28.13,23.00,0,294.86,345.96,5.3,3.2,0.004,235724.1,235724.1,688,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107110,476146.00
09/01/2015 07:30,2,0.219,ACTIVE,214.64,334.84,59.975,1441107004,"201051344000648","174011321042388",27.00,22.00,0,295.46,352.27,6.0,3.9,0.013,230992.7,230992.7,688,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107111,476147.00
09/01/2015 07:30,2,0.238,ACTIVE,214.19,336.04,59.981,1441107004,"201051344001093","174011321042388",26.38,22.80,0,295.76,351.97,6.4,4.2,0.009,233955.7,233955.7,691,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107112,476148.00
09/01/2015 07:30,2,0.201,ACTIVE,214.64,335.74,59.970,1441107004,"201051344000645","174011321042388",26.30,22.80,0,295.76,351.97,5.4,3.3,0.013,232056.7,232056.7,687,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107112,476149.00
09/01/2015 07:30,2,0.152,ACTIVE,212.38,333.03,59.970,1441107004,"274151322000085","174011321042388",25.05,23.50,0,292.46,389.84,3.9,1.8,0.018,510556.6,510556.6,685,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107113,476150.00
09/01/2015 07:30,2,0.209,ACTIVE,214.19,335.74,59.959,1441107004,"201051344000651","174011321042388",26.78,21.80,0,295.76,355.58,5.7,3.6,0.009,231275.1,231275.1,688,0,0,0,L,1122011218,1,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107114,476151.00
09/01/2015 07:30,2,0.217,ACTIVE,214.64,334.54,59.981,1441107004,"201051344000867","174011321042388",26.84,22.80,0,295.46,349.56,5.9,3.8,0.009,224084.8,224084.8,689,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107115,476152.00
09/01/2015 07:30,2,0.229,ACTIVE,213.96,334.84,59.975,1441107004,"201051344001230","174011321042388",25.62,22.30,0,296.66,345.06,6.0,3.8,0.009,234772.2,234772.2,691,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107116,476153.00
09/01/2015 07:30,2,0.217,ACTIVE,214.64,335.74,59.975,1441107004,"201051344000576","174011321042388",26.56,22.00,0,295.76,349.56,5.8,3.7,0.013,231153.0,231153.0,691,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107117,476154.00
09/01/2015 07:30,2,0.246,ACTIVE,214.19,333.93,59.970,1441107004,"201051344000579","174011321042388",27.43,22.50,0,296.36,347.46,6.9,4.7,0.009,238426.9,238426.9,686,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107118,476155.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476156.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476157.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476158.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476159.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476160.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476161.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476162.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476163.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476164.00
09/01/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441107004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107884,476165.00
09/01/2015 07:45,2,0.344,ACTIVE,213.06,336.04,59.975,1441107903,"201051344000955","174011321042388",27.65,23.00,0,312.89,351.97,9.7,7.4,0.044,236669.2,236669.2,690,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107977,476166.00
09/01/2015 07:45,2,0.260,ACTIVE,210.57,330.03,59.986,1441107903,"274151322000095","174011321042388",26.50,24.00,0,327.62,336.34,6.9,4.8,0.040,536369.9,536369.9,686,0,0,0,L,1151911521,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107978,476167.00
09/01/2015 07:45,2,0.336,ACTIVE,213.51,334.54,59.986,1441107903,"201051344000868","174011321042388",26.98,22.80,0,312.59,351.67,9.2,7.0,0.040,223568.8,223568.8,691,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107979,476168.00
09/01/2015 07:45,2,0.307,ACTIVE,214.19,335.44,59.991,1441107903,"201051344000853","174011321042388",28.01,22.80,0,319.81,348.96,8.8,6.5,0.044,230102.7,230102.7,690,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107980,476169.00
09/01/2015 07:45,2,0.322,ACTIVE,213.96,336.94,59.975,1441107903,"201051344000582","174011321042388",26.74,22.50,0,320.71,348.36,8.7,6.5,0.044,228858.6,228858.6,687,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107981,476170.00
09/01/2015 07:45,2,0.332,ACTIVE,213.74,334.24,59.981,1441107903,"201051344000469","174011321042388",27.19,22.30,0,314.40,349.56,9.2,6.9,0.049,225350.8,225350.8,692,0,0,0,L,1122011218,1,120.88,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107982,476171.00
09/01/2015 07:45,2,0.305,ACTIVE,213.51,336.04,60.007,1441107903,"201051344000988","174011321042388",27.14,23.00,0,319.81,347.46,8.4,6.2,0.044,224307.0,224307.0,691,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107983,476172.00
09/01/2015 07:45,2,0.322,ACTIVE,213.51,333.93,59.986,1441107903,"201051344001158","174011321042388",26.66,22.50,0,310.49,354.97,8.8,6.5,0.044,229915.0,229915.0,691,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107984,476173.00
09/01/2015 07:45,2,0.316,ACTIVE,213.29,334.84,59.975,1441107903,"201051344001025","174011321042388",27.49,22.80,0,319.81,348.06,8.8,6.6,0.040,234615.2,234615.2,686,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107985,476174.00
09/01/2015 07:45,2,0.324,ACTIVE,213.74,334.24,59.991,1441107903,"201051344000569","174011321042388",27.71,23.00,0,323.41,344.76,9.1,6.9,0.044,237812.8,237812.8,687,0,0,0,L,1122011218,1,120.88,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107985,476175.00
09/01/2015 07:45,2,0.168,ACTIVE,210.80,368.80,59.970,1441107903,"274151322000094","174011321042388",34.45,24.30,0,327.32,371.51,5.9,3.8,0.027,411612.2,411612.2,693,0,0,0,L,1151911521,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107986,476176.00
09/01/2015 07:45,2,0.328,ACTIVE,213.74,333.93,59.970,1441107903,"201051344000458","174011321042388",27.35,23.50,0,315.90,349.86,9.1,6.9,0.040,233493.3,233493.3,691,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107988,476177.00
09/01/2015 07:45,2,0.270,ACTIVE,210.80,330.63,59.949,1441107903,"274151322000087","174011321042388",25.92,25.00,0,327.02,336.94,7.1,4.9,0.031,484273.2,484273.2,689,0,0,0,L,1151911521,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107989,476178.00
09/01/2015 07:45,2,0.291,ACTIVE,210.35,330.93,59.975,1441107903,"274151322000052","174011321042388",26.18,24.80,0,327.02,336.64,7.7,5.5,0.040,517356.4,517356.4,686,0,0,0,L,1151911521,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107990,476179.00
09/01/2015 07:45,2,0.309,ACTIVE,213.51,336.34,59.975,1441107903,"201051344001145","174011321042388",27.69,22.50,0,315.90,354.07,8.7,6.5,0.040,238377.5,238377.5,690,0,0,0,L,1122011218,1,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107990,476180.00
09/01/2015 07:45,2,0.297,ACTIVE,213.51,337.24,59.970,1441107903,"201051344000685","174011321042388",27.31,22.80,0,309.59,357.98,8.2,6.0,0.044,237058.8,237058.8,691,0,0,0,L,1122011218,1,123.59,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107991,476181.00
09/01/2015 07:45,2,0.250,ACTIVE,210.57,330.93,59.975,1441107903,"274151322000088","174011321042388",25.58,24.30,0,327.02,336.64,6.5,4.3,0.035,496769.5,496769.5,688,0,0,0,L,1151911521,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107992,476182.00
09/01/2015 07:45,2,0.326,ACTIVE,213.29,335.74,59.981,1441107903,"201051344000438","174011321042388",27.43,22.80,0,318.91,350.77,9.1,6.9,0.049,237079.8,237079.8,689,0,0,0,L,1122011218,1,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107993,476183.00
09/01/2015 07:45,2,0.342,ACTIVE,213.06,335.74,59.986,1441107903,"201051344001135","174011321042388",27.27,22.80,0,327.32,342.65,9.5,7.2,0.044,228651.7,228651.7,687,0,0,0,L,1122011218,1,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107994,476184.00
09/01/2015 07:45,2,0.354,ACTIVE,213.51,335.74,59.970,1441107903,"201051344000417","174011321042388",27.41,23.00,0,314.40,353.17,9.9,7.6,0.040,231998.6,231998.6,688,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107995,476185.00
09/01/2015 07:45,2,0.332,ACTIVE,213.51,334.24,59.981,1441107903,"201051344000594","174011321042388",27.51,23.30,0,312.89,351.07,9.3,7.0,0.044,234181.5,234181.5,687,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107996,476186.00
09/01/2015 07:45,2,0.264,ACTIVE,211.03,330.93,59.986,1441107903,"274151322000083","174011321042388",26.32,24.30,0,327.32,336.94,7.0,4.8,0.031,513075.0,513075.0,687,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107997,476187.00
09/01/2015 07:45,2,0.350,ACTIVE,213.51,336.04,59.970,1441107903,"201051344000585","174011321042388",27.45,23.00,0,316.20,351.37,9.8,7.5,0.044,233783.4,233783.4,689,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107998,476188.00
09/01/2015 07:45,2,0.268,ACTIVE,210.57,330.93,59.970,1441107903,"274151322000054","174011321042388",26.28,24.80,0,326.72,336.64,7.1,5.0,0.031,507846.9,507846.9,688,0,0,0,L,1151911521,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441107999,476189.00
09/01/2015 07:45,2,0.330,ACTIVE,213.51,336.04,59.981,1441107903,"201051344001203","174011321042388",27.08,23.00,0,324.62,348.06,9.1,6.8,0.040,234487.0,234487.0,690,0,0,0,L,1122011218,1,123.14,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108000,476190.00
09/01/2015 07:45,2,0.336,ACTIVE,212.83,336.94,59.938,1441107903,"201051344000646","174011321042388",27.17,22.80,0,311.39,354.67,9.3,7.0,0.040,230533.1,230533.1,690,0,0,0,L,1122011218,1,122.91,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108001,476191.00
09/01/2015 07:45,2,0.188,ACTIVE,210.80,376.01,59.959,1441107903,"274151322000068","174011321042388",35.27,25.30,0,329.43,381.73,6.8,4.6,0.031,411023.9,411023.9,692,0,0,0,L,1151911521,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108002,476192.00
09/01/2015 07:45,2,0.277,ACTIVE,210.12,330.63,59.938,1441107903,"274151322000076","174011321042388",27.08,24.50,0,327.62,337.24,7.6,5.4,0.040,542681.7,542681.7,686,0,0,0,L,1151911521,1,120.20,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108002,476193.00
09/01/2015 07:45,2,0.342,ACTIVE,213.06,334.84,59.981,1441107903,"201051344000890","174011321042388",27.49,23.30,0,318.61,350.17,9.6,7.3,0.044,235336.9,235336.9,689,0,0,0,L,1122011218,1,122.68,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108003,476194.00
09/01/2015 07:45,2,0.293,ACTIVE,212.61,333.63,59.970,1441107903,"201051344000900","174011321042388",27.12,22.80,0,307.78,354.97,8.1,5.9,0.044,236467.6,236467.6,693,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108004,476195.00
09/01/2015 07:45,2,0.328,ACTIVE,213.74,336.34,59.986,1441107903,"201051344000633","174011321042388",27.25,22.80,0,307.78,357.38,9.1,6.8,0.049,225105.7,225105.7,692,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108005,476196.00
09/01/2015 07:45,2,0.340,ACTIVE,213.51,333.93,59.981,1441107903,"201051344000983","174011321042388",27.33,23.00,0,319.21,347.46,9.4,7.2,0.044,233436.6,233436.6,688,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108006,476197.00
09/01/2015 07:45,2,0.221,ACTIVE,213.06,335.14,59.986,1441107903,"201051344000917","174011321042388",30.36,23.50,0,307.18,356.18,6.8,4.7,0.022,235725.1,235725.1,689,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108007,476198.00
09/01/2015 07:45,2,0.342,ACTIVE,213.74,334.24,59.986,1441107903,"201051344000648","174011321042388",26.38,22.50,0,321.31,347.76,9.2,6.9,0.040,230994.0,230994.0,689,0,0,0,L,1122011218,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108008,476199.00
09/01/2015 07:45,2,0.344,ACTIVE,213.06,336.04,59.975,1441107903,"201051344001093","174011321042388",27.21,23.50,0,318.61,350.17,9.5,7.3,0.044,233957.1,233957.1,692,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108009,476200.00
