ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 07:45,2,0.318,ACTIVE,213.74,335.14,59.991,1441107903,"201051344000645","174011321042388",26.90,23.30,0,324.62,345.06,8.7,6.5,0.044,232057.9,232057.9,688,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108010,476201.00
09/01/2015 07:45,2,0.270,ACTIVE,210.57,330.33,59.996,1441107903,"274151322000085","174011321042388",26.48,24.00,0,327.02,336.94,7.2,5.0,0.035,510557.4,510557.4,686,0,0,0,L,1151911521,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108011,476202.00
09/01/2015 07:45,2,0.324,ACTIVE,213.29,335.14,59.986,1441107903,"201051344000651","174011321042388",26.54,22.30,0,319.81,349.86,8.7,6.5,0.044,231276.3,231276.3,689,0,0,0,L,1122011218,1,123.14,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108012,476203.00
09/01/2015 07:45,2,0.332,ACTIVE,213.51,333.63,60.023,1441107903,"201051344000867","174011321042388",27.35,23.50,0,310.79,354.07,9.2,7.0,0.040,224086.1,224086.1,690,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108013,476204.00
09/01/2015 07:45,2,0.320,ACTIVE,213.06,334.54,59.991,1441107903,"201051344001230","174011321042388",27.45,22.80,0,312.29,353.17,8.9,6.7,0.035,234773.4,234773.4,692,0,0,0,L,1122011218,1,122.68,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108014,476205.00
09/01/2015 07:45,2,0.332,ACTIVE,213.74,335.44,59.996,1441107903,"201051344000576","174011321042388",26.42,22.80,0,310.79,355.58,8.9,6.7,0.040,231154.2,231154.2,692,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108015,476206.00
09/01/2015 07:45,2,0.367,ACTIVE,213.29,333.93,59.986,1441107903,"201051344000579","174011321042388",27.04,23.30,0,319.81,347.76,10.1,7.8,0.049,238428.4,238428.4,687,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108016,476207.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476208.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476209.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476210.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476211.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476212.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476213.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476214.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476215.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476216.00
09/01/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441107903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108783,476217.00
09/01/2015 08:00,2,0.455,ACTIVE,212.83,334.84,59.959,1441108803,"201051344000955","174011321042388",27.53,23.50,0,325.82,341.75,12.7,10.3,0.071,236671.4,236671.4,691,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108877,476218.00
09/01/2015 08:00,2,0.355,ACTIVE,209.90,330.63,59.959,1441108803,"274151322000095","174011321042388",27.31,24.80,0,326.42,336.34,9.8,7.6,0.053,536371.5,536371.5,687,0,0,0,L,1151911521,1,122.01,119.97,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108878,476219.00
09/01/2015 08:00,2,0.439,ACTIVE,213.29,335.14,59.954,1441108803,"201051344000868","174011321042388",27.29,23.30,0,318.61,340.55,12.2,9.8,0.075,223571.0,223571.0,692,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108879,476220.00
09/01/2015 08:00,2,0.424,ACTIVE,214.19,335.74,59.959,1441108803,"201051344000853","174011321042388",27.29,23.30,0,319.21,341.45,11.8,9.4,0.071,230104.7,230104.7,691,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108880,476221.00
09/01/2015 08:00,2,0.424,ACTIVE,213.29,335.14,59.954,1441108803,"201051344000582","174011321042388",27.12,23.30,0,326.72,341.75,11.7,9.4,0.057,228860.6,228860.6,688,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108881,476222.00
09/01/2015 08:00,2,0.436,ACTIVE,213.51,334.84,59.970,1441108803,"201051344000469","174011321042388",27.39,22.50,0,317.70,340.55,12.1,9.8,0.071,225353.0,225353.0,693,0,0,0,L,1122011218,1,120.42,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108882,476223.00
09/01/2015 08:00,2,0.414,ACTIVE,212.61,334.54,59.959,1441108803,"201051344000988","174011321042388",27.08,23.50,0,317.70,342.05,11.4,9.1,0.075,224308.9,224308.9,692,0,0,0,L,1122011218,1,120.20,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108882,476224.00
09/01/2015 08:00,2,0.420,ACTIVE,213.29,334.24,59.965,1441108803,"201051344001158","174011321042388",27.45,23.00,0,318.00,340.55,11.7,9.4,0.066,229917.0,229917.0,692,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108883,476225.00
09/01/2015 08:00,2,0.426,ACTIVE,212.83,334.24,59.965,1441108803,"201051344001025","174011321042388",27.45,23.30,0,326.72,342.05,11.8,9.5,0.066,234617.3,234617.3,687,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108884,476226.00
09/01/2015 08:00,2,0.438,ACTIVE,213.29,334.54,59.970,1441108803,"201051344000569","174011321042388",27.47,23.30,0,318.91,341.15,12.2,9.9,0.066,237814.9,237814.9,688,0,0,0,L,1122011218,1,120.42,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108885,476227.00
09/01/2015 08:00,2,0.236,ACTIVE,210.35,387.14,59.949,1441108803,"274151322000094","174011321042388",36.30,25.50,0,329.73,399.76,8.8,6.5,0.049,411613.5,411613.5,694,0,0,0,L,1151911521,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108886,476228.00
09/01/2015 08:00,2,0.432,ACTIVE,213.29,333.63,59.959,1441108803,"201051344000458","174011321042388",27.59,24.00,0,319.51,340.85,12.1,9.7,0.075,233495.4,233495.4,692,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108887,476229.00
09/01/2015 08:00,2,0.359,ACTIVE,210.35,332.13,59.981,1441108803,"274151322000087","174011321042388",27.04,25.50,0,326.42,336.94,9.8,7.6,0.049,484274.8,484274.8,690,0,0,0,L,1151911521,1,122.01,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108888,476230.00
09/01/2015 08:00,2,0.391,ACTIVE,209.90,332.13,59.949,1441108803,"274151322000052","174011321042388",26.96,25.30,0,326.12,336.94,10.7,8.4,0.062,517358.1,517358.1,687,0,0,0,L,1151911521,1,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108889,476231.00
09/01/2015 08:00,2,0.418,ACTIVE,213.29,335.44,59.970,1441108803,"201051344001145","174011321042388",27.61,23.00,0,327.62,342.35,11.7,9.4,0.066,238379.5,238379.5,691,0,0,0,L,1122011218,1,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108890,476232.00
09/01/2015 08:00,2,0.404,ACTIVE,213.29,336.64,59.954,1441108803,"201051344000685","174011321042388",27.51,23.30,0,329.73,342.05,11.3,9.0,0.071,237060.7,237060.7,692,0,0,0,L,1122011218,1,123.36,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108891,476233.00
09/01/2015 08:00,2,0.355,ACTIVE,209.90,330.93,59.959,1441108803,"274151322000088","174011321042388",26.14,24.80,0,326.42,336.64,9.4,7.2,0.053,496771.0,496771.0,689,0,0,0,L,1151911521,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108892,476234.00
09/01/2015 08:00,2,0.432,ACTIVE,213.06,335.44,59.965,1441108803,"201051344000438","174011321042388",27.89,23.30,0,327.92,342.65,12.2,9.9,0.075,237081.9,237081.9,690,0,0,0,L,1122011218,1,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108893,476235.00
09/01/2015 08:00,2,0.447,ACTIVE,212.83,333.93,59.954,1441108803,"201051344001135","174011321042388",27.67,23.30,0,326.72,341.15,12.6,10.2,0.071,228653.9,228653.9,688,0,0,0,L,1122011218,1,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108894,476236.00
09/01/2015 08:00,2,0.465,ACTIVE,213.06,335.74,59.959,1441108803,"201051344000417","174011321042388",27.17,23.50,0,326.72,341.75,12.8,10.5,0.071,232000.9,232000.9,689,0,0,0,L,1122011218,1,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108895,476237.00
09/01/2015 08:00,2,0.451,ACTIVE,213.06,333.93,59.965,1441108803,"201051344000594","174011321042388",26.64,23.80,0,318.91,340.85,12.2,9.9,0.071,234183.6,234183.6,688,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108896,476238.00
09/01/2015 08:00,2,0.365,ACTIVE,210.12,330.33,59.986,1441108803,"274151322000083","174011321042388",26.70,24.80,0,326.72,336.94,9.9,7.6,0.057,513076.5,513076.5,688,0,0,0,L,1151911521,1,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108896,476239.00
09/01/2015 08:00,2,0.457,ACTIVE,213.06,335.44,59.938,1441108803,"201051344000585","174011321042388",27.73,23.50,0,326.72,341.45,12.8,10.5,0.071,233785.7,233785.7,690,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108898,476240.00
09/01/2015 08:00,2,0.367,ACTIVE,210.35,330.03,59.954,1441108803,"274151322000054","174011321042388",27.10,25.50,0,326.42,336.94,10.1,7.8,0.053,507848.5,507848.5,689,0,0,0,L,1151911521,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108898,476241.00
09/01/2015 08:00,2,0.436,ACTIVE,213.06,334.54,59.959,1441108803,"201051344001203","174011321042388",27.79,23.50,0,327.92,342.95,12.3,10.0,0.071,234489.1,234489.1,691,0,0,0,L,1122011218,1,123.14,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108899,476242.00
09/01/2015 08:00,2,0.445,ACTIVE,212.61,335.74,59.954,1441108803,"201051344000646","174011321042388",27.43,23.30,0,326.42,342.05,12.4,10.0,0.075,230535.3,230535.3,691,0,0,0,L,1122011218,1,122.68,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108900,476243.00
09/01/2015 08:00,2,0.217,ACTIVE,210.80,418.09,59.965,1441108803,"274151322000068","174011321042388",39.52,26.80,0,329.43,421.10,8.7,6.5,0.040,411025.3,411025.3,693,0,0,0,L,1151911521,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108901,476244.00
09/01/2015 08:00,2,0.379,ACTIVE,210.80,332.13,59.965,1441108803,"274151322000076","174011321042388",27.89,25.30,0,326.72,337.24,10.7,8.4,0.062,542683.5,542683.5,687,0,0,0,L,1151911521,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108902,476245.00
09/01/2015 08:00,2,0.443,ACTIVE,213.06,334.84,59.944,1441108803,"201051344000890","174011321042388",28.15,23.80,0,327.62,341.75,12.7,10.3,0.071,235339.1,235339.1,690,0,0,0,L,1122011218,1,122.91,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108903,476246.00
09/01/2015 08:00,2,0.404,ACTIVE,213.29,334.84,59.954,1441108803,"201051344000900","174011321042388",27.47,23.30,0,316.80,340.55,11.3,8.9,0.075,236469.5,236469.5,694,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108904,476247.00
09/01/2015 08:00,2,0.438,ACTIVE,213.96,335.44,59.970,1441108803,"201051344000633","174011321042388",27.49,23.30,0,317.70,342.35,12.2,9.9,0.066,225107.8,225107.8,693,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108905,476248.00
09/01/2015 08:00,2,0.451,ACTIVE,213.51,333.93,59.959,1441108803,"201051344000983","174011321042388",27.17,23.30,0,318.61,340.85,12.4,10.0,0.071,233438.7,233438.7,689,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108906,476249.00
09/01/2015 08:00,2,0.422,ACTIVE,213.51,336.34,59.981,1441108803,"201051344000917","174011321042388",27.49,24.00,0,327.62,342.05,11.8,9.4,0.057,235727.0,235727.0,690,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108907,476250.00
09/01/2015 08:00,2,0.457,ACTIVE,213.74,334.84,59.959,1441108803,"201051344000648","174011321042388",25.58,23.00,0,319.21,341.45,11.8,9.5,0.066,230996.1,230996.1,690,0,0,0,L,1122011218,1,120.65,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108908,476251.00
09/01/2015 08:00,2,0.449,ACTIVE,213.29,336.04,59.944,1441108803,"201051344001093","174011321042388",27.55,24.00,0,327.02,341.45,12.6,10.2,0.062,233959.3,233959.3,693,0,0,0,L,1122011218,1,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108909,476252.00
09/01/2015 08:00,2,0.406,ACTIVE,213.96,335.44,59.959,1441108803,"201051344000645","174011321042388",28.35,24.00,0,319.51,341.15,11.7,9.3,0.066,232059.9,232059.9,689,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108909,476253.00
09/01/2015 08:00,2,0.371,ACTIVE,210.80,331.23,59.991,1441108803,"274151322000085","174011321042388",27.15,24.80,0,327.32,336.94,10.2,8.0,0.057,510559.0,510559.0,687,0,0,0,L,1151911521,1,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108910,476254.00
09/01/2015 08:00,2,0.418,ACTIVE,213.51,336.64,59.954,1441108803,"201051344000651","174011321042388",27.89,23.00,0,327.32,342.05,11.8,9.5,0.071,231278.3,231278.3,690,0,0,0,L,1122011218,1,123.36,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108911,476255.00
09/01/2015 08:00,2,0.441,ACTIVE,213.74,333.63,59.986,1441108803,"201051344000867","174011321042388",27.41,24.00,0,319.21,340.25,12.3,10.0,0.071,224088.3,224088.3,691,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108912,476256.00
09/01/2015 08:00,2,0.420,ACTIVE,213.06,335.74,59.928,1441108803,"201051344001230","174011321042388",27.87,23.50,0,325.52,340.85,11.9,9.6,0.066,234775.5,234775.5,693,0,0,0,L,1122011218,1,122.91,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108913,476257.00
09/01/2015 08:00,2,0.441,ACTIVE,213.96,336.04,59.954,1441108803,"201051344000576","174011321042388",26.56,23.30,0,318.91,341.15,11.9,9.6,0.075,231156.3,231156.3,693,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108914,476258.00
09/01/2015 08:00,2,0.465,ACTIVE,213.74,334.54,59.917,1441108803,"201051344000579","174011321042388",27.95,23.50,0,318.00,341.75,13.2,10.8,0.075,238430.7,238430.7,688,0,0,0,L,1122011218,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441108915,476259.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476260.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476261.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476262.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476263.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476264.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476265.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476266.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476267.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476268.00
09/01/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441108803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109683,476269.00
09/01/2015 08:15,2,0.793,ACTIVE,212.61,338.14,59.996,1441109704,"201051344000955","174011321042388",28.67,24.00,0,328.52,348.66,23.1,20.3,0.172,236674.9,236674.9,692,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109779,476270.00
09/01/2015 08:15,2,0.734,ACTIVE,210.12,331.53,59.965,1441109704,"274151322000095","174011321042388",28.07,25.30,0,322.81,340.55,20.9,18.2,0.137,536374.4,536374.4,688,0,0,0,L,1151911521,1,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109780,476271.00
09/01/2015 08:15,2,0.787,ACTIVE,213.51,337.84,59.944,1441109704,"201051344000868","174011321042388",28.53,24.00,0,327.92,349.26,22.8,20.1,0.168,223574.4,223574.4,693,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109781,476272.00
09/01/2015 08:15,2,0.777,ACTIVE,214.41,339.34,59.981,1441109704,"201051344000853","174011321042388",28.19,23.80,0,329.13,349.26,22.2,19.6,0.164,230108.0,230108.0,692,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109782,476273.00
09/01/2015 08:15,2,0.744,ACTIVE,213.29,338.14,59.959,1441109704,"201051344000582","174011321042388",28.77,23.80,0,328.82,348.96,21.7,19.0,0.159,228863.9,228863.9,689,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109783,476274.00
09/01/2015 08:15,2,0.773,ACTIVE,213.96,338.74,60.002,1441109704,"201051344000469","174011321042388",28.71,23.30,0,326.42,348.96,22.6,19.9,0.181,225356.4,225356.4,694,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109784,476275.00
09/01/2015 08:15,2,0.762,ACTIVE,213.74,340.25,59.965,1441109704,"201051344000988","174011321042388",28.49,24.00,0,325.82,350.47,22.0,19.3,0.177,224312.1,224312.1,693,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109785,476276.00
09/01/2015 08:15,2,0.777,ACTIVE,213.96,337.54,59.928,1441109704,"201051344001158","174011321042388",28.21,23.50,0,327.32,348.96,22.2,19.6,0.172,229920.3,229920.3,693,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109786,476277.00
09/01/2015 08:15,2,0.785,ACTIVE,213.06,339.04,59.970,1441109704,"201051344001025","174011321042388",28.17,23.80,0,328.82,348.96,22.4,19.7,0.177,234620.6,234620.6,688,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109786,476278.00
09/01/2015 08:15,2,0.785,ACTIVE,213.74,337.24,59.959,1441109704,"201051344000569","174011321042388",28.61,24.00,0,327.92,349.26,22.8,20.0,0.168,237818.3,237818.3,689,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109787,476279.00
09/01/2015 08:15,2,0.496,ACTIVE,210.57,397.96,59.928,1441109704,"274151322000094","174011321042388",37.43,26.80,0,326.12,414.79,18.9,16.3,0.124,411616.0,411616.0,695,0,0,0,L,1151911521,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109788,476280.00
09/01/2015 08:15,2,0.779,ACTIVE,213.74,338.44,59.959,1441109704,"201051344000458","174011321042388",28.27,24.50,0,327.02,348.66,22.4,19.6,0.172,233498.8,233498.8,693,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109789,476281.00
09/01/2015 08:15,2,0.734,ACTIVE,210.57,334.54,59.959,1441109704,"274151322000087","174011321042388",27.49,26.30,0,321.91,340.25,20.5,17.8,0.133,484277.7,484277.7,691,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109790,476282.00
09/01/2015 08:15,2,0.770,ACTIVE,210.35,330.33,59.954,1441109704,"274151322000052","174011321042388",27.75,26.00,0,322.51,340.85,21.7,19.0,0.137,517361.3,517361.3,688,0,0,0,L,1151911521,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109791,476283.00
09/01/2015 08:15,2,0.773,ACTIVE,213.06,339.04,59.917,1441109704,"201051344001145","174011321042388",28.11,23.50,0,329.13,348.96,22.1,19.4,0.159,238382.8,238382.8,692,0,0,0,L,1122011218,1,122.68,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109792,476284.00
09/01/2015 08:15,2,0.754,ACTIVE,213.29,340.25,59.970,1441109704,"201051344000685","174011321042388",28.31,23.80,0,329.13,348.66,21.6,19.0,0.177,237063.9,237063.9,693,0,0,0,L,1122011218,1,123.36,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109793,476285.00
09/01/2015 08:15,2,0.723,ACTIVE,210.12,333.33,59.959,1441109704,"274151322000088","174011321042388",27.65,25.50,0,322.21,340.25,20.3,17.6,0.128,496773.8,496773.8,690,0,0,0,L,1151911521,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109794,476286.00
09/01/2015 08:15,2,0.777,ACTIVE,213.06,339.65,59.917,1441109704,"201051344000438","174011321042388",28.86,23.80,0,327.92,349.26,22.7,20.0,0.168,237085.3,237085.3,691,0,0,0,L,1122011218,1,122.91,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109795,476287.00
09/01/2015 08:15,2,0.801,ACTIVE,212.83,337.84,59.949,1441109704,"201051344001135","174011321042388",28.45,23.80,0,327.62,348.96,23.1,20.4,0.168,228657.4,228657.4,689,0,0,0,L,1122011218,1,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109796,476288.00
09/01/2015 08:15,2,0.795,ACTIVE,213.06,339.34,59.959,1441109704,"201051344000417","174011321042388",28.65,24.30,0,328.22,348.96,23.1,20.4,0.164,232004.5,232004.5,690,0,0,0,L,1122011218,1,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109797,476289.00
09/01/2015 08:15,2,0.783,ACTIVE,213.51,338.44,59.959,1441109704,"201051344000594","174011321042388",28.86,24.30,0,325.82,348.96,22.9,20.2,0.164,234187.1,234187.1,689,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109798,476290.00
09/01/2015 08:15,2,0.734,ACTIVE,210.35,334.84,59.949,1441109704,"274151322000083","174011321042388",27.77,25.30,0,322.51,340.55,20.7,18.1,0.141,513079.5,513079.5,689,0,0,0,L,1151911521,1,120.42,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109798,476291.00
09/01/2015 08:15,2,0.803,ACTIVE,213.29,339.95,59.970,1441109704,"201051344000585","174011321042388",28.49,24.30,0,327.32,348.96,23.2,20.5,0.168,233789.3,233789.3,691,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109799,476292.00
09/01/2015 08:15,2,0.748,ACTIVE,210.57,330.93,59.959,1441109704,"274151322000054","174011321042388",27.81,26.00,0,321.91,340.85,21.1,18.5,0.128,507851.5,507851.5,690,0,0,0,L,1151911521,1,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109800,476293.00
09/01/2015 08:15,2,0.783,ACTIVE,213.06,339.04,59.965,1441109704,"201051344001203","174011321042388",28.73,24.00,0,327.92,350.77,22.8,20.1,0.168,234492.6,234492.6,692,0,0,0,L,1122011218,1,123.14,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109801,476294.00
09/01/2015 08:15,2,0.783,ACTIVE,212.38,338.74,59.954,1441109704,"201051344000646","174011321042388",28.55,23.80,0,327.02,349.26,22.6,19.9,0.172,230538.7,230538.7,692,0,0,0,L,1122011218,1,122.68,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109802,476295.00
09/01/2015 08:15,2,0.523,ACTIVE,211.03,398.26,59.954,1441109704,"274151322000068","174011321042388",37.03,27.80,0,327.02,421.10,19.7,17.1,0.124,411028.1,411028.1,694,0,0,0,L,1151911521,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109803,476296.00
09/01/2015 08:15,2,0.777,ACTIVE,211.25,332.43,59.944,1441109704,"274151322000076","174011321042388",28.33,25.80,0,324.32,341.75,22.3,19.6,0.146,542686.6,542686.6,688,0,0,0,L,1151911521,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109804,476297.00
09/01/2015 08:15,2,0.809,ACTIVE,212.61,338.74,59.970,1441109704,"201051344000890","174011321042388",28.51,24.30,0,328.22,349.26,23.4,20.7,0.177,235342.7,235342.7,691,0,0,0,L,1122011218,1,122.68,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109805,476298.00
09/01/2015 08:15,2,0.768,ACTIVE,213.96,339.95,59.991,1441109704,"201051344000900","174011321042388",28.31,24.00,0,326.72,348.66,22.1,19.4,0.172,236472.7,236472.7,695,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109806,476299.00
09/01/2015 08:15,2,0.779,ACTIVE,214.41,340.85,59.949,1441109704,"201051344000633","174011321042388",28.77,23.80,0,327.32,349.86,22.7,20.0,0.177,225111.3,225111.3,694,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109807,476300.00
09/01/2015 08:15,2,0.803,ACTIVE,214.19,338.14,59.970,1441109704,"201051344000983","174011321042388",28.41,24.00,0,326.42,349.26,23.1,20.4,0.164,233442.3,233442.3,690,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109808,476301.00
09/01/2015 08:15,2,0.758,ACTIVE,213.06,339.95,59.954,1441109704,"201051344000917","174011321042388",28.73,24.80,0,327.92,348.66,22.1,19.4,0.164,235730.3,235730.3,691,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109808,476302.00
09/01/2015 08:15,2,0.791,ACTIVE,214.41,339.34,59.965,1441109704,"201051344000648","174011321042388",28.29,23.80,0,327.62,348.66,22.7,20.0,0.172,230999.5,230999.5,691,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109809,476303.00
09/01/2015 08:15,2,0.789,ACTIVE,213.06,339.65,59.933,1441109704,"201051344001093","174011321042388",28.96,24.50,0,327.92,349.56,23.1,20.4,0.164,233962.8,233962.8,694,0,0,0,L,1122011218,1,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109810,476304.00
09/01/2015 08:15,2,0.766,ACTIVE,214.41,339.65,59.965,1441109704,"201051344000645","174011321042388",28.75,24.50,0,328.22,348.96,22.3,19.6,0.172,232063.3,232063.3,690,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109811,476305.00
09/01/2015 08:15,2,0.758,ACTIVE,210.57,331.83,59.965,1441109704,"274151322000085","174011321042388",27.77,25.50,0,322.81,341.45,21.4,18.7,0.133,510562.1,510562.1,688,0,0,0,L,1151911521,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109812,476306.00
09/01/2015 08:15,2,0.779,ACTIVE,213.06,339.34,59.959,1441109704,"201051344000651","174011321042388",28.39,23.50,0,329.43,348.96,22.4,19.7,0.168,231281.7,231281.7,691,0,0,0,L,1122011218,1,122.91,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109813,476307.00
09/01/2015 08:15,2,0.814,ACTIVE,213.96,338.14,59.959,1441109704,"201051344000867","174011321042388",27.95,24.50,0,327.32,349.26,23.1,20.4,0.164,224091.8,224091.8,692,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109814,476308.00
09/01/2015 08:15,2,0.777,ACTIVE,212.38,337.84,59.970,1441109704,"201051344001230","174011321042388",28.65,24.00,0,328.22,348.66,22.6,19.9,0.172,234778.9,234778.9,694,0,0,0,L,1122011218,1,122.46,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109815,476309.00
09/01/2015 08:15,2,0.787,ACTIVE,214.19,339.95,59.970,1441109704,"201051344000576","174011321042388",28.29,23.80,0,328.52,349.86,22.6,19.9,0.168,231159.7,231159.7,694,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109816,476310.00
09/01/2015 08:15,2,0.830,ACTIVE,213.74,338.14,60.002,1441109704,"201051344000579","174011321042388",28.39,24.00,0,328.22,349.26,23.9,21.1,0.164,238434.4,238434.4,689,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441109817,476311.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476312.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476313.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476314.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476315.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476316.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476317.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476318.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476319.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476320.00
09/01/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441109704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110585,476321.00
09/01/2015 08:30,2,1.221,ACTIVE,213.96,344.45,59.933,1441110603,"201051344000955","174011321042388",28.63,25.00,0,327.32,357.38,35.4,32.3,0.283,236681.2,236681.2,693,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110677,476322.00
09/01/2015 08:30,2,1.160,ACTIVE,211.48,338.44,59.965,1441110603,"274151322000095","174011321042388",28.73,26.50,0,324.02,349.56,33.8,30.7,0.234,536380.3,536380.3,689,0,0,0,L,1151911521,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110678,476323.00
09/01/2015 08:30,2,1.219,ACTIVE,214.41,342.95,59.965,1441110603,"201051344000868","174011321042388",28.57,24.80,0,327.92,357.68,35.3,32.2,0.278,223580.7,223580.7,694,0,0,0,L,1122011218,1,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110679,476324.00
09/01/2015 08:30,2,1.195,ACTIVE,215.32,344.76,59.959,1441110603,"201051344000853","174011321042388",28.67,25.00,0,330.03,359.48,34.7,31.6,0.278,230114.2,230114.2,693,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110680,476325.00
09/01/2015 08:30,2,1.168,ACTIVE,214.87,344.45,59.981,1441110603,"201051344000582","174011321042388",28.51,24.80,0,328.82,358.28,33.7,30.6,0.274,228869.8,228869.8,690,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110681,476326.00
09/01/2015 08:30,2,1.205,ACTIVE,214.87,343.85,60.007,1441110603,"201051344000469","174011321042388",28.59,24.30,0,327.02,357.68,34.9,31.8,0.287,225362.5,225362.5,695,0,0,0,L,1122011218,1,121.33,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110682,476327.00
09/01/2015 08:30,2,1.182,ACTIVE,214.64,345.36,59.944,1441110603,"201051344000988","174011321042388",28.77,25.00,0,327.92,360.08,34.5,31.3,0.287,224318.2,224318.2,694,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110683,476328.00
09/01/2015 08:30,2,1.197,ACTIVE,214.87,342.95,59.970,1441110603,"201051344001158","174011321042388",28.49,24.50,0,326.72,357.98,34.6,31.5,0.283,229926.4,229926.4,694,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110684,476329.00
09/01/2015 08:30,2,1.172,ACTIVE,214.41,343.85,60.012,1441110603,"201051344001025","174011321042388",29.06,24.80,0,327.62,358.88,34.5,31.4,0.270,234626.8,234626.8,689,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110685,476330.00
09/01/2015 08:30,2,1.191,ACTIVE,214.87,343.25,59.933,1441110603,"201051344000569","174011321042388",28.98,25.00,0,328.22,358.28,35.0,31.9,0.278,237824.6,237824.6,690,0,0,0,L,1122011218,1,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110686,476331.00
09/01/2015 08:30,2,0.773,ACTIVE,211.25,412.98,59.965,1441110603,"274151322000094","174011321042388",38.33,28.00,0,327.92,428.91,29.9,27.0,0.208,411621.2,411621.2,696,0,0,0,L,1151911521,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110686,476332.00
09/01/2015 08:30,2,1.191,ACTIVE,214.87,343.85,59.970,1441110603,"201051344000458","174011321042388",28.55,25.50,0,328.52,357.68,34.5,31.4,0.287,233504.9,233504.9,694,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110687,476333.00
09/01/2015 08:30,2,1.127,ACTIVE,211.25,342.35,59.981,1441110603,"274151322000087","174011321042388",28.29,27.30,0,323.41,348.96,32.3,29.3,0.212,484283.4,484283.4,692,0,0,0,L,1151911521,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110688,476334.00
09/01/2015 08:30,2,1.174,ACTIVE,211.25,334.84,59.965,1441110603,"274151322000052","174011321042388",28.33,27.00,0,323.41,349.56,33.6,30.5,0.217,517367.2,517367.2,689,0,0,0,L,1151911521,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110689,476335.00
09/01/2015 08:30,2,1.168,ACTIVE,214.41,344.45,59.959,1441110603,"201051344001145","174011321042388",28.71,24.50,0,329.13,358.58,34.0,30.9,0.270,238388.8,238388.8,693,0,0,0,L,1122011218,1,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110690,476336.00
09/01/2015 08:30,2,1.148,ACTIVE,214.64,344.76,59.981,1441110603,"201051344000685","174011321042388",28.92,25.00,0,328.22,358.58,33.7,30.6,0.287,237069.8,237069.8,694,0,0,0,L,1122011218,1,124.04,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110691,476337.00
09/01/2015 08:30,2,1.143,ACTIVE,210.80,344.15,59.970,1441110603,"274151322000088","174011321042388",27.99,26.50,0,323.72,348.96,32.4,29.3,0.217,496779.4,496779.4,691,0,0,0,L,1151911521,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110692,476338.00
09/01/2015 08:30,2,1.191,ACTIVE,214.41,344.45,59.970,1441110603,"201051344000438","174011321042388",28.96,24.80,0,328.52,359.48,34.9,31.8,0.283,237091.5,237091.5,692,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110693,476339.00
09/01/2015 08:30,2,1.197,ACTIVE,214.19,343.55,59.996,1441110603,"201051344001135","174011321042388",29.02,24.80,0,328.22,358.28,35.2,32.1,0.274,228663.7,228663.7,690,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110694,476340.00
09/01/2015 08:30,2,1.211,ACTIVE,214.41,344.76,59.949,1441110603,"201051344000417","174011321042388",28.57,25.30,0,327.62,358.58,35.0,31.9,0.274,232010.7,232010.7,691,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110695,476341.00
09/01/2015 08:30,2,1.209,ACTIVE,214.41,343.25,59.965,1441110603,"201051344000594","174011321042388",28.63,25.30,0,327.62,357.98,35.1,32.0,0.278,234193.3,234193.3,690,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110696,476342.00
09/01/2015 08:30,2,1.145,ACTIVE,211.25,334.24,59.981,1441110603,"274151322000083","174011321042388",27.85,26.50,0,323.72,348.96,32.4,29.3,0.217,513085.2,513085.2,690,0,0,0,L,1151911521,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110697,476343.00
09/01/2015 08:30,2,1.191,ACTIVE,214.87,345.06,59.954,1441110603,"201051344000585","174011321042388",28.92,25.30,0,328.52,358.28,35.0,31.8,0.270,233795.6,233795.6,692,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110698,476344.00
09/01/2015 08:30,2,1.164,ACTIVE,211.03,336.94,59.954,1441110603,"274151322000054","174011321042388",28.19,27.00,0,323.72,349.86,33.3,30.2,0.221,507857.4,507857.4,691,0,0,0,L,1151911521,1,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110699,476345.00
09/01/2015 08:30,2,1.199,ACTIVE,214.41,343.55,59.949,1441110603,"201051344001203","174011321042388",28.98,25.30,0,328.82,360.38,35.2,32.1,0.283,234498.8,234498.8,693,0,0,0,L,1122011218,1,123.81,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110700,476346.00
09/01/2015 08:30,2,1.178,ACTIVE,213.74,343.85,59.970,1441110603,"201051344000646","174011321042388",28.96,24.80,0,326.72,358.58,34.6,31.5,0.283,230544.9,230544.9,693,0,0,0,L,1122011218,1,123.36,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110701,476347.00
09/01/2015 08:30,2,0.801,ACTIVE,211.03,408.48,59.965,1441110603,"274151322000068","174011321042388",38.31,29.00,0,324.02,430.12,30.8,27.8,0.203,411033.4,411033.4,695,0,0,0,L,1151911521,1,121.55,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110702,476348.00
09/01/2015 08:30,2,1.217,ACTIVE,211.70,341.45,59.975,1441110603,"274151322000076","174011321042388",28.88,27.00,0,326.72,351.97,35.6,32.4,0.243,542692.9,542692.9,689,0,0,0,L,1151911521,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110702,476349.00
