ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 08:30,2,1.219,ACTIVE,213.96,343.55,59.949,1441110603,"201051344000890","174011321042388",28.94,25.50,0,329.13,358.88,35.7,32.5,0.274,235349.1,235349.1,692,0,0,0,L,1122011218,1,123.36,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110703,476350.00
09/01/2015 08:30,2,1.168,ACTIVE,214.41,343.85,59.954,1441110603,"201051344000900","174011321042388",29.16,25.00,0,327.92,357.98,34.5,31.4,0.283,236478.8,236478.8,696,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110704,476351.00
09/01/2015 08:30,2,1.193,ACTIVE,214.87,345.06,59.959,1441110603,"201051344000633","174011321042388",28.84,24.80,0,328.82,359.18,34.9,31.8,0.283,225117.5,225117.5,695,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110705,476352.00
09/01/2015 08:30,2,1.211,ACTIVE,214.64,342.65,59.970,1441110603,"201051344000983","174011321042388",28.77,25.30,0,328.52,357.98,35.4,32.2,0.283,233448.6,233448.6,691,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110706,476353.00
09/01/2015 08:30,2,1.182,ACTIVE,214.41,344.15,59.970,1441110603,"201051344000917","174011321042388",28.45,25.80,0,327.92,358.28,34.1,31.0,0.270,235736.3,235736.3,692,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110707,476354.00
09/01/2015 08:30,2,1.182,ACTIVE,214.87,343.55,59.959,1441110603,"201051344000648","174011321042388",28.94,24.50,0,328.82,358.28,34.6,31.5,0.278,231005.7,231005.7,692,0,0,0,L,1122011218,1,121.55,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110708,476355.00
09/01/2015 08:30,2,1.230,ACTIVE,214.41,344.76,59.965,1441110603,"201051344001093","174011321042388",28.63,25.50,0,328.52,359.18,35.7,32.5,0.278,233969.2,233969.2,695,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110709,476356.00
09/01/2015 08:30,2,1.203,ACTIVE,215.09,343.85,59.959,1441110603,"201051344000645","174011321042388",28.43,25.50,0,329.13,358.58,34.7,31.6,0.274,232069.4,232069.4,691,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110710,476357.00
09/01/2015 08:30,2,1.158,ACTIVE,211.03,342.95,59.917,1441110603,"274151322000085","174011321042388",28.61,26.30,0,323.41,350.47,33.5,30.4,0.221,510568.0,510568.0,689,0,0,0,L,1151911521,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110711,476358.00
09/01/2015 08:30,2,1.178,ACTIVE,214.41,344.76,59.965,1441110603,"201051344000651","174011321042388",28.94,24.50,0,329.73,359.48,34.5,31.4,0.265,231287.9,231287.9,692,0,0,0,L,1122011218,1,123.59,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110712,476359.00
09/01/2015 08:30,2,1.221,ACTIVE,214.87,342.05,59.975,1441110603,"201051344000867","174011321042388",28.71,25.50,0,327.02,357.98,35.5,32.4,0.287,224098.1,224098.1,693,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110713,476360.00
09/01/2015 08:30,2,1.201,ACTIVE,213.96,343.25,59.986,1441110603,"201051344001230","174011321042388",28.51,25.30,0,327.62,357.08,34.7,31.6,0.278,234785.1,234785.1,695,0,0,0,L,1122011218,1,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110714,476361.00
09/01/2015 08:30,2,1.189,ACTIVE,215.09,344.15,59.991,1441110603,"201051344000576","174011321042388",28.90,24.80,0,328.52,358.88,34.8,31.7,0.270,231165.9,231165.9,695,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110714,476362.00
09/01/2015 08:30,2,1.223,ACTIVE,214.64,343.25,59.970,1441110603,"201051344000579","174011321042388",29.02,25.30,0,328.82,357.98,36.0,32.8,0.287,238440.9,238440.9,690,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441110715,476363.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476364.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476365.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476366.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476367.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476368.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476369.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476370.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476371.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476372.00
09/01/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441110603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111484,476373.00
09/01/2015 08:45,2,1.350,ACTIVE,213.51,344.15,59.965,1441111504,"201051344000955","174011321042388",28.71,26.30,0,327.62,359.78,39.2,36.0,0.318,236689.7,236689.7,694,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111579,476374.00
09/01/2015 08:45,2,1.311,ACTIVE,211.70,340.85,59.996,1441111504,"274151322000095","174011321042388",28.77,27.80,0,326.72,353.17,38.2,34.9,0.261,536388.4,536388.4,690,0,0,0,L,1151911521,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111580,476375.00
09/01/2015 08:45,2,1.346,ACTIVE,215.09,345.66,59.970,1441111504,"201051344000868","174011321042388",28.41,25.80,0,327.92,361.89,38.8,35.5,0.305,223589.1,223589.1,695,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111581,476376.00
09/01/2015 08:45,2,1.320,ACTIVE,215.09,346.86,59.970,1441111504,"201051344000853","174011321042388",28.57,26.00,0,331.83,363.39,38.2,35.0,0.314,230122.4,230122.4,694,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111582,476377.00
09/01/2015 08:45,2,1.299,ACTIVE,214.19,344.76,59.970,1441111504,"201051344000582","174011321042388",28.27,25.80,0,328.82,360.38,37.2,34.0,0.296,228877.8,228877.8,691,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111583,476378.00
09/01/2015 08:45,2,1.324,ACTIVE,215.54,346.26,59.975,1441111504,"201051344000469","174011321042388",28.75,25.50,0,327.92,361.89,38.5,35.3,0.323,225370.9,225370.9,696,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111584,476379.00
09/01/2015 08:45,2,1.334,ACTIVE,215.54,347.16,60.018,1441111504,"201051344000988","174011321042388",28.21,26.30,0,324.32,363.39,38.1,34.9,0.323,224326.5,224326.5,695,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111585,476380.00
09/01/2015 08:45,2,1.316,ACTIVE,215.54,345.96,59.959,1441111504,"201051344001158","174011321042388",28.49,25.80,0,325.52,362.19,38.0,34.8,0.309,229934.6,229934.6,695,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111586,476381.00
09/01/2015 08:45,2,1.324,ACTIVE,213.74,343.85,59.970,1441111504,"201051344001025","174011321042388",28.57,26.30,0,328.52,360.99,38.3,35.1,0.296,234635.0,234635.0,690,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111586,476382.00
09/01/2015 08:45,2,1.322,ACTIVE,215.54,345.96,59.975,1441111504,"201051344000569","174011321042388",28.61,26.30,0,328.52,361.59,38.4,35.1,0.305,237832.9,237832.9,691,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111587,476383.00
09/01/2015 08:45,2,0.836,ACTIVE,211.70,413.29,59.959,1441111504,"274151322000094","174011321042388",38.65,29.50,0,324.92,431.92,33.0,29.9,0.221,411628.2,411628.2,697,0,0,0,L,1151911521,1,121.55,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111588,476384.00
09/01/2015 08:45,2,1.305,ACTIVE,215.32,345.36,59.922,1441111504,"201051344000458","174011321042388",28.67,26.80,0,328.82,361.59,38.0,34.7,0.318,233513.1,233513.1,695,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111589,476385.00
09/01/2015 08:45,2,1.246,ACTIVE,211.70,341.15,59.991,1441111504,"274151322000087","174011321042388",27.79,28.50,0,326.42,352.87,35.0,31.9,0.225,484290.9,484290.9,693,0,0,0,L,1151911521,1,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111590,476386.00
09/01/2015 08:45,2,1.277,ACTIVE,211.70,342.95,59.959,1441111504,"274151322000052","174011321042388",28.33,28.30,0,326.72,353.17,36.7,33.5,0.252,517375.2,517375.2,690,0,0,0,L,1151911521,1,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111591,476387.00
09/01/2015 08:45,2,1.297,ACTIVE,213.74,344.45,59.933,1441111504,"201051344001145","174011321042388",28.47,25.80,0,329.13,360.99,37.4,34.2,0.292,238396.9,238396.9,694,0,0,0,L,1122011218,1,123.36,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111592,476388.00
09/01/2015 08:45,2,1.277,ACTIVE,213.96,345.06,59.970,1441111504,"201051344000685","174011321042388",28.73,26.30,0,330.03,360.99,37.2,34.0,0.323,237077.8,237077.8,695,0,0,0,L,1122011218,1,124.04,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111593,476389.00
09/01/2015 08:45,2,1.244,ACTIVE,211.25,339.04,59.938,1441111504,"274151322000088","174011321042388",27.89,27.80,0,326.72,352.27,35.1,32.0,0.234,496787.0,496787.0,692,0,0,0,L,1151911521,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111594,476390.00
09/01/2015 08:45,2,1.311,ACTIVE,213.74,345.06,59.970,1441111504,"201051344000438","174011321042388",28.78,26.00,0,328.82,361.89,38.3,35.0,0.309,237099.8,237099.8,693,0,0,0,L,1122011218,1,123.59,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111595,476391.00
09/01/2015 08:45,2,1.330,ACTIVE,213.51,343.55,59.959,1441111504,"201051344001135","174011321042388",28.51,25.80,0,328.82,360.38,38.4,35.2,0.327,228672.1,228672.1,691,0,0,0,L,1122011218,1,123.14,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111596,476392.00
09/01/2015 08:45,2,1.314,ACTIVE,213.74,344.15,59.944,1441111504,"201051344000417","174011321042388",28.61,26.50,0,328.82,360.38,38.1,34.8,0.305,232019.0,232019.0,692,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111597,476393.00
09/01/2015 08:45,2,1.318,ACTIVE,214.87,345.06,59.944,1441111504,"201051344000594","174011321042388",28.77,26.30,0,326.72,361.29,38.4,35.2,0.309,234201.7,234201.7,691,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111597,476394.00
09/01/2015 08:45,2,1.227,ACTIVE,211.70,336.64,59.970,1441111504,"274151322000083","174011321042388",28.33,27.80,0,326.12,351.97,35.2,32.1,0.247,513092.8,513092.8,691,0,0,0,L,1151911521,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111598,476395.00
09/01/2015 08:45,2,1.322,ACTIVE,213.74,344.76,59.970,1441111504,"201051344000585","174011321042388",28.67,26.80,0,327.92,360.38,38.4,35.1,0.301,233803.9,233803.9,693,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111599,476396.00
09/01/2015 08:45,2,1.246,ACTIVE,211.48,336.04,59.996,1441111504,"274151322000054","174011321042388",28.33,28.50,0,326.72,351.07,35.8,32.6,0.234,507865.1,507865.1,692,0,0,0,L,1151911521,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111600,476397.00
09/01/2015 08:45,2,1.316,ACTIVE,213.51,343.85,59.959,1441111504,"201051344001203","174011321042388",28.86,26.30,0,330.63,362.19,38.5,35.3,0.314,234507.2,234507.2,694,0,0,0,L,1122011218,1,123.81,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111601,476398.00
09/01/2015 08:45,2,1.305,ACTIVE,213.06,343.85,59.959,1441111504,"201051344000646","174011321042388",28.59,26.30,0,327.92,360.38,37.8,34.6,0.318,230553.1,230553.1,694,0,0,0,L,1122011218,1,123.36,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111602,476399.00
09/01/2015 08:45,2,0.854,ACTIVE,212.16,410.58,59.933,1441111504,"274151322000068","174011321042388",38.31,30.80,0,325.52,432.52,33.2,30.2,0.225,411040.6,411040.6,696,0,0,0,L,1151911521,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111603,476400.00
09/01/2015 08:45,2,1.336,ACTIVE,211.93,344.76,59.959,1441111504,"274151322000076","174011321042388",29.00,28.30,0,327.62,353.77,39.2,35.9,0.270,542701.3,542701.3,690,0,0,0,L,1151911521,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111604,476401.00
09/01/2015 08:45,2,1.332,ACTIVE,213.51,344.15,59.975,1441111504,"201051344000890","174011321042388",28.73,26.80,0,328.22,360.38,38.8,35.5,0.301,235357.5,235357.5,693,0,0,0,L,1122011218,1,123.36,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111605,476402.00
09/01/2015 08:45,2,1.285,ACTIVE,215.09,345.36,59.970,1441111504,"201051344000900","174011321042388",28.96,25.80,0,328.22,361.59,37.8,34.5,0.305,236487.0,236487.0,697,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111606,476403.00
09/01/2015 08:45,2,1.311,ACTIVE,215.54,346.56,59.986,1441111504,"201051344000633","174011321042388",28.67,25.80,0,328.82,363.09,38.1,34.8,0.314,225125.8,225125.8,696,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111606,476404.00
09/01/2015 08:45,2,1.303,ACTIVE,215.32,344.76,59.917,1441111504,"201051344000983","174011321042388",29.10,26.30,0,328.52,362.19,38.4,35.2,0.314,233457.0,233457.0,692,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111607,476405.00
09/01/2015 08:45,2,1.271,ACTIVE,213.74,344.45,59.954,1441111504,"201051344000917","174011321042388",28.80,26.80,0,327.92,360.08,37.1,33.9,0.305,235744.4,235744.4,693,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111609,476406.00
09/01/2015 08:45,2,1.305,ACTIVE,215.32,345.66,59.959,1441111504,"201051344000648","174011321042388",28.41,25.80,0,328.82,362.19,37.5,34.3,0.305,231013.9,231013.9,693,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111609,476407.00
09/01/2015 08:45,2,1.318,ACTIVE,213.74,345.06,59.986,1441111504,"201051344001093","174011321042388",28.82,26.80,0,329.13,362.49,38.5,35.3,0.305,233977.6,233977.6,696,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111610,476408.00
09/01/2015 08:45,2,1.316,ACTIVE,215.32,345.96,59.965,1441111504,"201051344000645","174011321042388",28.25,26.30,0,329.73,362.19,37.7,34.5,0.296,232077.6,232077.6,692,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111611,476409.00
09/01/2015 08:45,2,1.252,ACTIVE,211.25,335.74,59.959,1441111504,"274151322000085","174011321042388",28.35,27.80,0,327.32,352.27,35.9,32.8,0.243,510575.8,510575.8,690,0,0,0,L,1151911521,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111612,476410.00
09/01/2015 08:45,2,1.295,ACTIVE,213.74,345.36,59.954,1441111504,"201051344000651","174011321042388",28.73,25.80,0,329.73,361.29,37.7,34.5,0.309,231296.0,231296.0,693,0,0,0,L,1122011218,1,123.59,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111613,476411.00
09/01/2015 08:45,2,1.350,ACTIVE,215.09,343.85,59.965,1441111504,"201051344000867","174011321042388",27.93,26.50,0,328.22,361.29,38.2,35.0,0.305,224106.5,224106.5,694,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111614,476412.00
09/01/2015 08:45,2,1.277,ACTIVE,213.29,343.55,59.954,1441111504,"201051344001230","174011321042388",29.06,26.50,0,328.22,359.48,37.6,34.3,0.301,234793.3,234793.3,696,0,0,0,L,1122011218,1,123.14,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111615,476413.00
09/01/2015 08:45,2,1.297,ACTIVE,215.77,345.66,59.896,1441111504,"201051344000576","174011321042388",28.55,25.50,0,329.73,362.79,37.5,34.3,0.296,231174.1,231174.1,696,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111616,476414.00
09/01/2015 08:45,2,1.330,ACTIVE,215.54,345.36,59.959,1441111504,"201051344000579","174011321042388",28.84,26.00,0,328.52,362.79,38.9,35.7,0.309,238449.4,238449.4,691,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441111617,476415.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476416.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476417.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476418.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476419.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476420.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476421.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476422.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476423.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476424.00
09/01/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441111504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112384,476425.00
09/01/2015 09:00,2,1.756,ACTIVE,214.64,349.26,59.991,1441112403,"201051344000955","174011321042388",28.96,27.30,0,327.62,370.00,51.5,47.8,0.433,236699.5,236699.5,695,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112478,476426.00
09/01/2015 09:00,2,1.754,ACTIVE,211.25,347.46,59.917,1441112403,"274151322000095","174011321042388",28.75,29.00,0,327.02,361.29,51.1,47.4,0.362,536398.0,536398.0,691,0,0,0,L,1151911521,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112479,476427.00
09/01/2015 09:00,2,1.785,ACTIVE,215.09,348.66,59.912,1441112403,"201051344000868","174011321042388",28.45,26.50,0,330.93,369.70,51.5,47.8,0.415,223598.8,223598.8,696,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112480,476428.00
09/01/2015 09:00,2,1.766,ACTIVE,216.00,349.86,60.023,1441112403,"201051344000853","174011321042388",28.53,27.00,0,330.93,371.81,51.0,47.3,0.429,230132.1,230132.1,695,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112481,476429.00
09/01/2015 09:00,2,1.709,ACTIVE,215.32,350.47,59.965,1441112403,"201051344000582","174011321042388",28.75,26.80,0,329.43,370.60,49.8,46.2,0.402,228887.2,228887.2,692,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112482,476430.00
09/01/2015 09:00,2,1.754,ACTIVE,215.54,349.56,59.996,1441112403,"201051344000469","174011321042388",28.90,26.50,0,330.03,370.30,51.3,47.6,0.433,225380.6,225380.6,697,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112483,476431.00
09/01/2015 09:00,2,1.789,ACTIVE,215.32,351.37,59.928,1441112403,"201051344000988","174011321042388",28.17,27.30,0,330.93,372.11,51.0,47.3,0.433,224336.1,224336.1,696,0,0,0,L,1122011218,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112483,476432.00
09/01/2015 09:00,2,1.748,ACTIVE,215.54,349.26,60.012,1441112403,"201051344001158","174011321042388",28.71,26.80,0,331.53,370.30,50.9,47.2,0.424,229944.2,229944.2,696,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112484,476433.00
09/01/2015 09:00,2,1.771,ACTIVE,214.87,349.86,59.986,1441112403,"201051344001025","174011321042388",28.41,27.30,0,329.13,371.21,51.0,47.3,0.411,234644.7,234644.7,691,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112485,476434.00
09/01/2015 09:00,2,1.752,ACTIVE,215.54,349.26,60.023,1441112403,"201051344000569","174011321042388",28.86,27.00,0,331.53,370.00,51.2,47.5,0.429,237842.6,237842.6,692,0,0,0,L,1122011218,1,121.78,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112486,476435.00
09/01/2015 09:00,2,1.090,ACTIVE,211.93,421.10,59.991,1441112403,"274151322000094","174011321042388",39.50,30.80,0,329.43,440.04,43.7,40.3,0.305,411636.4,411636.4,698,0,0,0,L,1151911521,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112487,476436.00
09/01/2015 09:00,2,1.764,ACTIVE,215.77,349.56,59.959,1441112403,"201051344000458","174011321042388",28.49,27.80,0,331.83,370.00,50.9,47.2,0.433,233522.7,233522.7,696,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112488,476437.00
09/01/2015 09:00,2,1.646,ACTIVE,211.70,339.04,59.959,1441112403,"274151322000087","174011321042388",28.29,29.50,0,327.62,359.18,47.2,43.6,0.327,484299.8,484299.8,694,0,0,0,L,1151911521,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112489,476438.00
09/01/2015 09:00,2,1.703,ACTIVE,211.25,339.65,59.991,1441112403,"274151322000052","174011321042388",28.41,29.30,0,326.72,360.08,49.1,45.5,0.345,517384.4,517384.4,691,0,0,0,L,1151911521,1,120.20,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112490,476439.00
09/01/2015 09:00,2,1.725,ACTIVE,214.87,349.86,59.975,1441112403,"201051344001145","174011321042388",28.82,26.80,0,330.63,371.51,50.4,46.7,0.407,238406.4,238406.4,695,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112491,476440.00
09/01/2015 09:00,2,1.723,ACTIVE,214.64,350.47,59.996,1441112403,"201051344000685","174011321042388",28.82,27.30,0,330.33,372.11,50.4,46.7,0.442,237087.3,237087.3,696,0,0,0,L,1122011218,1,124.27,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112492,476441.00
09/01/2015 09:00,2,1.645,ACTIVE,211.25,337.54,60.002,1441112403,"274151322000088","174011321042388",28.59,29.00,0,327.02,359.48,47.6,44.0,0.327,496795.9,496795.9,693,0,0,0,L,1151911521,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112493,476442.00
09/01/2015 09:00,2,1.762,ACTIVE,214.87,351.37,59.922,1441112403,"201051344000438","174011321042388",28.75,27.30,0,329.43,372.11,51.3,47.6,0.424,237109.5,237109.5,694,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112494,476443.00
09/01/2015 09:00,2,1.768,ACTIVE,214.64,349.86,59.981,1441112403,"201051344000417","174011321042388",28.37,27.80,0,328.52,370.60,50.8,47.1,0.420,232028.7,232028.7,693,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112496,476444.00
09/01/2015 09:00,2,1.760,ACTIVE,214.87,348.96,60.018,1441112403,"201051344000594","174011321042388",28.90,27.30,0,328.22,370.30,51.5,47.8,0.424,234211.5,234211.5,692,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112497,476445.00
09/01/2015 09:00,2,1.641,ACTIVE,211.25,348.96,59.996,1441112403,"274151322000083","174011321042388",28.55,28.80,0,327.02,359.48,47.5,43.9,0.340,513101.7,513101.7,692,0,0,0,L,1151911521,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112498,476446.00
09/01/2015 09:00,2,1.760,ACTIVE,215.09,350.47,59.959,1441112403,"201051344000585","174011321042388",28.71,27.80,0,330.03,375.11,51.2,47.5,0.407,233813.7,233813.7,694,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112499,476447.00
09/01/2015 09:00,2,1.658,ACTIVE,211.25,347.46,59.996,1441112403,"274151322000054","174011321042388",28.63,29.80,0,327.02,360.69,48.1,44.5,0.331,507874.2,507874.2,693,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112500,476448.00
09/01/2015 09:00,2,1.773,ACTIVE,215.32,350.17,60.049,1441112403,"201051344001203","174011321042388",28.75,27.30,0,330.63,372.41,51.6,47.9,0.429,234517.0,234517.0,695,0,0,0,L,1122011218,1,124.27,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112501,476449.00
09/01/2015 09:00,2,1.746,ACTIVE,214.41,350.17,60.034,1441112403,"201051344000646","174011321042388",28.43,27.30,0,327.62,371.81,50.3,46.6,0.429,230562.7,230562.7,695,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112502,476450.00
09/01/2015 09:00,2,1.092,ACTIVE,211.70,430.72,59.944,1441112403,"274151322000068","174011321042388",39.84,31.80,0,329.43,446.95,44.3,40.8,0.309,411049.0,411049.0,697,0,0,0,L,1151911521,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112503,476451.00
09/01/2015 09:00,2,1.770,ACTIVE,211.70,343.55,59.986,1441112403,"274151322000076","174011321042388",29.26,29.30,0,328.52,361.89,52.5,48.7,0.367,542711.4,542711.4,691,0,0,0,L,1151911521,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112504,476452.00
09/01/2015 09:00,2,1.770,ACTIVE,214.64,349.56,59.991,1441112403,"201051344000890","174011321042388",28.69,27.80,0,327.92,371.21,51.5,47.7,0.415,235367.4,235367.4,694,0,0,0,L,1122011218,1,123.59,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112505,476453.00
09/01/2015 09:00,2,1.719,ACTIVE,215.32,349.86,60.007,1441112403,"201051344000900","174011321042388",28.98,26.80,0,330.63,370.90,50.5,46.8,0.415,236496.7,236496.7,698,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112506,476454.00
09/01/2015 09:00,2,1.723,ACTIVE,215.54,350.47,60.028,1441112403,"201051344000633","174011321042388",28.82,26.80,0,330.33,371.21,50.3,46.6,0.424,225135.5,225135.5,697,0,0,0,L,1122011218,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112507,476455.00
09/01/2015 09:00,2,1.744,ACTIVE,215.54,348.96,59.986,1441112403,"201051344000983","174011321042388",28.69,27.30,0,330.03,370.60,50.7,47.0,0.429,233466.8,233466.8,693,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112507,476456.00
09/01/2015 09:00,2,1.674,ACTIVE,215.09,349.56,60.023,1441112403,"201051344000917","174011321042388",28.94,27.80,0,326.72,370.30,49.2,45.5,0.398,235753.9,235753.9,694,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112508,476457.00
09/01/2015 09:00,2,1.695,ACTIVE,215.54,348.06,60.023,1441112403,"201051344000648","174011321042388",28.73,26.30,0,331.53,370.60,49.3,45.7,0.407,231023.5,231023.5,694,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112509,476458.00
09/01/2015 09:00,2,1.723,ACTIVE,215.09,350.47,60.034,1441112403,"201051344001093","174011321042388",28.78,27.50,0,328.52,371.51,50.3,46.6,0.393,233987.5,233987.5,697,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112510,476459.00
09/01/2015 09:00,2,1.691,ACTIVE,216.00,348.96,59.949,1441112403,"201051344000645","174011321042388",28.67,27.30,0,331.53,370.90,49.2,45.5,0.398,232087.3,232087.3,693,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112511,476460.00
09/01/2015 09:00,2,1.619,ACTIVE,211.93,342.65,60.023,1441112403,"274151322000085","174011321042388",28.53,28.80,0,327.92,359.48,46.7,43.2,0.331,510585.0,510585.0,691,0,0,0,L,1151911521,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112512,476461.00
09/01/2015 09:00,2,1.674,ACTIVE,215.54,350.17,59.970,1441112403,"201051344000651","174011321042388",28.75,26.80,0,330.33,371.51,48.7,45.1,0.398,231305.7,231305.7,694,0,0,0,L,1122011218,1,124.27,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112513,476462.00
09/01/2015 09:00,2,1.680,ACTIVE,215.54,348.06,59.954,1441112403,"201051344000867","174011321042388",28.86,27.50,0,329.73,369.70,49.0,45.4,0.389,224116.3,224116.3,695,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112514,476463.00
09/01/2015 09:00,2,1.658,ACTIVE,214.64,347.46,59.986,1441112403,"201051344001230","174011321042388",28.69,27.80,0,319.81,369.40,48.2,44.6,0.398,234802.9,234802.9,697,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112515,476464.00
09/01/2015 09:00,2,1.629,ACTIVE,215.77,348.96,59.917,1441112403,"201051344000576","174011321042388",28.94,26.50,0,330.93,370.90,47.8,44.2,0.384,231183.7,231183.7,697,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112516,476465.00
09/01/2015 09:00,2,1.654,ACTIVE,215.32,348.06,59.996,1441112403,"201051344000579","174011321042388",29.12,27.30,0,331.53,370.90,48.8,45.2,0.398,238459.4,238459.4,692,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112516,476466.00
09/01/2015 09:00,2,1.576,ACTIVE,214.41,347.76,59.981,1441112403,"201051344001135","174011321042388",28.47,27.00,0,325.82,370.60,45.5,42.0,0.362,228682.3,228682.3,692,0,0,0,L,1122011218,2,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441112530,476467.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476468.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476469.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476470.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476471.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476472.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476473.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476474.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476475.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476476.00
09/01/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441112403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113283,476477.00
09/01/2015 09:15,2,1.596,ACTIVE,214.64,347.16,59.981,1441113304,"201051344000955","174011321042388",28.84,28.00,0,321.31,373.01,46.7,43.1,0.389,236710.1,236710.1,696,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113380,476478.00
09/01/2015 09:15,2,1.588,ACTIVE,212.83,342.35,59.986,1441113304,"274151322000095","174011321042388",28.82,30.00,0,315.90,363.39,46.4,42.8,0.287,536408.5,536408.5,692,0,0,0,L,1151911521,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113381,476479.00
09/01/2015 09:15,2,1.586,ACTIVE,214.87,347.46,59.975,1441113304,"201051344000868","174011321042388",28.19,27.30,0,316.20,372.71,45.2,41.8,0.362,223609.3,223609.3,697,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113382,476480.00
09/01/2015 09:15,2,1.545,ACTIVE,216.00,348.36,59.954,1441113304,"201051344000853","174011321042388",28.35,28.00,0,324.02,374.51,44.4,40.9,0.371,230142.5,230142.5,696,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113383,476481.00
09/01/2015 09:15,2,1.506,ACTIVE,215.32,347.46,59.944,1441113304,"201051344000582","174011321042388",28.43,27.30,0,322.21,373.31,43.4,40.0,0.354,228897.4,228897.4,693,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113384,476482.00
09/01/2015 09:15,2,1.516,ACTIVE,215.32,347.46,59.986,1441113304,"201051344000469","174011321042388",28.49,27.00,0,320.71,373.61,43.8,40.3,0.376,225391.0,225391.0,698,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113384,476483.00
09/01/2015 09:15,2,1.520,ACTIVE,215.09,348.66,59.970,1441113304,"201051344000988","174011321042388",27.95,28.30,0,321.31,374.81,43.0,39.6,0.358,224346.5,224346.5,697,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113385,476484.00
09/01/2015 09:15,2,1.488,ACTIVE,215.32,345.66,59.965,1441113304,"201051344001158","174011321042388",28.33,27.80,0,322.21,373.61,42.7,39.3,0.358,229954.6,229954.6,697,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113386,476485.00
09/01/2015 09:15,2,1.484,ACTIVE,214.41,345.36,60.034,1441113304,"201051344001025","174011321042388",28.53,28.00,0,322.51,373.91,42.9,39.5,0.340,234655.1,234655.1,692,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113387,476486.00
09/01/2015 09:15,2,1.449,ACTIVE,215.09,346.26,59.917,1441113304,"201051344000569","174011321042388",28.71,28.00,0,319.21,373.31,42.1,38.7,0.345,237853.0,237853.0,693,0,0,0,L,1122011218,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113388,476487.00
09/01/2015 09:15,2,0.953,ACTIVE,212.16,409.08,59.949,1441113304,"274151322000094","174011321042388",37.67,31.50,0,327.32,442.74,36.3,33.1,0.261,411645.3,411645.3,699,0,0,0,L,1151911521,1,121.33,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113389,476488.00
09/01/2015 09:15,2,1.439,ACTIVE,215.09,345.36,59.975,1441113304,"201051344000458","174011321042388",28.25,28.50,0,321.91,373.31,41.2,37.9,0.349,233533.0,233533.0,697,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113390,476489.00
09/01/2015 09:15,2,1.361,ACTIVE,211.93,345.06,59.954,1441113304,"274151322000087","174011321042388",27.89,30.00,0,315.60,360.99,38.5,35.2,0.261,484309.3,484309.3,695,0,0,0,L,1151911521,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113391,476490.00
09/01/2015 09:15,2,1.400,ACTIVE,212.16,346.26,59.959,1441113304,"274151322000052","174011321042388",28.03,30.30,0,315.90,362.19,39.8,36.4,0.270,517394.4,517394.4,692,0,0,0,L,1151911521,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113392,476491.00
09/01/2015 09:15,2,1.400,ACTIVE,214.64,345.36,59.944,1441113304,"201051344001145","174011321042388",28.39,27.50,0,322.21,373.31,40.3,37.0,0.318,238416.6,238416.6,696,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113393,476492.00
09/01/2015 09:15,2,1.365,ACTIVE,214.64,345.66,59.944,1441113304,"201051344000685","174011321042388",28.53,28.30,0,322.21,374.21,39.5,36.2,0.340,237097.4,237097.4,697,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113394,476493.00
09/01/2015 09:15,2,1.322,ACTIVE,211.93,337.84,59.954,1441113304,"274151322000088","174011321042388",27.79,29.50,0,315.60,361.89,37.2,34.0,0.247,496805.5,496805.5,694,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113395,476494.00
09/01/2015 09:15,2,1.377,ACTIVE,214.41,345.96,59.922,1441113304,"201051344000438","174011321042388",28.67,28.00,0,322.81,374.21,40.0,36.7,0.331,237119.9,237119.9,695,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113396,476495.00
09/01/2015 09:15,2,1.410,ACTIVE,214.41,343.25,59.959,1441113304,"201051344001135","174011321042388",28.15,27.80,0,321.01,373.31,40.2,36.9,0.318,228692.3,228692.3,693,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113397,476496.00
09/01/2015 09:15,2,1.381,ACTIVE,214.41,345.06,59.938,1441113304,"201051344000417","174011321042388",28.17,28.80,0,319.51,372.41,39.5,36.2,0.318,232039.0,232039.0,694,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113398,476497.00
09/01/2015 09:15,2,1.398,ACTIVE,214.64,344.45,59.949,1441113304,"201051344000594","174011321042388",28.15,28.00,0,315.00,372.71,39.9,36.6,0.323,234222.0,234222.0,693,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113399,476498.00
