ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 09:15,2,1.301,ACTIVE,211.93,344.15,60.002,1441113304,"274151322000083","174011321042388",28.09,29.80,0,316.20,361.29,37.0,33.8,0.265,513111.3,513111.3,693,0,0,0,L,1151911521,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113400,476499.00
09/01/2015 09:15,2,1.410,ACTIVE,214.87,345.96,59.970,1441113304,"201051344000585","174011321042388",28.09,28.80,0,322.81,373.31,40.1,36.8,0.323,233824.2,233824.2,695,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113401,476500.00
09/01/2015 09:15,2,1.309,ACTIVE,211.93,342.65,59.975,1441113304,"274151322000054","174011321042388",27.81,30.80,0,315.30,362.79,36.9,33.6,0.243,507884.0,507884.0,694,0,0,0,L,1151911521,1,122.46,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113402,476501.00
09/01/2015 09:15,2,1.381,ACTIVE,214.64,345.66,59.933,1441113304,"201051344001203","174011321042388",28.33,27.80,0,321.61,375.71,39.6,36.3,0.318,234527.5,234527.5,696,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113403,476502.00
09/01/2015 09:15,2,1.320,ACTIVE,213.96,345.36,59.938,1441113304,"201051344000646","174011321042388",28.88,28.30,0,318.30,372.71,38.6,35.3,0.323,230573.0,230573.0,696,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113404,476503.00
09/01/2015 09:15,2,0.867,ACTIVE,212.83,416.29,59.981,1441113304,"274151322000068","174011321042388",38.39,32.40,0,329.13,442.14,34.0,30.8,0.230,411058.0,411058.0,698,0,0,0,L,1151911521,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113405,476504.00
09/01/2015 09:15,2,1.381,ACTIVE,212.61,340.25,59.970,1441113304,"274151322000076","174011321042388",28.69,30.30,0,316.80,364.59,40.2,36.8,0.301,542722.1,542722.1,692,0,0,0,L,1151911521,1,121.55,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113405,476505.00
09/01/2015 09:15,2,1.387,ACTIVE,214.41,344.45,59.959,1441113304,"201051344000890","174011321042388",28.19,29.00,0,318.91,373.91,39.6,36.3,0.314,235377.9,235377.9,695,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113406,476506.00
09/01/2015 09:15,2,1.342,ACTIVE,215.09,345.36,59.975,1441113304,"201051344000900","174011321042388",28.65,27.50,0,318.91,373.61,39.0,35.7,0.318,236507.0,236507.0,699,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113407,476507.00
09/01/2015 09:15,2,1.375,ACTIVE,215.32,346.56,59.959,1441113304,"201051344000633","174011321042388",28.17,27.50,0,322.51,373.61,39.3,36.0,0.318,225145.8,225145.8,698,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113408,476508.00
09/01/2015 09:15,2,1.371,ACTIVE,215.09,345.96,59.954,1441113304,"201051344000983","174011321042388",28.61,28.30,0,322.81,373.61,39.8,36.5,0.323,233477.3,233477.3,694,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113409,476509.00
09/01/2015 09:15,2,1.340,ACTIVE,214.64,345.36,59.928,1441113304,"201051344000917","174011321042388",28.37,28.50,0,321.91,373.31,38.5,35.3,0.309,235764.0,235764.0,695,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113410,476510.00
09/01/2015 09:15,2,1.371,ACTIVE,215.32,345.66,59.965,1441113304,"201051344000648","174011321042388",28.05,27.00,0,322.21,373.61,38.9,35.7,0.318,231033.7,231033.7,695,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113411,476511.00
09/01/2015 09:15,2,1.375,ACTIVE,214.19,344.76,60.007,1441113304,"201051344001093","174011321042388",28.35,28.00,0,322.21,373.91,39.6,36.3,0.309,233997.9,233997.9,698,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113412,476512.00
09/01/2015 09:15,2,1.377,ACTIVE,215.54,346.26,59.938,1441113304,"201051344000645","174011321042388",27.97,28.00,0,322.21,373.61,39.0,35.7,0.314,232097.5,232097.5,694,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113413,476513.00
09/01/2015 09:15,2,1.328,ACTIVE,212.38,342.65,59.938,1441113304,"274151322000085","174011321042388",27.69,29.50,0,316.50,361.89,37.3,34.0,0.239,510594.7,510594.7,692,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113414,476514.00
09/01/2015 09:15,2,1.381,ACTIVE,214.41,345.36,59.975,1441113304,"201051344000651","174011321042388",27.93,27.00,0,322.21,374.81,39.1,35.8,0.314,231315.9,231315.9,695,0,0,0,L,1122011218,1,123.81,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113414,476515.00
09/01/2015 09:15,2,1.402,ACTIVE,215.32,344.76,59.965,1441113304,"201051344000867","174011321042388",28.07,28.30,0,316.50,372.71,39.9,36.6,0.314,224126.7,224126.7,696,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113415,476516.00
09/01/2015 09:15,2,1.344,ACTIVE,213.96,343.25,59.975,1441113304,"201051344001230","174011321042388",28.59,28.80,0,316.80,371.81,38.9,35.7,0.318,234813.1,234813.1,698,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113416,476517.00
09/01/2015 09:15,2,1.350,ACTIVE,215.77,346.86,59.965,1441113304,"201051344000576","174011321042388",28.43,27.30,0,323.11,373.91,38.9,35.6,0.314,231193.9,231193.9,698,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113417,476518.00
09/01/2015 09:15,2,1.406,ACTIVE,215.32,346.56,59.922,1441113304,"201051344000579","174011321042388",28.29,28.50,0,322.21,373.31,40.3,37.0,0.327,238469.9,238469.9,693,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441113418,476519.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476520.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476521.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476522.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476523.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476524.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476525.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476526.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476527.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476528.00
09/01/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441113304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114184,476529.00
09/01/2015 09:30,2,1.471,ACTIVE,213.74,345.96,59.949,1441114203,"201051344000955","174011321042388",28.61,28.30,0,328.52,366.40,42.6,39.2,0.354,236717.9,236717.9,697,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114279,476530.00
09/01/2015 09:30,2,1.482,ACTIVE,212.83,339.34,60.007,1441114203,"274151322000095","174011321042388",28.45,30.50,0,328.52,358.88,42.7,39.3,0.283,536416.2,536416.2,693,0,0,0,L,1151911521,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114280,476531.00
09/01/2015 09:30,2,1.477,ACTIVE,215.09,346.56,59.981,1441114203,"201051344000868","174011321042388",28.43,27.80,0,330.63,366.40,42.5,39.1,0.345,223617.1,223617.1,698,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114281,476532.00
09/01/2015 09:30,2,1.461,ACTIVE,215.54,347.76,59.970,1441114203,"201051344000853","174011321042388",28.49,28.50,0,333.33,367.60,42.1,38.8,0.349,230150.2,230150.2,697,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114282,476533.00
09/01/2015 09:30,2,1.441,ACTIVE,214.41,346.56,59.970,1441114203,"201051344000582","174011321042388",28.27,27.50,0,330.33,366.10,41.3,37.9,0.340,228904.9,228904.9,694,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114283,476534.00
09/01/2015 09:30,2,1.457,ACTIVE,215.32,347.16,59.975,1441114203,"201051344000469","174011321042388",28.47,27.50,0,330.33,366.10,42.1,38.7,0.358,225398.8,225398.8,699,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114283,476535.00
09/01/2015 09:30,2,1.480,ACTIVE,215.32,348.66,59.970,1441114203,"201051344000988","174011321042388",27.83,28.80,0,331.53,366.70,41.8,38.4,0.354,224354.1,224354.1,698,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114284,476536.00
09/01/2015 09:30,2,1.451,ACTIVE,215.32,347.16,59.996,1441114203,"201051344001158","174011321042388",28.45,28.80,0,330.33,365.19,41.8,38.4,0.345,229962.2,229962.2,698,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114285,476537.00
09/01/2015 09:30,2,1.477,ACTIVE,213.96,345.66,59.996,1441114203,"201051344001025","174011321042388",28.19,28.00,0,329.13,364.89,42.2,38.8,0.336,234662.9,234662.9,693,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114286,476538.00
09/01/2015 09:30,2,1.457,ACTIVE,215.09,346.56,59.986,1441114203,"201051344000569","174011321042388",28.37,28.80,0,331.23,365.49,41.9,38.5,0.340,237860.7,237860.7,694,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114287,476539.00
09/01/2015 09:30,2,0.951,ACTIVE,212.61,406.07,59.975,1441114203,"274151322000094","174011321042388",37.65,32.00,0,328.52,430.42,36.5,33.3,0.252,411651.8,411651.8,700,0,0,0,L,1151911521,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114288,476540.00
09/01/2015 09:30,2,1.451,ACTIVE,215.32,346.56,59.986,1441114203,"201051344000458","174011321042388",28.25,29.30,0,331.23,364.59,41.5,38.1,0.354,233540.7,233540.7,698,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114289,476541.00
09/01/2015 09:30,2,1.393,ACTIVE,212.61,343.25,59.970,1441114203,"274151322000087","174011321042388",27.69,30.30,0,328.82,355.88,39.1,35.8,0.270,484316.5,484316.5,696,0,0,0,L,1151911521,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114290,476542.00
09/01/2015 09:30,2,1.410,ACTIVE,212.38,343.25,60.023,1441114203,"274151322000052","174011321042388",28.23,30.80,0,328.52,356.18,40.3,37.0,0.278,517401.8,517401.8,693,0,0,0,L,1151911521,1,121.55,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114291,476543.00
09/01/2015 09:30,2,1.432,ACTIVE,214.19,345.96,60.039,1441114203,"201051344001145","174011321042388",28.49,27.80,0,330.93,363.69,41.3,38.0,0.327,238424.2,238424.2,697,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114292,476544.00
09/01/2015 09:30,2,1.420,ACTIVE,214.41,346.56,59.938,1441114203,"201051344000685","174011321042388",28.29,28.50,0,330.03,363.69,40.7,37.3,0.354,237104.9,237104.9,698,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114293,476545.00
09/01/2015 09:30,2,1.377,ACTIVE,212.16,338.14,59.965,1441114203,"274151322000088","174011321042388",27.77,30.30,0,328.22,355.88,38.8,35.5,0.256,496812.5,496812.5,695,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114294,476546.00
09/01/2015 09:30,2,1.434,ACTIVE,214.41,347.46,59.996,1441114203,"201051344000438","174011321042388",28.67,28.30,0,330.93,364.59,41.7,38.3,0.340,237127.6,237127.6,696,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114295,476547.00
09/01/2015 09:30,2,1.453,ACTIVE,214.19,345.66,59.981,1441114203,"201051344001135","174011321042388",28.63,28.00,0,328.22,363.09,42.2,38.8,0.336,228700.1,228700.1,694,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114296,476548.00
09/01/2015 09:30,2,1.447,ACTIVE,214.19,346.26,59.991,1441114203,"201051344000417","174011321042388",28.33,29.30,0,329.13,362.79,41.5,38.2,0.340,232046.7,232046.7,695,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114297,476549.00
09/01/2015 09:30,2,1.455,ACTIVE,214.87,345.96,59.975,1441114203,"201051344000594","174011321042388",28.65,28.80,0,328.52,364.29,42.2,38.9,0.349,234229.8,234229.8,694,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114298,476550.00
09/01/2015 09:30,2,1.414,ACTIVE,212.61,340.25,59.965,1441114203,"274151322000083","174011321042388",27.69,30.50,0,328.52,356.78,39.7,36.4,0.278,513118.6,513118.6,694,0,0,0,L,1151911521,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114299,476551.00
09/01/2015 09:30,2,1.498,ACTIVE,213.96,346.86,59.981,1441114203,"201051344000585","174011321042388",28.41,29.00,0,330.33,363.99,43.1,39.7,0.345,233832.2,233832.2,696,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114300,476552.00
09/01/2015 09:30,2,1.424,ACTIVE,212.38,343.85,60.018,1441114203,"274151322000054","174011321042388",27.65,31.50,0,328.52,356.18,39.9,36.6,0.261,507891.2,507891.2,695,0,0,0,L,1151911521,1,121.33,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114300,476553.00
09/01/2015 09:30,2,1.480,ACTIVE,214.19,345.66,60.023,1441114203,"201051344001203","174011321042388",28.41,28.00,0,331.83,365.49,42.6,39.2,0.345,234535.3,234535.3,697,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114301,476554.00
09/01/2015 09:30,2,1.459,ACTIVE,213.74,346.26,59.907,1441114203,"201051344000646","174011321042388",28.39,28.80,0,328.82,363.39,42.0,38.6,0.354,230580.6,230580.6,697,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114302,476555.00
09/01/2015 09:30,2,0.965,ACTIVE,213.51,408.78,59.965,1441114203,"274151322000068","174011321042388",37.89,32.80,0,328.22,432.22,36.6,33.4,0.247,411064.6,411064.6,699,0,0,0,L,1151911521,1,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114303,476556.00
09/01/2015 09:30,2,1.510,ACTIVE,213.74,343.55,59.965,1441114203,"274151322000076","174011321042388",28.61,30.80,0,329.43,357.68,43.7,40.3,0.305,542730.0,542730.0,693,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114304,476557.00
09/01/2015 09:30,2,1.498,ACTIVE,214.19,345.66,59.949,1441114203,"201051344000890","174011321042388",28.31,29.50,0,329.43,363.69,43.0,39.6,0.336,235385.8,235385.8,696,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114305,476558.00
09/01/2015 09:30,2,1.479,ACTIVE,215.54,347.76,59.965,1441114203,"201051344000900","174011321042388",28.29,28.00,0,330.33,365.19,42.4,39.0,0.349,236514.7,236514.7,700,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114306,476559.00
09/01/2015 09:30,2,1.479,ACTIVE,216.00,349.26,59.959,1441114203,"201051344000633","174011321042388",28.43,28.30,0,331.53,365.80,42.6,39.2,0.349,225153.5,225153.5,699,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114307,476560.00
09/01/2015 09:30,2,1.502,ACTIVE,215.77,347.76,59.949,1441114203,"201051344000983","174011321042388",28.43,29.00,0,330.93,365.19,43.3,39.8,0.358,233485.2,233485.2,695,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114308,476561.00
09/01/2015 09:30,2,1.449,ACTIVE,214.41,347.16,59.991,1441114203,"201051344000917","174011321042388",28.63,28.50,0,329.43,363.39,42.0,38.6,0.349,235771.6,235771.6,696,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114309,476562.00
09/01/2015 09:30,2,1.484,ACTIVE,216.00,347.46,59.954,1441114203,"201051344000648","174011321042388",28.13,27.80,0,331.53,365.19,42.3,38.9,0.345,231041.3,231041.3,696,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114310,476563.00
09/01/2015 09:30,2,1.480,ACTIVE,214.19,346.56,59.981,1441114203,"201051344001093","174011321042388",28.61,28.00,0,330.03,363.69,42.9,39.5,0.340,234005.6,234005.6,699,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114310,476564.00
09/01/2015 09:30,2,1.471,ACTIVE,216.00,347.76,59.949,1441114203,"201051344000645","174011321042388",28.41,28.50,0,331.23,365.49,42.4,39.0,0.349,232105.1,232105.1,695,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114311,476565.00
09/01/2015 09:30,2,1.436,ACTIVE,212.83,346.56,59.954,1441114203,"274151322000085","174011321042388",28.03,30.00,0,329.73,355.88,40.7,37.4,0.278,510602.0,510602.0,693,0,0,0,L,1151911521,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114312,476566.00
09/01/2015 09:30,2,1.467,ACTIVE,214.87,347.16,59.970,1441114203,"201051344000651","174011321042388",28.65,27.50,0,330.93,364.89,42.6,39.2,0.345,231323.6,231323.6,696,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114313,476567.00
09/01/2015 09:30,2,1.521,ACTIVE,215.77,346.86,59.991,1441114203,"201051344000867","174011321042388",28.09,28.80,0,330.63,364.59,43.3,39.9,0.349,224134.6,224134.6,697,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114314,476568.00
09/01/2015 09:30,2,1.471,ACTIVE,213.74,345.36,59.954,1441114203,"201051344001230","174011321042388",28.49,29.00,0,326.12,362.19,42.5,39.1,0.345,234820.7,234820.7,699,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114315,476569.00
09/01/2015 09:30,2,1.477,ACTIVE,215.32,347.76,59.965,1441114203,"201051344000576","174011321042388",28.33,27.80,0,331.23,366.10,42.4,39.0,0.340,231201.5,231201.5,699,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114316,476570.00
09/01/2015 09:30,2,1.518,ACTIVE,215.77,347.16,59.965,1441114203,"201051344000579","174011321042388",28.57,29.30,0,331.53,365.49,43.9,40.5,0.358,238477.9,238477.9,694,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441114317,476571.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476572.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476573.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476574.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476575.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476576.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476577.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476578.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476579.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476580.00
09/01/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441114203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115083,476581.00
09/01/2015 09:45,2,1.488,ACTIVE,213.51,344.76,59.981,1441115104,"201051344000955","174011321042388",28.21,29.50,0,317.10,388.94,42.5,39.1,0.362,236731.7,236731.7,698,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115179,476582.00
09/01/2015 09:45,2,1.484,ACTIVE,212.38,337.84,60.002,1441115104,"274151322000095","174011321042388",28.05,32.00,0,323.72,376.31,42.1,38.7,0.292,536430.1,536430.1,694,0,0,0,L,1151911521,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115180,476583.00
09/01/2015 09:45,2,1.512,ACTIVE,214.64,345.06,60.023,1441115104,"201051344000868","174011321042388",27.65,28.80,0,318.00,390.14,42.3,38.9,0.331,223630.8,223630.8,699,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115181,476584.00
09/01/2015 09:45,2,1.479,ACTIVE,215.54,346.56,60.018,1441115104,"201051344000853","174011321042388",28.03,29.80,0,318.61,394.05,42.0,38.6,0.349,230163.8,230163.8,698,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115182,476585.00
09/01/2015 09:45,2,1.463,ACTIVE,214.64,346.26,60.044,1441115104,"201051344000582","174011321042388",27.73,28.50,0,330.93,389.84,41.1,37.8,0.336,228918.3,228918.3,695,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115183,476586.00
09/01/2015 09:45,2,1.477,ACTIVE,215.09,346.26,60.018,1441115104,"201051344000469","174011321042388",28.01,28.80,0,316.50,391.34,42.0,38.6,0.354,225412.5,225412.5,700,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115184,476587.00
09/01/2015 09:45,2,1.488,ACTIVE,214.87,346.86,60.034,1441115104,"201051344000988","174011321042388",27.61,30.00,0,316.20,392.55,41.7,38.3,0.349,224367.8,224367.8,699,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115185,476588.00
09/01/2015 09:45,2,1.494,ACTIVE,214.87,345.66,60.002,1441115104,"201051344001158","174011321042388",27.49,29.80,0,318.30,391.94,41.6,38.3,0.345,229975.8,229975.8,699,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115185,476589.00
09/01/2015 09:45,2,1.471,ACTIVE,213.96,344.76,59.991,1441115104,"201051344001025","174011321042388",28.33,29.30,0,320.11,390.74,42.2,38.8,0.336,234676.7,234676.7,694,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115186,476590.00
09/01/2015 09:45,2,1.492,ACTIVE,215.09,345.66,59.981,1441115104,"201051344000569","174011321042388",27.67,30.00,0,319.21,393.15,41.8,38.4,0.345,237874.4,237874.4,695,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115187,476591.00
09/01/2015 09:45,2,0.947,ACTIVE,212.38,404.27,59.975,1441115104,"274151322000094","174011321042388",37.39,33.00,0,382.03,458.37,36.0,32.8,0.247,411663.5,411663.5,701,0,0,0,L,1151911521,1,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115188,476592.00
09/01/2015 09:45,2,1.453,ACTIVE,214.87,345.36,59.975,1441115104,"201051344000458","174011321042388",28.23,30.50,0,317.70,390.74,41.5,38.2,0.354,233554.3,233554.3,699,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115189,476593.00
09/01/2015 09:45,2,1.389,ACTIVE,212.16,337.54,59.996,1441115104,"274151322000087","174011321042388",27.53,31.50,0,327.02,373.61,38.7,35.4,0.265,484329.2,484329.2,697,0,0,0,L,1151911521,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115190,476594.00
09/01/2015 09:45,2,1.412,ACTIVE,212.16,339.04,59.986,1441115104,"274151322000052","174011321042388",27.91,32.60,0,325.82,374.51,39.9,36.6,0.278,517414.9,517414.9,694,0,0,0,L,1151911521,1,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115191,476595.00
09/01/2015 09:45,2,1.436,ACTIVE,213.96,345.96,60.023,1441115104,"201051344001145","174011321042388",28.21,29.00,0,319.51,388.34,41.1,37.7,0.331,238437.7,238437.7,698,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115192,476596.00
09/01/2015 09:45,2,1.438,ACTIVE,214.19,346.26,59.959,1441115104,"201051344000685","174011321042388",27.91,29.80,0,317.40,388.94,40.6,37.3,0.358,237118.3,237118.3,699,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115193,476597.00
09/01/2015 09:45,2,1.385,ACTIVE,211.93,337.24,59.996,1441115104,"274151322000088","174011321042388",27.35,31.80,0,326.12,374.21,38.4,35.1,0.256,496825.2,496825.2,696,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115194,476598.00
09/01/2015 09:45,2,1.457,ACTIVE,214.19,346.56,59.996,1441115104,"201051344000438","174011321042388",28.05,29.50,0,317.70,390.14,41.5,38.1,0.354,237141.2,237141.2,697,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115195,476599.00
09/01/2015 09:45,2,1.484,ACTIVE,213.74,345.06,60.018,1441115104,"201051344001135","174011321042388",28.01,29.30,0,317.70,391.34,42.2,38.8,0.340,228713.8,228713.8,695,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115196,476600.00
09/01/2015 09:45,2,1.480,ACTIVE,213.96,345.06,60.007,1441115104,"201051344000417","174011321042388",27.49,30.80,0,318.30,388.34,41.2,37.8,0.340,232060.2,232060.2,696,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115197,476601.00
09/01/2015 09:45,2,1.475,ACTIVE,214.41,345.66,60.012,1441115104,"201051344000594","174011321042388",28.05,30.00,0,318.00,390.14,41.9,38.5,0.340,234243.6,234243.6,695,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115198,476602.00
09/01/2015 09:45,2,1.385,ACTIVE,212.38,336.94,59.959,1441115104,"274151322000083","174011321042388",27.75,32.20,0,326.72,373.61,39.0,35.7,0.278,513131.3,513131.3,695,0,0,0,L,1151911521,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115199,476603.00
09/01/2015 09:45,2,1.508,ACTIVE,214.41,345.66,60.007,1441115104,"201051344000585","174011321042388",28.01,30.30,0,318.91,391.34,42.9,39.4,0.336,233846.0,233846.0,697,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115200,476604.00
09/01/2015 09:45,2,1.393,ACTIVE,212.16,342.05,59.996,1441115104,"274151322000054","174011321042388",27.77,32.80,0,326.42,375.41,39.2,35.9,0.270,507904.1,507904.1,696,0,0,0,L,1151911521,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115201,476605.00
09/01/2015 09:45,2,1.492,ACTIVE,213.96,345.06,59.986,1441115104,"201051344001203","174011321042388",27.87,29.30,0,315.60,391.34,42.1,38.7,0.349,234549.2,234549.2,698,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115202,476606.00
09/01/2015 09:45,2,1.438,ACTIVE,213.51,344.76,60.007,1441115104,"201051344000646","174011321042388",28.35,30.30,0,317.10,388.94,41.3,37.9,0.336,230594.2,230594.2,698,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115203,476607.00
09/01/2015 09:45,2,0.959,ACTIVE,212.61,404.27,59.996,1441115104,"274151322000068","174011321042388",37.47,33.80,0,384.43,455.06,36.8,33.6,0.247,411076.5,411076.5,700,0,0,0,L,1151911521,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115204,476608.00
09/01/2015 09:45,2,1.494,ACTIVE,213.06,342.35,60.007,1441115104,"274151322000076","174011321042388",28.23,32.20,0,326.72,376.92,42.8,39.3,0.309,542744.2,542744.2,694,0,0,0,L,1151911521,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115205,476609.00
09/01/2015 09:45,2,1.475,ACTIVE,213.74,343.85,60.002,1441115104,"201051344000890","174011321042388",28.25,31.00,0,319.21,389.84,42.2,38.8,0.340,235399.6,235399.6,697,0,0,0,L,1122011218,1,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115205,476610.00
09/01/2015 09:45,2,1.449,ACTIVE,214.64,345.96,59.991,1441115104,"201051344000900","174011321042388",28.45,29.30,0,317.40,391.04,41.8,38.4,0.340,236528.4,236528.4,701,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115206,476611.00
09/01/2015 09:45,2,1.484,ACTIVE,214.87,346.26,59.975,1441115104,"201051344000633","174011321042388",27.71,29.50,0,318.30,392.25,41.7,38.4,0.345,225167.2,225167.2,700,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115207,476612.00
09/01/2015 09:45,2,1.465,ACTIVE,214.87,345.06,60.039,1441115104,"201051344000983","174011321042388",28.65,30.00,0,318.61,391.94,42.5,39.1,0.349,233498.9,233498.9,696,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115208,476613.00
09/01/2015 09:45,2,1.445,ACTIVE,214.41,345.96,60.012,1441115104,"201051344000917","174011321042388",28.03,29.80,0,320.41,388.64,41.0,37.7,0.336,235785.0,235785.0,697,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115209,476614.00
09/01/2015 09:45,2,1.471,ACTIVE,215.09,345.36,60.002,1441115104,"201051344000648","174011321042388",27.81,28.80,0,319.21,390.74,41.4,38.1,0.340,231054.8,231054.8,697,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115210,476615.00
09/01/2015 09:45,2,1.465,ACTIVE,214.19,345.96,59.986,1441115104,"201051344001093","174011321042388",28.05,29.30,0,318.30,390.14,41.6,38.3,0.331,234019.4,234019.4,700,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115211,476616.00
09/01/2015 09:45,2,1.461,ACTIVE,215.09,345.66,60.007,1441115104,"201051344000645","174011321042388",27.89,29.80,0,319.51,391.94,41.3,37.9,0.340,232118.7,232118.7,696,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115212,476617.00
09/01/2015 09:45,2,1.414,ACTIVE,212.38,342.05,59.991,1441115104,"274151322000085","174011321042388",27.65,31.30,0,327.92,375.11,39.6,36.3,0.270,510614.9,510614.9,694,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115213,476618.00
09/01/2015 09:45,2,1.461,ACTIVE,214.41,346.26,59.975,1441115104,"201051344000651","174011321042388",27.99,28.50,0,319.51,390.74,41.4,38.1,0.331,231337.1,231337.1,697,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115214,476619.00
09/01/2015 09:45,2,1.475,ACTIVE,214.64,343.85,59.996,1441115104,"201051344000867","174011321042388",28.11,30.00,0,319.21,393.15,42.0,38.6,0.336,224148.3,224148.3,698,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115214,476620.00
09/01/2015 09:45,2,1.439,ACTIVE,213.74,344.76,60.034,1441115104,"201051344001230","174011321042388",28.03,30.30,0,316.50,387.44,41.0,37.6,0.336,234834.2,234834.2,700,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115215,476621.00
09/01/2015 09:45,2,1.426,ACTIVE,215.09,345.96,59.991,1441115104,"201051344000576","174011321042388",28.15,29.00,0,318.61,391.04,40.7,37.4,0.327,231214.9,231214.9,700,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115216,476622.00
09/01/2015 09:45,2,1.471,ACTIVE,214.87,345.06,60.023,1441115104,"201051344000579","174011321042388",28.31,30.50,0,318.30,391.34,42.1,38.8,0.349,238491.7,238491.7,695,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115217,476623.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476624.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476625.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476626.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476627.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476628.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476629.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476630.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476631.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476632.00
09/01/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441115104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441115984,476633.00
09/01/2015 10:00,2,1.568,ACTIVE,214.19,346.86,59.901,1441116003,"201051344000955","174011321042388",28.27,30.00,0,326.12,364.59,44.9,41.4,0.371,236741.0,236741.0,699,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116078,476634.00
09/01/2015 10:00,2,1.562,ACTIVE,212.16,342.95,59.928,1441116003,"274151322000095","174011321042388",28.27,32.40,0,328.52,358.28,44.7,41.2,0.318,536439.2,536439.2,695,0,0,0,L,1151911521,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116079,476635.00
09/01/2015 10:00,2,1.564,ACTIVE,215.09,346.56,59.944,1441116003,"201051344000868","174011321042388",28.19,29.30,0,328.52,365.49,44.7,41.2,0.358,223640.1,223640.1,700,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116080,476636.00
09/01/2015 10:00,2,1.568,ACTIVE,215.77,348.66,59.949,1441116003,"201051344000853","174011321042388",28.01,30.50,0,331.53,367.00,44.5,41.1,0.371,230173.0,230173.0,699,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116081,476637.00
09/01/2015 10:00,2,1.516,ACTIVE,215.09,347.46,60.002,1441116003,"201051344000582","174011321042388",28.41,28.80,0,327.32,365.80,43.7,40.2,0.358,228927.3,228927.3,696,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116082,476638.00
09/01/2015 10:00,2,1.543,ACTIVE,215.32,346.86,59.928,1441116003,"201051344000469","174011321042388",28.51,29.00,0,328.82,365.80,44.5,41.1,0.380,225421.6,225421.6,701,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116083,476639.00
09/01/2015 10:00,2,1.561,ACTIVE,215.09,348.36,59.944,1441116003,"201051344000988","174011321042388",28.03,30.50,0,330.63,367.00,44.3,40.8,0.371,224376.9,224376.9,700,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116084,476640.00
09/01/2015 10:00,2,1.566,ACTIVE,215.09,346.86,59.970,1441116003,"201051344001158","174011321042388",27.97,30.50,0,329.13,365.80,44.4,40.9,0.371,229985.0,229985.0,700,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116084,476641.00
09/01/2015 10:00,2,1.582,ACTIVE,214.64,345.96,60.034,1441116003,"201051344001025","174011321042388",28.09,29.80,0,328.22,366.10,45.0,41.5,0.358,234685.9,234685.9,695,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116085,476642.00
09/01/2015 10:00,2,1.559,ACTIVE,215.09,346.56,59.975,1441116003,"201051344000569","174011321042388",28.37,30.50,0,328.22,365.80,44.9,41.4,0.371,237883.6,237883.6,696,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116086,476643.00
09/01/2015 10:00,2,1.012,ACTIVE,212.83,409.98,59.970,1441116003,"274151322000094","174011321042388",37.69,33.50,0,327.02,429.22,38.4,35.2,0.256,411671.2,411671.2,702,0,0,0,L,1151911521,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116088,476644.00
09/01/2015 10:00,2,1.555,ACTIVE,215.32,346.56,59.975,1441116003,"201051344000458","174011321042388",28.27,31.00,0,330.03,365.80,44.5,41.0,0.376,233563.4,233563.4,700,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116089,476645.00
09/01/2015 10:00,2,1.479,ACTIVE,212.38,342.95,59.949,1441116003,"274151322000087","174011321042388",27.75,32.00,0,328.52,357.08,41.6,38.2,0.274,484337.6,484337.6,698,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116090,476646.00
09/01/2015 10:00,2,1.529,ACTIVE,212.16,342.35,59.959,1441116003,"274151322000052","174011321042388",27.69,32.80,0,328.22,357.68,42.9,39.5,0.292,517423.7,517423.7,695,0,0,0,L,1151911521,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116091,476647.00
