ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 10:00,2,1.561,ACTIVE,214.41,347.16,59.944,1441116003,"201051344001145","174011321042388",27.99,29.30,0,329.73,366.10,44.2,40.8,0.354,238446.8,238446.8,699,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116092,476648.00
09/01/2015 10:00,2,1.549,ACTIVE,214.64,347.76,59.949,1441116003,"201051344000685","174011321042388",27.89,30.00,0,327.32,365.80,43.8,40.3,0.389,237127.2,237127.2,700,0,0,0,L,1122011218,1,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116093,476649.00
09/01/2015 10:00,2,1.486,ACTIVE,211.93,338.44,59.944,1441116003,"274151322000088","174011321042388",27.43,32.40,0,328.22,356.78,41.2,37.9,0.283,496833.6,496833.6,697,0,0,0,L,1151911521,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116094,476650.00
09/01/2015 10:00,2,1.543,ACTIVE,214.64,347.16,59.907,1441116003,"201051344000438","174011321042388",28.53,30.30,0,329.43,366.10,44.6,41.2,0.371,237150.4,237150.4,698,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116095,476651.00
09/01/2015 10:00,2,1.580,ACTIVE,214.41,346.56,60.012,1441116003,"201051344001135","174011321042388",28.35,29.50,0,326.72,365.19,45.3,41.8,0.362,228723.2,228723.2,696,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116096,476652.00
09/01/2015 10:00,2,1.561,ACTIVE,214.41,346.56,59.986,1441116003,"201051344000417","174011321042388",28.13,31.30,0,328.52,364.59,44.5,41.1,0.367,232069.3,232069.3,697,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116096,476653.00
09/01/2015 10:00,2,1.598,ACTIVE,214.64,347.16,60.007,1441116003,"201051344000594","174011321042388",28.03,30.80,0,327.92,365.80,45.4,41.8,0.376,234252.8,234252.8,696,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116097,476654.00
09/01/2015 10:00,2,1.498,ACTIVE,212.16,338.74,59.917,1441116003,"274151322000083","174011321042388",27.81,32.80,0,328.22,357.98,42.2,38.8,0.301,513139.9,513139.9,696,0,0,0,L,1151911521,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116098,476655.00
09/01/2015 10:00,2,1.621,ACTIVE,214.64,347.76,59.996,1441116003,"201051344000585","174011321042388",28.23,30.50,0,327.92,365.80,46.4,42.8,0.376,233855.5,233855.5,698,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116099,476656.00
09/01/2015 10:00,2,1.508,ACTIVE,212.16,345.96,59.970,1441116003,"274151322000054","174011321042388",27.75,33.50,0,328.52,357.68,42.4,39.0,0.296,507912.8,507912.8,697,0,0,0,L,1151911521,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116100,476657.00
09/01/2015 10:00,2,1.596,ACTIVE,214.41,346.86,59.981,1441116003,"201051344001203","174011321042388",28.11,29.50,0,330.33,367.30,45.5,41.9,0.380,234558.5,234558.5,699,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116101,476658.00
09/01/2015 10:00,2,1.551,ACTIVE,213.96,347.16,59.907,1441116003,"201051344000646","174011321042388",28.49,30.80,0,326.72,365.80,44.7,41.3,0.367,230603.3,230603.3,699,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116102,476659.00
09/01/2015 10:00,2,1.020,ACTIVE,213.06,406.97,59.922,1441116003,"274151322000068","174011321042388",37.95,34.50,0,327.32,431.92,39.3,36.0,0.270,411084.5,411084.5,701,0,0,0,L,1151911521,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116103,476660.00
09/01/2015 10:00,2,1.586,ACTIVE,212.83,338.14,59.949,1441116003,"274151322000076","174011321042388",28.69,32.80,0,328.82,358.88,46.1,42.6,0.327,542753.6,542753.6,695,0,0,0,L,1151911521,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116104,476661.00
09/01/2015 10:00,2,1.615,ACTIVE,213.96,346.26,59.986,1441116003,"201051344000890","174011321042388",27.81,31.00,0,327.92,365.80,45.5,42.0,0.358,235408.9,235408.9,698,0,0,0,L,1122011218,1,123.36,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116105,476662.00
09/01/2015 10:00,2,1.545,ACTIVE,215.09,346.86,59.949,1441116003,"201051344000900","174011321042388",28.71,29.50,0,328.52,365.80,45.0,41.5,0.376,236537.5,236537.5,702,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116106,476663.00
09/01/2015 10:00,2,1.570,ACTIVE,215.32,349.26,59.954,1441116003,"201051344000633","174011321042388",28.27,30.00,0,330.63,366.70,44.9,41.4,0.376,225176.4,225176.4,701,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116107,476664.00
09/01/2015 10:00,2,1.580,ACTIVE,215.32,347.16,59.949,1441116003,"201051344000983","174011321042388",28.61,30.80,0,328.52,366.40,45.8,42.3,0.376,233508.3,233508.3,697,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116108,476665.00
09/01/2015 10:00,2,1.551,ACTIVE,214.64,347.76,59.944,1441116003,"201051344000917","174011321042388",28.25,29.80,0,328.52,364.89,44.4,40.9,0.358,235794.0,235794.0,698,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116108,476666.00
09/01/2015 10:00,2,1.559,ACTIVE,215.54,347.46,59.954,1441116003,"201051344000648","174011321042388",28.21,29.30,0,330.33,366.40,44.6,41.1,0.367,231063.9,231063.9,698,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116109,476667.00
09/01/2015 10:00,2,1.547,ACTIVE,214.87,347.46,59.949,1441116003,"201051344001093","174011321042388",28.53,29.30,0,328.82,365.49,44.7,41.2,0.354,234028.5,234028.5,701,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116110,476668.00
09/01/2015 10:00,2,1.580,ACTIVE,215.77,347.76,59.954,1441116003,"201051344000645","174011321042388",27.85,30.30,0,330.33,366.40,44.6,41.1,0.367,232127.7,232127.7,697,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116111,476669.00
09/01/2015 10:00,2,1.520,ACTIVE,212.61,344.15,59.891,1441116003,"274151322000085","174011321042388",27.75,32.00,0,328.82,357.08,42.7,39.3,0.292,510623.6,510623.6,695,0,0,0,L,1151911521,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116112,476670.00
09/01/2015 10:00,2,1.557,ACTIVE,215.09,348.36,59.991,1441116003,"201051344000651","174011321042388",28.43,29.00,0,329.73,367.00,44.8,41.3,0.367,231346.3,231346.3,698,0,0,0,L,1122011218,1,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116113,476671.00
09/01/2015 10:00,2,1.576,ACTIVE,215.54,346.86,60.023,1441116003,"201051344000867","174011321042388",28.49,30.50,0,328.22,365.80,45.5,42.0,0.367,224157.6,224157.6,699,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116114,476672.00
09/01/2015 10:00,2,1.566,ACTIVE,214.41,345.66,59.986,1441116003,"201051344001230","174011321042388",28.05,30.80,0,327.32,363.99,44.5,41.0,0.367,234843.2,234843.2,701,0,0,0,L,1122011218,1,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116115,476673.00
09/01/2015 10:00,2,1.576,ACTIVE,216.00,348.66,59.922,1441116003,"201051344000576","174011321042388",27.87,29.50,0,330.63,366.70,44.5,41.0,0.362,231224.0,231224.0,701,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116116,476674.00
09/01/2015 10:00,2,1.621,ACTIVE,215.54,347.46,59.959,1441116003,"201051344000579","174011321042388",28.13,31.30,0,330.33,366.40,46.2,42.7,0.376,238501.1,238501.1,696,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116117,476675.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476676.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476677.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476678.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476679.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476680.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476681.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476682.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476683.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476684.00
09/01/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441116003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116883,476685.00
09/01/2015 10:15,2,1.514,ACTIVE,213.51,345.66,59.986,1441116903,"201051344000955","174011321042388",28.11,30.50,0,329.13,369.10,43.1,39.7,0.358,236751.9,236751.9,700,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116978,476686.00
09/01/2015 10:15,2,1.488,ACTIVE,211.70,346.56,59.996,1441116903,"274151322000095","174011321042388",28.11,33.00,0,328.22,361.89,42.4,39.0,0.287,536450.1,536450.1,696,0,0,0,L,1151911521,1,122.68,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116978,476687.00
09/01/2015 10:15,2,1.516,ACTIVE,214.41,345.06,60.012,1441116903,"201051344000868","174011321042388",27.97,29.80,0,329.13,370.00,42.9,39.5,0.349,223651.0,223651.0,701,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116979,476688.00
09/01/2015 10:15,2,1.479,ACTIVE,215.54,347.46,59.975,1441116903,"201051344000853","174011321042388",28.39,31.00,0,332.73,371.81,42.5,39.1,0.354,230183.9,230183.9,700,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116980,476689.00
09/01/2015 10:15,2,1.469,ACTIVE,214.41,346.56,59.996,1441116903,"201051344000582","174011321042388",27.99,29.30,0,331.23,370.30,41.6,38.3,0.345,228937.9,228937.9,697,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116981,476690.00
09/01/2015 10:15,2,1.492,ACTIVE,214.87,346.26,59.959,1441116903,"201051344000469","174011321042388",28.23,29.30,0,329.13,370.30,42.7,39.3,0.371,225432.5,225432.5,702,0,0,0,L,1122011218,1,121.55,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116982,476691.00
09/01/2015 10:15,2,1.486,ACTIVE,214.64,347.46,60.007,1441116903,"201051344000988","174011321042388",27.99,31.00,0,330.03,371.51,42.2,38.8,0.354,224387.7,224387.7,701,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116983,476692.00
09/01/2015 10:15,2,1.508,ACTIVE,214.87,345.66,59.996,1441116903,"201051344001158","174011321042388",27.67,31.00,0,330.63,370.00,42.3,38.9,0.354,229995.8,229995.8,701,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116984,476693.00
09/01/2015 10:15,2,1.504,ACTIVE,214.19,345.36,59.975,1441116903,"201051344001025","174011321042388",28.17,30.30,0,330.63,370.90,43.0,39.5,0.349,234696.9,234696.9,696,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116985,476694.00
09/01/2015 10:15,2,1.514,ACTIVE,215.09,346.26,59.965,1441116903,"201051344000569","174011321042388",27.79,31.00,0,329.13,370.60,42.6,39.2,0.354,237894.5,237894.5,697,0,0,0,L,1122011218,1,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116986,476695.00
09/01/2015 10:15,2,0.938,ACTIVE,211.70,411.78,59.991,1441116903,"274151322000094","174011321042388",38.01,34.30,0,328.82,432.22,36.3,33.1,0.252,411680.4,411680.4,703,0,0,0,L,1151911521,1,120.65,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116987,476696.00
09/01/2015 10:15,2,1.488,ACTIVE,214.87,345.96,59.975,1441116903,"201051344000458","174011321042388",28.01,31.80,0,330.63,370.30,42.3,38.9,0.358,233574.2,233574.2,701,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116988,476697.00
09/01/2015 10:15,2,1.406,ACTIVE,211.70,336.94,60.007,1441116903,"274151322000087","174011321042388",27.57,32.80,0,328.52,359.78,39.3,36.0,0.270,484347.6,484347.6,699,0,0,0,L,1151911521,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116989,476698.00
09/01/2015 10:15,2,1.436,ACTIVE,211.70,337.24,59.986,1441116903,"274151322000052","174011321042388",27.77,34.00,0,327.62,360.69,40.5,37.1,0.270,517434.1,517434.1,696,0,0,0,L,1151911521,1,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116990,476699.00
09/01/2015 10:15,2,1.473,ACTIVE,214.19,345.66,59.986,1441116903,"201051344001145","174011321042388",28.11,29.80,0,330.93,369.70,41.9,38.5,0.331,238457.4,238457.4,700,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116991,476700.00
09/01/2015 10:15,2,1.445,ACTIVE,214.41,346.56,59.938,1441116903,"201051344000685","174011321042388",28.43,30.50,0,329.43,370.00,41.6,38.3,0.362,237137.9,237137.9,701,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116992,476701.00
09/01/2015 10:15,2,1.396,ACTIVE,211.03,339.34,59.933,1441116903,"274151322000088","174011321042388",27.55,33.00,0,328.52,360.08,39.0,35.7,0.270,496843.6,496843.6,698,0,0,0,L,1151911521,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116993,476702.00
09/01/2015 10:15,2,1.480,ACTIVE,214.41,346.56,59.981,1441116903,"201051344000438","174011321042388",28.23,30.80,0,331.83,370.60,42.3,38.9,0.354,237161.2,237161.2,699,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116994,476703.00
09/01/2015 10:15,2,1.516,ACTIVE,214.19,345.36,59.928,1441116903,"201051344001135","174011321042388",28.09,30.00,0,329.13,369.70,43.1,39.7,0.349,228734.1,228734.1,697,0,0,0,L,1122011218,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116995,476704.00
09/01/2015 10:15,2,1.504,ACTIVE,214.19,345.96,60.018,1441116903,"201051344000417","174011321042388",27.69,31.80,0,329.73,369.10,42.2,38.8,0.345,232080.0,232080.0,698,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116996,476705.00
09/01/2015 10:15,2,1.477,ACTIVE,214.64,345.36,59.975,1441116903,"201051344000594","174011321042388",28.61,31.50,0,326.42,369.40,42.8,39.4,0.354,234263.8,234263.8,697,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116997,476706.00
09/01/2015 10:15,2,1.418,ACTIVE,211.70,337.84,59.991,1441116903,"274151322000083","174011321042388",27.53,33.50,0,328.22,360.38,39.6,36.3,0.283,513150.1,513150.1,697,0,0,0,L,1151911521,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116998,476707.00
09/01/2015 10:15,2,1.535,ACTIVE,214.41,347.46,59.981,1441116903,"201051344000585","174011321042388",28.23,30.80,0,331.23,369.70,43.9,40.4,0.349,233866.7,233866.7,699,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441116999,476708.00
09/01/2015 10:15,2,1.424,ACTIVE,211.93,339.04,60.002,1441116903,"274151322000054","174011321042388",27.69,34.00,0,327.92,360.99,39.9,36.6,0.274,507922.9,507922.9,698,0,0,0,L,1151911521,1,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117000,476709.00
09/01/2015 10:15,2,1.512,ACTIVE,214.64,346.26,60.012,1441116903,"201051344001203","174011321042388",28.23,30.00,0,330.63,372.11,43.3,39.9,0.362,234569.5,234569.5,700,0,0,0,L,1122011218,1,123.81,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117001,476710.00
09/01/2015 10:15,2,1.469,ACTIVE,213.96,345.96,59.949,1441116903,"201051344000646","174011321042388",28.49,31.30,0,328.52,369.70,42.4,39.0,0.354,230614.1,230614.1,700,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117001,476711.00
09/01/2015 10:15,2,0.965,ACTIVE,212.38,405.17,59.970,1441116903,"274151322000068","174011321042388",37.87,35.40,0,330.03,435.23,37.1,33.9,0.247,411093.8,411093.8,702,0,0,0,L,1151911521,1,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117002,476712.00
09/01/2015 10:15,2,1.502,ACTIVE,212.16,338.44,59.996,1441116903,"274151322000076","174011321042388",28.51,33.30,0,328.82,361.89,43.3,39.9,0.305,542764.7,542764.7,696,0,0,0,L,1151911521,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117003,476713.00
09/01/2015 10:15,2,1.512,ACTIVE,213.96,345.36,59.954,1441116903,"201051344000890","174011321042388",28.27,31.80,0,328.82,369.70,43.3,39.9,0.349,235419.9,235419.9,699,0,0,0,L,1122011218,1,123.36,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117004,476714.00
09/01/2015 10:15,2,1.494,ACTIVE,214.87,346.56,60.007,1441116903,"201051344000900","174011321042388",28.25,30.30,0,330.63,370.30,42.8,39.4,0.349,236548.4,236548.4,703,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117005,476715.00
09/01/2015 10:15,2,1.508,ACTIVE,215.09,347.46,59.986,1441116903,"201051344000633","174011321042388",27.83,30.80,0,330.03,371.21,42.5,39.1,0.354,225187.2,225187.2,702,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117006,476716.00
09/01/2015 10:15,2,1.523,ACTIVE,215.32,345.96,60.018,1441116903,"201051344000983","174011321042388",28.11,31.30,0,330.63,370.60,43.4,40.0,0.358,233519.3,233519.3,698,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117007,476717.00
09/01/2015 10:15,2,1.461,ACTIVE,214.41,346.56,59.996,1441116903,"201051344000917","174011321042388",28.23,30.30,0,330.03,369.40,41.8,38.4,0.331,235804.6,235804.6,699,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117008,476718.00
09/01/2015 10:15,2,1.484,ACTIVE,215.09,345.66,59.986,1441116903,"201051344000648","174011321042388",28.03,30.00,0,332.13,370.60,42.2,38.8,0.345,231074.6,231074.6,699,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117009,476719.00
09/01/2015 10:15,2,1.467,ACTIVE,214.19,346.56,59.933,1441116903,"201051344001093","174011321042388",28.37,29.80,0,331.53,370.00,42.2,38.8,0.340,234039.2,234039.2,702,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117010,476720.00
09/01/2015 10:15,2,1.508,ACTIVE,215.54,345.66,60.002,1441116903,"201051344000645","174011321042388",27.55,30.80,0,332.43,370.30,42.1,38.7,0.345,232138.4,232138.4,698,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117010,476721.00
09/01/2015 10:15,2,1.426,ACTIVE,211.70,340.85,59.959,1441116903,"274151322000085","174011321042388",27.69,32.80,0,327.62,360.38,40.0,36.7,0.278,510633.8,510633.8,696,0,0,0,L,1151911521,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117011,476722.00
09/01/2015 10:15,2,1.457,ACTIVE,214.64,347.46,59.933,1441116903,"201051344000651","174011321042388",28.61,29.50,0,333.03,371.51,42.2,38.8,0.340,231357.0,231357.0,699,0,0,0,L,1122011218,1,123.81,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117012,476723.00
09/01/2015 10:15,2,1.498,ACTIVE,214.87,344.15,59.970,1441116903,"201051344000867","174011321042388",28.39,31.30,0,329.43,369.40,43.1,39.7,0.345,224168.5,224168.5,700,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117013,476724.00
09/01/2015 10:15,2,1.461,ACTIVE,214.19,345.06,59.928,1441116903,"201051344001230","174011321042388",28.35,31.30,0,327.62,367.90,42.0,38.6,0.349,234853.9,234853.9,702,0,0,0,L,1122011218,1,123.36,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117014,476725.00
09/01/2015 10:15,2,1.480,ACTIVE,215.09,346.56,59.975,1441116903,"201051344000576","174011321042388",28.25,30.30,0,331.83,370.90,42.4,39.0,0.345,231234.6,231234.6,702,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117015,476726.00
09/01/2015 10:15,2,1.553,ACTIVE,214.87,345.66,59.981,1441116903,"201051344000579","174011321042388",28.11,31.80,0,331.53,370.90,44.2,40.7,0.362,238512.2,238512.2,697,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117016,476727.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476728.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476729.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476730.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476731.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476732.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476733.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476734.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476735.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476736.00
09/01/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441116903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117783,476737.00
09/01/2015 10:30,2,2.336,ACTIVE,214.41,352.87,59.907,1441117803,"201051344000955","174011321042388",28.01,31.80,0,318.00,387.14,66.3,62.1,0.566,236764.6,236764.6,701,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117878,476738.00
09/01/2015 10:30,2,2.338,ACTIVE,211.25,346.26,59.864,1441117803,"274151322000095","174011321042388",28.19,35.00,0,322.21,374.21,66.7,62.5,0.464,536462.6,536462.6,697,0,0,0,L,1151911521,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117879,476739.00
09/01/2015 10:30,2,2.395,ACTIVE,215.54,353.77,59.986,1441117803,"201051344000868","174011321042388",28.29,31.00,0,318.30,388.64,68.6,64.3,0.566,223663.7,223663.7,702,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117879,476740.00
09/01/2015 10:30,2,2.432,ACTIVE,216.22,355.28,59.838,1441117803,"201051344000853","174011321042388",27.99,32.20,0,321.01,389.54,68.9,64.6,0.592,230196.5,230196.5,701,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117880,476741.00
09/01/2015 10:30,2,2.375,ACTIVE,215.32,355.58,59.907,1441117803,"201051344000582","174011321042388",28.25,30.50,0,317.40,388.94,67.9,63.6,0.566,228950.2,228950.2,698,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117881,476742.00
09/01/2015 10:30,2,2.486,ACTIVE,215.77,354.67,60.023,1441117803,"201051344000469","174011321042388",28.17,30.50,0,318.00,388.94,70.9,66.5,0.614,225445.1,225445.1,703,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117882,476743.00
09/01/2015 10:30,2,2.525,ACTIVE,215.77,356.78,59.981,1441117803,"201051344000988","174011321042388",28.27,32.20,0,316.80,390.44,72.3,67.9,0.605,224400.2,224400.2,702,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117883,476744.00
09/01/2015 10:30,2,2.635,ACTIVE,216.00,356.48,60.028,1441117803,"201051344001158","174011321042388",28.03,32.40,0,318.30,388.34,74.8,70.3,0.645,230008.3,230008.3,702,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117884,476745.00
09/01/2015 10:30,2,2.697,ACTIVE,215.09,356.48,59.870,1441117803,"201051344001025","174011321042388",28.43,31.50,0,320.11,388.94,77.6,73.0,0.628,234709.6,234709.6,697,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117885,476746.00
09/01/2015 10:30,2,2.918,ACTIVE,216.45,345.96,60.039,1441117803,"201051344000569","174011321042388",28.67,32.20,0,319.81,388.94,84.8,80.0,0.402,237907.1,237907.1,698,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117886,476747.00
09/01/2015 10:30,2,1.850,ACTIVE,212.38,403.97,59.965,1441117803,"274151322000094","174011321042388",37.49,36.00,0,328.82,443.94,70.6,66.2,0.482,411691.1,411691.1,704,0,0,0,L,1151911521,1,121.33,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117887,476748.00
09/01/2015 10:30,2,3.223,ACTIVE,216.90,345.66,59.991,1441117803,"201051344000458","174011321042388",28.45,32.80,0,317.70,389.24,93.0,87.8,0.455,233586.8,233586.8,702,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117888,476749.00
09/01/2015 10:30,2,3.006,ACTIVE,212.61,346.56,59.986,1441117803,"274151322000087","174011321042388",27.71,35.00,0,321.91,376.01,84.4,79.5,0.327,484359.3,484359.3,700,0,0,0,L,1151911521,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117888,476750.00
09/01/2015 10:30,2,3.164,ACTIVE,212.83,347.46,59.981,1441117803,"274151322000052","174011321042388",27.97,36.00,0,321.91,374.81,89.6,84.6,0.345,517446.1,517446.1,697,0,0,0,L,1151911521,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117889,476751.00
09/01/2015 10:30,2,3.490,ACTIVE,216.00,347.16,59.965,1441117803,"201051344001145","174011321042388",28.47,31.30,0,321.01,387.74,100.7,95.3,0.464,238469.9,238469.9,701,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117890,476752.00
09/01/2015 10:30,2,3.625,ACTIVE,216.00,349.26,59.959,1441117803,"201051344000685","174011321042388",28.69,31.80,0,316.80,388.34,105.3,99.7,0.517,237150.3,237150.3,702,0,0,0,L,1122011218,1,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117891,476753.00
09/01/2015 10:30,2,3.539,ACTIVE,212.61,338.74,59.986,1441117803,"274151322000088","174011321042388",28.25,35.00,0,322.21,375.71,101.2,95.8,0.384,496855.2,496855.2,699,0,0,0,L,1151911521,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117892,476754.00
09/01/2015 10:30,2,3.871,ACTIVE,216.45,348.66,59.986,1441117803,"201051344000438","174011321042388",28.35,31.80,0,320.41,388.94,111.2,105.4,0.521,237173.8,237173.8,700,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117893,476755.00
09/01/2015 10:30,2,3.854,ACTIVE,216.45,348.06,59.965,1441117803,"201051344001135","174011321042388",28.55,31.30,0,319.81,388.04,111.5,105.7,0.513,228746.9,228746.9,698,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117894,476756.00
09/01/2015 10:30,2,3.783,ACTIVE,216.22,348.96,59.975,1441117803,"201051344000417","174011321042388",28.31,33.00,0,318.61,388.04,108.5,102.8,0.508,232092.6,232092.6,699,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117895,476757.00
09/01/2015 10:30,2,3.707,ACTIVE,216.45,346.86,59.981,1441117803,"201051344000594","174011321042388",28.53,32.60,0,318.00,387.44,107.0,101.4,0.495,234276.7,234276.7,698,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117896,476758.00
09/01/2015 10:30,2,3.508,ACTIVE,212.83,345.06,59.970,1441117803,"274151322000083","174011321042388",28.37,35.20,0,321.31,374.81,100.7,95.2,0.398,513161.9,513161.9,698,0,0,0,L,1151911521,1,121.55,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117897,476759.00
09/01/2015 10:30,2,3.492,ACTIVE,216.67,348.06,59.981,1441117803,"201051344000585","174011321042388",28.73,32.20,0,319.51,389.54,101.5,96.1,0.468,233879.8,233879.8,700,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117898,476760.00
09/01/2015 10:30,2,3.340,ACTIVE,212.83,345.36,59.970,1441117803,"274151322000054","174011321042388",28.11,35.60,0,321.91,376.62,95.0,89.8,0.362,507935.0,507935.0,699,0,0,0,L,1151911521,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117899,476761.00
09/01/2015 10:30,2,3.416,ACTIVE,216.45,347.46,59.991,1441117803,"201051344001203","174011321042388",28.47,31.80,0,320.41,389.84,98.4,93.1,0.460,234582.5,234582.5,701,0,0,0,L,1122011218,1,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117900,476762.00
09/01/2015 10:30,2,3.258,ACTIVE,215.54,347.46,59.975,1441117803,"201051344000646","174011321042388",28.51,32.40,0,317.10,388.04,94.0,88.8,0.438,230626.9,230626.9,701,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117901,476763.00
09/01/2015 10:30,2,2.062,ACTIVE,213.74,416.89,59.975,1441117803,"274151322000068","174011321042388",39.04,37.30,0,328.82,446.35,81.3,76.6,0.314,411104.8,411104.8,703,0,0,0,L,1151911521,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117902,476764.00
09/01/2015 10:30,2,3.252,ACTIVE,213.29,347.46,59.975,1441117803,"274151322000076","174011321042388",28.69,35.00,0,324.92,374.51,94.3,89.1,0.376,542777.8,542777.8,697,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117903,476765.00
09/01/2015 10:30,2,3.154,ACTIVE,215.09,345.36,59.981,1441117803,"201051344000890","174011321042388",28.69,33.50,0,318.91,388.04,91.7,86.6,0.420,235432.9,235432.9,700,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117904,476766.00
09/01/2015 10:30,2,3.207,ACTIVE,216.90,346.56,59.970,1441117803,"201051344000900","174011321042388",28.86,31.80,0,319.81,388.64,93.8,88.6,0.433,236561.4,236561.4,704,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117905,476767.00
09/01/2015 10:30,2,3.227,ACTIVE,216.90,347.46,59.981,1441117803,"201051344000633","174011321042388",28.53,32.00,0,319.51,388.94,93.2,88.0,0.442,225200.1,225200.1,703,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117906,476768.00
09/01/2015 10:30,2,3.275,ACTIVE,217.13,346.56,59.986,1441117803,"201051344000983","174011321042388",28.69,33.00,0,320.11,388.94,95.1,89.9,0.451,233532.4,233532.4,699,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117907,476769.00
09/01/2015 10:30,2,3.240,ACTIVE,216.00,346.26,59.991,1441117803,"201051344000917","174011321042388",28.47,31.80,0,320.11,388.34,93.5,88.3,0.442,235817.3,235817.3,700,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117908,476770.00
09/01/2015 10:30,2,3.350,ACTIVE,217.35,346.86,59.986,1441117803,"201051344000648","174011321042388",28.51,31.50,0,318.61,389.84,96.8,91.5,0.460,231087.4,231087.4,700,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117909,476771.00
09/01/2015 10:30,2,3.361,ACTIVE,216.22,348.66,59.975,1441117803,"201051344001093","174011321042388",28.92,31.30,0,320.11,388.94,98.5,93.1,0.451,234052.1,234052.1,703,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117909,476772.00
09/01/2015 10:30,2,3.396,ACTIVE,217.35,347.76,59.991,1441117803,"201051344000645","174011321042388",28.37,32.60,0,320.41,388.94,97.6,92.3,0.442,232151.3,232151.3,699,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117910,476773.00
09/01/2015 10:30,2,3.244,ACTIVE,213.29,340.25,59.975,1441117803,"274151322000085","174011321042388",28.41,34.80,0,323.72,374.81,93.4,88.2,0.358,510646.0,510646.0,697,0,0,0,L,1151911521,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117911,476774.00
09/01/2015 10:30,2,3.316,ACTIVE,216.45,347.46,59.981,1441117803,"201051344000651","174011321042388",28.67,30.80,0,319.81,389.24,96.3,91.0,0.446,231369.9,231369.9,700,0,0,0,L,1122011218,1,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117912,476775.00
09/01/2015 10:30,2,3.244,ACTIVE,216.45,345.96,59.986,1441117803,"201051344000867","174011321042388",28.35,32.80,0,320.11,387.14,93.1,87.9,0.424,224181.7,224181.7,701,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117913,476776.00
09/01/2015 10:30,2,3.180,ACTIVE,215.32,344.76,59.970,1441117803,"201051344001230","174011321042388",28.49,33.00,0,318.00,387.14,91.8,86.6,0.429,234866.7,234866.7,703,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117914,476777.00
09/01/2015 10:30,2,2.957,ACTIVE,217.13,346.86,59.986,1441117803,"201051344000576","174011321042388",28.45,31.80,0,318.61,389.84,85.2,80.3,0.389,231247.5,231247.5,703,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117915,476778.00
09/01/2015 10:30,2,2.900,ACTIVE,216.67,345.36,59.965,1441117803,"201051344000579","174011321042388",28.59,33.50,0,318.91,388.64,84.0,79.1,0.389,238525.4,238525.4,698,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441117916,476779.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476780.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476781.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476782.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476783.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476784.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476785.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476786.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476787.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476788.00
09/01/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441117803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118684,476789.00
09/01/2015 10:45,2,1.854,ACTIVE,214.64,348.66,59.986,1441118704,"201051344000955","174011321042388",27.67,33.80,0,318.00,395.85,52.0,48.3,0.433,236785.1,236785.1,702,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118779,476790.00
09/01/2015 10:45,2,1.867,ACTIVE,212.83,346.26,59.965,1441118704,"274151322000095","174011321042388",27.67,38.20,0,319.81,379.62,52.3,48.5,0.380,536483.4,536483.4,698,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118780,476791.00
09/01/2015 10:45,2,1.887,ACTIVE,216.00,350.17,60.007,1441118704,"201051344000868","174011321042388",27.17,33.00,0,317.40,396.45,52.0,48.2,0.424,223684.3,223684.3,703,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118780,476792.00
09/01/2015 10:45,2,1.850,ACTIVE,216.90,351.07,59.954,1441118704,"201051344000853","174011321042388",27.47,34.50,0,320.41,401.56,51.4,47.7,0.438,230217.0,230217.0,702,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118781,476793.00
09/01/2015 10:45,2,1.826,ACTIVE,215.54,349.86,59.949,1441118704,"201051344000582","174011321042388",27.23,32.40,0,316.20,397.05,50.4,46.7,0.424,228970.4,228970.4,699,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118782,476794.00
09/01/2015 10:45,2,1.848,ACTIVE,216.22,350.17,60.007,1441118704,"201051344000469","174011321042388",27.49,32.80,0,317.40,398.26,51.4,47.7,0.446,225465.7,225465.7,704,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118783,476795.00
09/01/2015 10:45,2,1.846,ACTIVE,216.22,351.37,59.970,1441118704,"201051344000988","174011321042388",27.25,34.50,0,317.10,400.96,51.0,47.3,0.429,224420.7,224420.7,703,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118784,476796.00
