ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 10:45,2,1.854,ACTIVE,216.00,349.56,59.949,1441118704,"201051344001158","174011321042388",27.14,34.50,0,317.10,397.35,51.0,47.3,0.429,230028.7,230028.7,703,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118785,476797.00
09/01/2015 10:45,2,1.854,ACTIVE,214.87,349.26,59.975,1441118704,"201051344001025","174011321042388",27.55,33.80,0,318.00,396.15,51.7,48.0,0.411,234730.3,234730.3,698,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118786,476798.00
09/01/2015 10:45,2,1.828,ACTIVE,216.00,349.56,59.981,1441118704,"201051344000569","174011321042388",27.53,34.50,0,319.51,397.66,51.0,47.3,0.424,237927.6,237927.6,699,0,0,0,L,1122011218,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118787,476799.00
09/01/2015 10:45,2,1.201,ACTIVE,212.83,401.26,59.970,1441118704,"274151322000094","174011321042388",36.38,38.40,0,328.52,449.95,44.2,40.7,0.327,411708.7,411708.7,705,0,0,0,L,1151911521,1,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118788,476800.00
09/01/2015 10:45,2,1.805,ACTIVE,216.00,349.26,60.002,1441118704,"201051344000458","174011321042388",27.67,35.00,0,317.70,399.76,50.6,46.9,0.429,233607.2,233607.2,703,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118789,476801.00
09/01/2015 10:45,2,1.725,ACTIVE,212.38,348.06,59.954,1441118704,"274151322000087","174011321042388",27.17,37.30,0,320.71,376.62,47.5,43.9,0.340,484378.3,484378.3,701,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118790,476802.00
09/01/2015 10:45,2,1.777,ACTIVE,212.16,346.26,59.981,1441118704,"274151322000052","174011321042388",27.17,38.60,0,320.71,376.92,48.9,45.3,0.349,517465.6,517465.6,698,0,0,0,L,1151911521,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118791,476803.00
09/01/2015 10:45,2,1.777,ACTIVE,214.87,348.96,60.060,1441118704,"201051344001145","174011321042388",27.65,32.80,0,318.61,395.55,49.8,46.2,0.402,238490.0,238490.0,702,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118792,476804.00
09/01/2015 10:45,2,1.762,ACTIVE,215.09,349.86,59.949,1441118704,"201051344000685","174011321042388",27.69,33.80,0,315.60,395.85,49.4,45.8,0.438,237170.4,237170.4,703,0,0,0,L,1122011218,1,124.27,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118793,476805.00
09/01/2015 10:45,2,1.717,ACTIVE,211.93,348.36,59.996,1441118704,"274151322000088","174011321042388",27.12,37.00,0,323.11,376.62,47.1,43.6,0.318,496874.3,496874.3,700,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118794,476806.00
09/01/2015 10:45,2,1.795,ACTIVE,215.09,349.26,60.044,1441118704,"201051344000438","174011321042388",27.51,33.80,0,317.40,395.85,50.0,46.4,0.424,237194.1,237194.1,701,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118795,476807.00
09/01/2015 10:45,2,1.811,ACTIVE,214.64,348.66,60.018,1441118704,"201051344001135","174011321042388",27.69,33.30,0,318.61,395.85,50.9,47.2,0.415,228767.3,228767.3,699,0,0,0,L,1122011218,1,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118796,476808.00
09/01/2015 10:45,2,1.807,ACTIVE,215.09,348.96,59.986,1441118704,"201051344000417","174011321042388",27.06,35.40,0,317.40,395.25,49.5,45.9,0.411,232112.6,232112.6,700,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118797,476809.00
09/01/2015 10:45,2,1.830,ACTIVE,215.54,348.06,59.975,1441118704,"201051344000594","174011321042388",27.35,34.80,0,317.40,396.45,50.7,47.0,0.420,234297.1,234297.1,699,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118798,476810.00
09/01/2015 10:45,2,1.736,ACTIVE,212.16,337.84,59.965,1441118704,"274151322000083","174011321042388",26.96,38.00,0,321.61,376.62,47.5,43.9,0.336,513181.0,513181.0,699,0,0,0,L,1151911521,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118799,476811.00
09/01/2015 10:45,2,1.844,ACTIVE,215.54,349.56,59.944,1441118704,"201051344000585","174011321042388",27.59,34.30,0,317.70,396.75,51.6,47.8,0.415,233900.3,233900.3,701,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118800,476812.00
09/01/2015 10:45,2,1.736,ACTIVE,212.38,348.66,60.002,1441118704,"274151322000054","174011321042388",27.00,38.40,0,322.21,377.82,47.4,43.9,0.327,507954.1,507954.1,700,0,0,0,L,1151911521,1,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118800,476813.00
09/01/2015 10:45,2,1.811,ACTIVE,215.32,349.86,59.991,1441118704,"201051344001203","174011321042388",27.71,33.30,0,318.61,397.35,50.8,47.1,0.424,234603.0,234603.0,702,0,0,0,L,1122011218,1,124.27,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118801,476814.00
09/01/2015 10:45,2,1.789,ACTIVE,214.64,348.36,60.028,1441118704,"201051344000646","174011321042388",27.39,35.00,0,317.10,396.15,49.6,46.0,0.420,230647.0,230647.0,702,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118802,476815.00
09/01/2015 10:45,2,1.131,ACTIVE,212.61,406.07,59.954,1441118704,"274151322000068","174011321042388",37.57,39.00,0,328.82,450.26,43.7,40.2,0.305,411122.4,411122.4,704,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118803,476816.00
09/01/2015 10:45,2,1.840,ACTIVE,212.61,349.56,59.933,1441118704,"274151322000076","174011321042388",27.71,38.20,0,323.41,380.22,51.6,47.9,0.393,542798.6,542798.6,698,0,0,0,L,1151911521,1,121.78,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118804,476817.00
09/01/2015 10:45,2,1.803,ACTIVE,214.87,348.96,59.928,1441118704,"201051344000890","174011321042388",27.41,35.20,0,318.91,396.15,50.0,46.4,0.407,235453.1,235453.1,701,0,0,0,L,1122011218,1,123.81,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118805,476818.00
09/01/2015 10:45,2,1.785,ACTIVE,216.00,348.96,59.938,1441118704,"201051344000900","174011321042388",27.71,33.30,0,319.51,398.26,50.1,46.4,0.407,236581.9,236581.9,705,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118806,476819.00
09/01/2015 10:45,2,1.775,ACTIVE,216.22,350.77,60.034,1441118704,"201051344000633","174011321042388",27.49,33.80,0,318.30,397.35,49.4,45.8,0.415,225220.3,225220.3,704,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118807,476820.00
09/01/2015 10:45,2,1.807,ACTIVE,216.22,349.26,60.039,1441118704,"201051344000983","174011321042388",27.59,34.50,0,318.30,397.66,50.5,46.8,0.424,233552.8,233552.8,700,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118808,476821.00
09/01/2015 10:45,2,1.730,ACTIVE,215.09,348.96,59.996,1441118704,"201051344000917","174011321042388",27.67,33.50,0,318.61,395.55,48.5,44.9,0.407,235837.2,235837.2,701,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118809,476822.00
09/01/2015 10:45,2,1.762,ACTIVE,216.22,349.26,59.965,1441118704,"201051344000648","174011321042388",27.33,33.00,0,316.80,397.35,48.8,45.2,0.407,231107.3,231107.3,701,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118809,476823.00
09/01/2015 10:45,2,1.842,ACTIVE,215.09,348.36,60.034,1441118704,"201051344001093","174011321042388",24.19,33.30,0,318.91,397.66,44.6,41.1,0.314,234072.2,234072.2,704,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118810,476824.00
09/01/2015 10:45,2,1.785,ACTIVE,216.45,349.26,60.012,1441118704,"201051344000645","174011321042388",26.96,34.00,0,318.91,396.75,48.8,45.2,0.402,232171.4,232171.4,700,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118811,476825.00
09/01/2015 10:45,2,1.701,ACTIVE,212.61,349.26,60.018,1441118704,"274151322000085","174011321042388",27.25,36.50,0,323.11,377.22,46.9,43.4,0.331,510665.1,510665.1,698,0,0,0,L,1151911521,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118812,476826.00
09/01/2015 10:45,2,1.756,ACTIVE,215.32,349.86,60.039,1441118704,"201051344000651","174011321042388",27.41,32.40,0,320.11,396.75,48.8,45.1,0.398,231390.0,231390.0,701,0,0,0,L,1122011218,1,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118813,476827.00
09/01/2015 10:45,2,1.785,ACTIVE,216.00,348.06,60.007,1441118704,"201051344000867","174011321042388",27.49,34.30,0,318.61,395.25,49.7,46.0,0.402,224202.0,224202.0,702,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118814,476828.00
09/01/2015 10:45,2,1.756,ACTIVE,214.41,347.46,59.970,1441118704,"201051344001230","174011321042388",27.12,34.80,0,315.30,396.75,48.2,44.6,0.402,234886.5,234886.5,704,0,0,0,L,1122011218,1,123.59,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118815,476829.00
09/01/2015 10:45,2,1.762,ACTIVE,216.22,349.56,59.965,1441118704,"201051344000576","174011321042388",26.98,33.00,0,318.91,400.36,48.1,44.5,0.393,231267.4,231267.4,704,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118816,476830.00
09/01/2015 10:45,2,1.795,ACTIVE,215.77,349.56,60.018,1441118704,"201051344000579","174011321042388",27.53,35.20,0,318.61,400.06,50.0,46.4,0.415,238545.7,238545.7,699,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441118817,476831.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476832.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476833.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476834.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476835.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476836.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476837.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476838.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476839.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476840.00
09/01/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441118704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119585,476841.00
09/01/2015 11:00,2,2.730,ACTIVE,214.64,345.66,60.002,1441119603,"201051344000955","174011321042388",28.27,35.00,0,328.22,398.26,78.2,73.5,0.371,236797.3,236797.3,703,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119678,476842.00
09/01/2015 11:00,2,2.730,ACTIVE,211.48,346.56,60.028,1441119603,"274151322000095","174011321042388",28.47,38.00,0,327.02,381.42,78.7,74.0,0.305,536495.6,536495.6,699,0,0,0,L,1151911521,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119679,476843.00
09/01/2015 11:00,2,2.764,ACTIVE,215.77,345.66,59.970,1441119603,"201051344000868","174011321042388",27.81,33.50,0,330.33,397.96,77.8,73.2,0.354,223696.6,223696.6,704,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119679,476844.00
09/01/2015 11:00,2,2.725,ACTIVE,216.90,348.96,59.996,1441119603,"201051344000853","174011321042388",28.13,35.00,0,333.63,400.36,77.6,73.0,0.354,230229.2,230229.2,703,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119680,476845.00
09/01/2015 11:00,2,2.652,ACTIVE,215.54,357.08,59.933,1441119603,"201051344000582","174011321042388",28.31,32.60,0,318.30,398.56,76.0,71.5,0.636,228982.3,228982.3,700,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119681,476846.00
09/01/2015 11:00,2,2.727,ACTIVE,216.45,358.28,60.034,1441119603,"201051344000469","174011321042388",28.09,32.80,0,317.10,399.46,77.6,73.0,0.676,225477.9,225477.9,705,0,0,0,L,1122011218,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119682,476847.00
09/01/2015 11:00,2,2.746,ACTIVE,216.45,358.28,60.018,1441119603,"201051344000988","174011321042388",27.89,34.80,0,319.21,399.76,77.6,73.0,0.658,224432.8,224432.8,704,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119683,476848.00
09/01/2015 11:00,2,2.715,ACTIVE,216.22,355.58,60.103,1441119603,"201051344001158","174011321042388",28.17,34.50,0,319.51,398.26,77.5,72.8,0.658,230040.9,230040.9,704,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119684,476849.00
09/01/2015 11:00,2,2.736,ACTIVE,215.09,346.26,60.023,1441119603,"201051344001025","174011321042388",28.39,33.50,0,331.83,397.96,78.6,74.0,0.362,234742.7,234742.7,699,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119685,476850.00
09/01/2015 11:00,2,2.760,ACTIVE,216.00,356.78,60.044,1441119603,"201051344000569","174011321042388",27.67,35.00,0,320.11,398.56,77.4,72.8,0.650,237939.8,237939.8,700,0,0,0,L,1122011218,1,122.01,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119686,476851.00
09/01/2015 11:00,2,1.688,ACTIVE,211.70,421.70,60.039,1441119603,"274151322000094","174011321042388",38.86,39.00,0,328.22,445.75,67.0,62.8,0.491,411719.1,411719.1,706,0,0,0,L,1151911521,1,120.65,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119687,476852.00
09/01/2015 11:00,2,2.699,ACTIVE,216.22,357.08,60.002,1441119603,"201051344000458","174011321042388",28.25,35.40,0,318.61,398.26,77.1,72.5,0.663,233619.4,233619.4,704,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119688,476853.00
09/01/2015 11:00,2,2.596,ACTIVE,211.93,349.86,59.975,1441119603,"274151322000087","174011321042388",27.57,37.50,0,321.91,379.32,72.5,68.0,0.499,484389.6,484389.6,702,0,0,0,L,1151911521,1,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119689,476854.00
09/01/2015 11:00,2,2.639,ACTIVE,211.70,352.87,60.055,1441119603,"274151322000052","174011321042388",27.73,39.00,0,320.11,379.62,74.2,69.7,0.526,517477.3,517477.3,699,0,0,0,L,1151911521,1,121.10,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119689,476855.00
09/01/2015 11:00,2,2.670,ACTIVE,215.09,357.08,60.087,1441119603,"201051344001145","174011321042388",28.27,33.00,0,320.11,397.96,76.4,71.8,0.632,238502.0,238502.0,703,0,0,0,L,1122011218,1,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119690,476856.00
09/01/2015 11:00,2,2.684,ACTIVE,215.09,357.98,59.991,1441119603,"201051344000685","174011321042388",28.13,34.30,0,317.70,397.96,76.5,71.9,0.676,237182.4,237182.4,704,0,0,0,L,1122011218,1,124.27,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119691,476857.00
09/01/2015 11:00,2,2.570,ACTIVE,211.48,347.76,60.007,1441119603,"274151322000088","174011321042388",27.87,37.50,0,321.61,379.92,72.5,68.1,0.508,496885.7,496885.7,701,0,0,0,L,1151911521,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119692,476858.00
09/01/2015 11:00,2,2.674,ACTIVE,215.09,358.58,60.092,1441119603,"201051344000438","174011321042388",28.47,34.30,0,318.30,398.26,77.0,72.4,0.663,237206.2,237206.2,702,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119693,476859.00
09/01/2015 11:00,2,2.721,ACTIVE,215.09,345.06,60.071,1441119603,"201051344001135","174011321042388",28.27,33.80,0,329.73,397.66,77.9,73.2,0.358,228779.7,228779.7,700,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119694,476860.00
09/01/2015 11:00,2,2.660,ACTIVE,214.87,356.48,60.087,1441119603,"201051344000417","174011321042388",28.21,35.80,0,317.10,397.35,76.0,71.5,0.650,232124.7,232124.7,701,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119695,476861.00
09/01/2015 11:00,2,2.691,ACTIVE,215.32,343.85,60.071,1441119603,"201051344000594","174011321042388",28.47,35.20,0,326.12,399.46,77.7,73.0,0.367,234309.5,234309.5,700,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119696,476862.00
09/01/2015 11:00,2,2.598,ACTIVE,211.48,347.16,60.071,1441119603,"274151322000083","174011321042388",27.75,38.60,0,320.11,378.72,73.0,68.5,0.526,513192.5,513192.5,700,0,0,0,L,1151911521,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119697,476863.00
09/01/2015 11:00,2,2.709,ACTIVE,215.54,346.86,60.007,1441119603,"201051344000585","174011321042388",28.47,34.50,0,332.13,397.35,78.2,73.5,0.358,233913.0,233913.0,702,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119698,476864.00
09/01/2015 11:00,2,2.586,ACTIVE,212.38,340.55,60.118,1441119603,"274151322000054","174011321042388",27.75,39.00,0,321.91,379.92,72.6,68.1,0.495,507965.7,507965.7,701,0,0,0,L,1151911521,1,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119699,476865.00
09/01/2015 11:00,2,2.684,ACTIVE,215.54,350.77,60.007,1441119603,"201051344001203","174011321042388",28.45,33.80,0,316.80,398.86,77.2,72.6,0.650,234615.5,234615.5,703,0,0,0,L,1122011218,1,124.27,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119700,476866.00
09/01/2015 11:00,2,2.645,ACTIVE,214.87,358.58,60.034,1441119603,"201051344000646","174011321042388",28.29,35.20,0,318.30,397.96,75.8,71.2,0.650,230659.2,230659.2,703,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119701,476867.00
09/01/2015 11:00,2,1.701,ACTIVE,212.61,420.50,60.007,1441119603,"274151322000068","174011321042388",38.55,39.30,0,329.13,447.85,66.7,62.4,0.446,411133.1,411133.1,705,0,0,0,L,1151911521,1,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119702,476868.00
09/01/2015 11:00,2,2.723,ACTIVE,211.93,345.36,60.129,1441119603,"274151322000076","174011321042388",28.55,38.40,0,327.62,382.93,78.6,74.0,0.296,542811.3,542811.3,699,0,0,0,L,1151911521,1,120.65,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119703,476869.00
09/01/2015 11:00,2,2.674,ACTIVE,214.87,355.58,60.081,1441119603,"201051344000890","174011321042388",28.19,35.60,0,318.30,398.86,76.3,71.7,0.636,235465.5,235465.5,702,0,0,0,L,1122011218,1,123.81,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119704,476870.00
09/01/2015 11:00,2,2.703,ACTIVE,215.77,357.38,60.049,1441119603,"201051344000900","174011321042388",28.29,33.80,0,318.91,398.86,77.4,72.8,0.641,236594.3,236594.3,706,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119705,476871.00
09/01/2015 11:00,2,2.684,ACTIVE,216.22,358.28,59.875,1441119603,"201051344000633","174011321042388",28.23,34.00,0,319.21,398.26,76.7,72.1,0.650,225232.6,225232.6,705,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119706,476872.00
09/01/2015 11:00,2,2.729,ACTIVE,216.45,358.58,59.886,1441119603,"201051344000983","174011321042388",28.19,35.20,0,318.61,398.86,78.0,73.3,0.663,233565.4,233565.4,701,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119706,476873.00
09/01/2015 11:00,2,2.633,ACTIVE,215.54,357.98,60.044,1441119603,"201051344000917","174011321042388",28.33,33.80,0,319.51,397.66,75.6,71.0,0.632,235849.3,235849.3,702,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119707,476874.00
09/01/2015 11:00,2,2.684,ACTIVE,216.45,357.08,60.049,1441119603,"201051344000648","174011321042388",27.97,33.00,0,318.61,398.86,76.0,71.4,0.632,231119.5,231119.5,702,0,0,0,L,1122011218,1,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119708,476875.00
09/01/2015 11:00,2,2.652,ACTIVE,215.54,358.28,60.023,1441119603,"201051344001093","174011321042388",28.35,33.00,0,319.81,397.96,76.2,71.6,0.623,234084.5,234084.5,705,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119709,476876.00
09/01/2015 11:00,2,2.676,ACTIVE,216.22,357.68,60.150,1441119603,"201051344000645","174011321042388",28.11,34.30,0,319.51,397.35,76.2,71.6,0.619,232183.7,232183.7,701,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119710,476877.00
09/01/2015 11:00,2,2.590,ACTIVE,211.70,356.18,59.981,1441119603,"274151322000085","174011321042388",27.81,36.80,0,323.41,379.92,72.9,68.5,0.513,510676.8,510676.8,699,0,0,0,L,1151911521,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119711,476878.00
09/01/2015 11:00,2,2.658,ACTIVE,215.54,358.88,60.076,1441119603,"201051344000651","174011321042388",28.33,32.60,0,318.91,398.26,76.2,71.6,0.628,231402.3,231402.3,702,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119712,476879.00
09/01/2015 11:00,2,2.705,ACTIVE,215.77,356.18,59.891,1441119603,"201051344000867","174011321042388",28.19,35.00,0,317.40,397.35,77.2,72.6,0.628,224214.5,224214.5,703,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119713,476880.00
09/01/2015 11:00,2,2.623,ACTIVE,214.64,355.58,60.049,1441119603,"201051344001230","174011321042388",28.45,35.00,0,316.80,398.26,75.6,71.0,0.632,234898.7,234898.7,705,0,0,0,L,1122011218,1,123.81,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119714,476881.00
09/01/2015 11:00,2,2.717,ACTIVE,216.45,359.18,60.039,1441119603,"201051344000576","174011321042388",28.09,33.30,0,320.71,398.56,77.3,72.7,0.650,231279.6,231279.6,705,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119715,476882.00
09/01/2015 11:00,2,2.760,ACTIVE,216.00,357.98,60.012,1441119603,"201051344000579","174011321042388",28.43,35.60,0,320.41,398.56,79.4,74.7,0.672,238558.4,238558.4,700,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441119716,476883.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476884.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476885.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476886.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476887.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476888.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476889.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476890.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476891.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476892.00
09/01/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441119603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120483,476893.00
09/01/2015 11:15,2,5.664,ACTIVE,217.13,354.97,59.986,1441120503,"201051344000955","174011321042388",28.67,35.40,0,317.40,393.15,164.4,156.7,0.782,236814.3,236814.3,704,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120578,476894.00
09/01/2015 11:15,2,5.869,ACTIVE,213.06,363.09,59.975,1441120503,"274151322000095","174011321042388",28.59,39.80,0,321.01,378.42,170.0,162.1,0.658,536512.8,536512.8,700,0,0,0,L,1151911521,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120579,476895.00
09/01/2015 11:15,2,5.924,ACTIVE,218.93,358.58,59.991,1441120503,"201051344000868","174011321042388",28.41,34.50,0,317.10,394.05,170.4,162.6,0.773,223713.7,223713.7,705,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120580,476896.00
09/01/2015 11:15,2,5.740,ACTIVE,220.52,359.18,59.986,1441120503,"201051344000853","174011321042388",28.61,35.60,0,320.11,394.65,166.2,158.5,0.773,230246.3,230246.3,704,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120581,476897.00
09/01/2015 11:15,2,5.754,ACTIVE,218.26,356.48,60.002,1441120503,"201051344000582","174011321042388",28.53,33.50,0,317.10,394.35,166.1,158.4,0.765,228999.0,228999.0,701,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120582,476898.00
09/01/2015 11:15,2,5.326,ACTIVE,219.84,357.38,60.002,1441120503,"201051344000469","174011321042388",28.71,33.50,0,317.40,393.45,154.8,147.4,0.738,225495.0,225495.0,706,0,0,0,L,1122011218,1,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120582,476899.00
09/01/2015 11:15,2,5.072,ACTIVE,219.39,356.78,60.018,1441120503,"201051344000988","174011321042388",28.29,35.60,0,318.61,394.65,145.2,138.3,0.689,224449.9,224449.9,705,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120584,476900.00
09/01/2015 11:15,2,4.701,ACTIVE,218.93,353.77,59.986,1441120503,"201051344001158","174011321042388",28.43,35.40,0,318.91,393.75,135.4,128.7,0.632,230057.9,230057.9,705,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120585,476901.00
09/01/2015 11:15,2,4.768,ACTIVE,217.35,352.87,59.986,1441120503,"201051344001025","174011321042388",28.37,35.00,0,317.70,394.35,137.0,130.3,0.619,234759.9,234759.9,700,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120586,476902.00
09/01/2015 11:15,2,4.443,ACTIVE,218.48,351.67,59.986,1441120503,"201051344000569","174011321042388",28.29,35.60,0,318.91,393.75,127.3,120.9,0.597,237956.9,237956.9,701,0,0,0,L,1122011218,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120586,476903.00
09/01/2015 11:15,2,3.074,ACTIVE,212.83,416.89,59.986,1441120503,"274151322000094","174011321042388",38.70,40.00,0,327.02,446.65,119.7,113.6,0.464,411733.8,411733.8,707,0,0,0,L,1151911521,1,121.33,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120587,476904.00
09/01/2015 11:15,2,4.221,ACTIVE,218.26,350.47,59.996,1441120503,"201051344000458","174011321042388",28.37,36.30,0,318.30,393.75,121.2,115.1,0.588,233636.5,233636.5,705,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120588,476905.00
09/01/2015 11:15,2,4.285,ACTIVE,212.83,336.04,59.954,1441120503,"274151322000087","174011321042388",27.97,38.20,0,320.11,376.01,121.4,115.2,0.451,484405.7,484405.7,703,0,0,0,L,1151911521,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120589,476906.00
09/01/2015 11:15,2,4.205,ACTIVE,212.61,350.47,59.991,1441120503,"274151322000052","174011321042388",27.89,40.20,0,320.11,376.62,118.8,112.8,0.468,517493.7,517493.7,700,0,0,0,L,1151911521,1,121.10,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120590,476907.00
09/01/2015 11:15,2,3.857,ACTIVE,216.22,348.96,59.991,1441120503,"201051344001145","174011321042388",28.51,34.30,0,318.30,394.65,111.2,105.5,0.508,238519.0,238519.0,704,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120591,476908.00
09/01/2015 11:15,2,3.637,ACTIVE,216.22,349.56,59.991,1441120503,"201051344000685","174011321042388",28.35,35.00,0,316.20,394.65,104.3,98.8,0.517,237199.3,237199.3,705,0,0,0,L,1122011218,1,124.72,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120592,476909.00
09/01/2015 11:15,2,3.422,ACTIVE,212.16,340.85,59.986,1441120503,"274151322000088","174011321042388",27.77,38.60,0,321.31,376.92,96.2,90.9,0.367,496901.8,496901.8,702,0,0,0,L,1151911521,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120593,476910.00
09/01/2015 11:15,2,3.398,ACTIVE,216.22,348.96,59.981,1441120503,"201051344000438","174011321042388",28.39,35.60,0,316.20,394.65,97.7,92.4,0.464,237223.3,237223.3,703,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120594,476911.00
09/01/2015 11:15,2,3.428,ACTIVE,216.22,346.56,59.986,1441120503,"201051344001135","174011321042388",28.15,34.80,0,317.70,393.45,97.7,92.3,0.451,228797.0,228797.0,701,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120595,476912.00
09/01/2015 11:15,2,3.379,ACTIVE,216.00,347.46,59.981,1441120503,"201051344000417","174011321042388",28.31,37.00,0,316.20,394.35,97.0,91.7,0.455,232141.6,232141.6,702,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120596,476913.00
09/01/2015 11:15,2,3.510,ACTIVE,216.22,346.56,59.975,1441120503,"201051344000594","174011321042388",28.13,36.30,0,317.40,396.45,100.0,94.6,0.468,234326.9,234326.9,701,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120597,476914.00
09/01/2015 11:15,2,3.400,ACTIVE,212.16,348.36,59.975,1441120503,"274151322000083","174011321042388",27.71,40.00,0,319.51,376.31,95.5,90.2,0.384,513208.8,513208.8,701,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120598,476915.00
09/01/2015 11:15,2,3.477,ACTIVE,216.67,346.86,59.975,1441120503,"201051344000585","174011321042388",28.21,36.00,0,318.61,392.85,99.2,93.9,0.460,233930.5,233930.5,703,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120598,476916.00
09/01/2015 11:15,2,3.326,ACTIVE,212.61,337.24,59.986,1441120503,"274151322000054","174011321042388",27.75,40.80,0,319.21,377.82,93.4,88.3,0.349,507982.1,507982.1,702,0,0,0,L,1151911521,1,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120599,476917.00
09/01/2015 11:15,2,3.398,ACTIVE,216.45,347.46,59.975,1441120503,"201051344001203","174011321042388",28.57,35.20,0,315.90,394.65,98.3,93.0,0.464,234633.0,234633.0,704,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120600,476918.00
09/01/2015 11:15,2,3.387,ACTIVE,215.54,347.46,59.949,1441120503,"201051344000646","174011321042388",28.23,36.30,0,317.40,395.25,96.9,91.6,0.464,230676.3,230676.3,704,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120601,476919.00
09/01/2015 11:15,2,2.178,ACTIVE,212.83,415.09,59.975,1441120503,"274151322000068","174011321042388",38.84,40.80,0,327.92,451.16,85.4,80.5,0.331,411148.1,411148.1,706,0,0,0,L,1151911521,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120602,476920.00
09/01/2015 11:15,2,3.498,ACTIVE,213.06,346.56,59.975,1441120503,"274151322000076","174011321042388",28.73,40.60,0,321.01,378.72,101.8,96.3,0.393,542829.0,542829.0,700,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120603,476921.00
09/01/2015 11:15,2,3.514,ACTIVE,215.54,346.56,59.975,1441120503,"201051344000890","174011321042388",28.19,37.00,0,318.00,395.25,100.3,94.9,0.464,235482.8,235482.8,703,0,0,0,L,1122011218,1,124.04,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120604,476922.00
09/01/2015 11:15,2,3.512,ACTIVE,217.13,347.16,59.975,1441120503,"201051344000900","174011321042388",28.61,34.30,0,319.21,394.05,101.8,96.3,0.468,236611.8,236611.8,707,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120605,476923.00
09/01/2015 11:15,2,3.465,ACTIVE,216.90,349.56,59.981,1441120503,"201051344000633","174011321042388",28.67,35.00,0,318.91,393.75,100.6,95.1,0.482,225249.8,225249.8,706,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120606,476924.00
09/01/2015 11:15,2,3.588,ACTIVE,217.35,347.16,59.991,1441120503,"201051344000983","174011321042388",28.53,36.30,0,317.40,394.05,103.7,98.1,0.495,233582.9,233582.9,702,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120607,476925.00
09/01/2015 11:15,2,3.568,ACTIVE,216.45,347.76,59.981,1441120503,"201051344000917","174011321042388",28.41,34.80,0,318.61,394.35,102.8,97.3,0.486,235866.3,235866.3,703,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120608,476926.00
09/01/2015 11:15,2,3.697,ACTIVE,217.58,348.06,59.991,1441120503,"201051344000648","174011321042388",27.91,34.50,0,317.70,393.75,104.7,99.1,0.491,231136.6,231136.6,703,0,0,0,L,1122011218,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120609,476927.00
09/01/2015 11:15,2,3.686,ACTIVE,216.45,348.66,59.975,1441120503,"201051344001093","174011321042388",28.51,34.50,0,319.21,394.35,106.4,100.8,0.486,234101.7,234101.7,706,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120610,476928.00
09/01/2015 11:15,2,3.939,ACTIVE,217.80,348.96,59.970,1441120503,"201051344000645","174011321042388",28.09,35.40,0,320.41,393.45,112.1,106.2,0.513,232200.9,232200.9,702,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120611,476929.00
09/01/2015 11:15,2,3.740,ACTIVE,212.83,344.15,59.975,1441120503,"274151322000085","174011321042388",27.77,38.20,0,320.71,376.92,105.3,99.7,0.411,510693.3,510693.3,700,0,0,0,L,1151911521,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120612,476930.00
09/01/2015 11:15,2,4.137,ACTIVE,216.90,351.07,59.975,1441120503,"201051344000651","174011321042388",28.35,34.00,0,318.91,394.05,118.8,112.7,0.539,231419.6,231419.6,703,0,0,0,L,1122011218,1,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120613,476931.00
09/01/2015 11:15,2,4.727,ACTIVE,218.03,349.86,59.975,1441120503,"201051344000867","174011321042388",28.23,35.60,0,318.61,393.75,135.3,128.7,0.623,224232.0,224232.0,704,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120613,476932.00
09/01/2015 11:15,2,4.658,ACTIVE,216.22,351.07,59.965,1441120503,"201051344001230","174011321042388",28.71,36.50,0,316.80,394.95,135.6,129.0,0.650,234915.8,234915.8,706,0,0,0,L,1122011218,1,124.49,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120614,476933.00
09/01/2015 11:15,2,5.412,ACTIVE,219.39,356.78,59.981,1441120503,"201051344000576","174011321042388",28.25,35.00,0,319.21,394.65,155.0,147.7,0.720,231296.8,231296.8,706,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120615,476934.00
09/01/2015 11:15,2,5.512,ACTIVE,219.84,355.88,59.981,1441120503,"201051344000579","174011321042388",28.61,36.80,0,318.30,394.05,159.7,152.2,0.756,238576.0,238576.0,701,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441120616,476935.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476936.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476937.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476938.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476939.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476940.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476941.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476942.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476943.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476944.00
09/01/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441120503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121383,476945.00
