ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 11:30,2,7.045,ACTIVE,218.03,357.98,59.954,1441121403,"201051344000955","174011321042388",27.65,39.00,0,330.63,402.77,197.2,188.4,0.910,236847.7,236847.7,705,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121478,476946.00
09/01/2015 11:30,2,7.221,ACTIVE,212.83,343.85,59.965,1441121403,"274151322000095","174011321042388",27.25,46.80,0,325.82,385.63,199.1,190.3,0.765,536546.6,536546.6,701,0,0,0,L,1151911521,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121479,476947.00
09/01/2015 11:30,2,7.211,ACTIVE,220.06,361.29,59.944,1441121403,"201051344000868","174011321042388",27.10,37.50,0,331.83,403.67,197.9,189.1,0.897,223747.3,223747.3,706,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121480,476948.00
09/01/2015 11:30,2,7.105,ACTIVE,222.10,364.59,59.965,1441121403,"201051344000853","174011321042388",27.47,39.30,0,333.03,408.78,197.8,188.9,0.932,230279.9,230279.9,705,0,0,0,L,1122011218,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121481,476949.00
09/01/2015 11:30,2,7.055,ACTIVE,219.61,363.09,59.970,1441121403,"201051344000582","174011321042388",27.25,37.30,0,315.60,406.97,194.6,185.9,0.888,229032.1,229032.1,702,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121481,476950.00
09/01/2015 11:30,2,7.115,ACTIVE,221.64,364.29,59.949,1441121403,"201051344000469","174011321042388",27.65,37.00,0,331.83,409.68,199.2,190.4,0.932,225528.7,225528.7,707,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121482,476951.00
09/01/2015 11:30,2,7.217,ACTIVE,221.64,363.09,59.970,1441121403,"201051344000988","174011321042388",27.08,39.00,0,331.83,408.78,197.9,189.1,0.915,224483.4,224483.4,706,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121483,476952.00
09/01/2015 11:30,2,7.172,ACTIVE,221.64,362.79,59.970,1441121403,"201051344001158","174011321042388",27.02,39.30,0,333.03,407.87,196.3,187.6,0.910,230091.2,230091.2,706,0,0,0,L,1122011218,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121484,476953.00
09/01/2015 11:30,2,7.217,ACTIVE,219.16,359.78,59.981,1441121403,"201051344001025","174011321042388",27.29,39.30,0,332.43,405.77,199.4,190.6,0.884,234793.8,234793.8,701,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121485,476954.00
09/01/2015 11:30,2,7.086,ACTIVE,221.19,361.89,59.965,1441121403,"201051344000569","174011321042388",27.67,38.80,0,332.13,408.48,198.6,189.8,0.924,237990.5,237990.5,702,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121486,476955.00
09/01/2015 11:30,2,4.631,ACTIVE,213.51,419.60,59.981,1441121403,"274151322000094","174011321042388",37.47,46.20,0,384.13,450.56,176.1,168.1,0.703,411763.3,411763.3,708,0,0,0,L,1151911521,1,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121487,476956.00
09/01/2015 11:30,2,7.074,ACTIVE,221.42,362.49,59.954,1441121403,"201051344000458","174011321042388",27.51,39.80,0,333.33,408.48,197.1,188.3,0.924,233669.9,233669.9,706,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121488,476957.00
09/01/2015 11:30,2,6.754,ACTIVE,213.51,346.86,59.970,1441121403,"274151322000087","174011321042388",26.80,45.80,0,321.01,382.63,183.2,174.9,0.716,484437.0,484437.0,704,0,0,0,L,1151911521,1,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121489,476958.00
09/01/2015 11:30,2,6.852,ACTIVE,213.29,344.76,59.965,1441121403,"274151322000052","174011321042388",26.88,47.30,0,321.31,382.63,186.4,178.0,0.747,517525.7,517525.7,701,0,0,0,L,1151911521,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121490,476959.00
09/01/2015 11:30,2,7.020,ACTIVE,217.80,360.69,60.007,1441121403,"201051344001145","174011321042388",27.33,37.80,0,319.51,402.46,194.3,185.6,0.875,238552.3,238552.3,705,0,0,0,L,1122011218,1,125.40,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121491,476960.00
09/01/2015 11:30,2,7.051,ACTIVE,218.03,361.29,59.959,1441121403,"201051344000685","174011321042388",27.19,38.80,0,317.70,402.46,194.1,185.5,0.950,237232.7,237232.7,706,0,0,0,L,1122011218,1,126.07,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121492,476961.00
09/01/2015 11:30,2,6.689,ACTIVE,213.06,356.18,59.944,1441121403,"274151322000088","174011321042388",26.66,43.80,0,322.21,382.33,180.4,172.2,0.681,496933.3,496933.3,703,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121493,476962.00
09/01/2015 11:30,2,6.906,ACTIVE,218.48,361.29,59.970,1441121403,"201051344000438","174011321042388",27.19,38.80,0,332.13,406.37,190.2,181.7,0.879,237256.8,237256.8,704,0,0,0,L,1122011218,1,125.85,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121494,476963.00
09/01/2015 11:30,2,6.883,ACTIVE,218.48,361.29,59.975,1441121403,"201051344001135","174011321042388",27.10,38.00,0,331.23,403.07,188.9,180.4,0.866,228830.6,228830.6,702,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121495,476964.00
09/01/2015 11:30,2,6.748,ACTIVE,217.13,356.48,59.965,1441121403,"201051344000417","174011321042388",27.12,41.50,0,318.30,402.16,185.1,176.7,0.857,232174.6,232174.6,703,0,0,0,L,1122011218,1,124.72,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121496,476965.00
09/01/2015 11:30,2,6.850,ACTIVE,218.71,360.69,59.959,1441121403,"201051344000594","174011321042388",27.17,40.40,0,329.73,402.77,188.6,180.1,0.866,234360.8,234360.8,702,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121496,476966.00
09/01/2015 11:30,2,6.518,ACTIVE,212.61,346.86,59.965,1441121403,"274151322000083","174011321042388",26.70,47.00,0,321.31,382.93,176.0,167.9,0.720,513240.5,513240.5,702,0,0,0,L,1151911521,1,121.10,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121497,476967.00
09/01/2015 11:30,2,6.732,ACTIVE,218.93,360.38,59.981,1441121403,"201051344000585","174011321042388",27.49,39.80,0,330.93,407.27,187.3,178.9,0.857,233964.6,233964.6,704,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121498,476968.00
09/01/2015 11:30,2,6.381,ACTIVE,213.29,345.96,59.975,1441121403,"274151322000054","174011321042388",27.23,46.60,0,321.01,384.43,175.9,167.8,0.667,508014.0,508014.0,703,0,0,0,L,1151911521,1,122.01,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121499,476969.00
09/01/2015 11:30,2,6.758,ACTIVE,218.71,359.48,59.949,1441121403,"201051344001203","174011321042388",27.43,38.40,0,332.13,407.27,187.8,179.3,0.875,234667.3,234667.3,705,0,0,0,L,1122011218,1,126.30,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121500,476970.00
09/01/2015 11:30,2,6.541,ACTIVE,217.35,359.48,59.975,1441121403,"201051344000646","174011321042388",27.45,40.40,0,330.63,403.37,181.8,173.5,0.857,230710.0,230710.0,705,0,0,0,L,1122011218,1,125.40,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121501,476971.00
09/01/2015 11:30,2,4.236,ACTIVE,213.96,421.10,59.949,1441121403,"274151322000068","174011321042388",37.83,46.60,0,381.12,454.76,162.1,154.5,0.632,411177.9,411177.9,707,0,0,0,L,1151911521,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121502,476972.00
09/01/2015 11:30,2,6.639,ACTIVE,213.51,346.56,59.981,1441121403,"274151322000076","174011321042388",27.53,47.00,0,325.22,385.03,185.0,176.6,0.720,542863.8,542863.8,701,0,0,0,L,1151911521,1,121.78,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121503,476973.00
09/01/2015 11:30,2,6.475,ACTIVE,217.35,357.08,60.018,1441121403,"201051344000890","174011321042388",27.45,41.00,0,330.93,402.46,180.1,171.9,0.853,235516.6,235516.6,704,0,0,0,L,1122011218,1,125.40,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121504,476974.00
09/01/2015 11:30,2,6.551,ACTIVE,220.52,360.38,59.981,1441121403,"201051344000900","174011321042388",28.19,37.80,0,332.13,409.98,186.9,178.5,0.853,236646.4,236646.4,708,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121505,476975.00
09/01/2015 11:30,2,6.629,ACTIVE,219.84,360.38,59.981,1441121403,"201051344000633","174011321042388",27.41,38.80,0,332.13,405.77,183.9,175.5,0.866,225283.8,225283.8,707,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121506,476976.00
09/01/2015 11:30,2,6.584,ACTIVE,220.74,360.08,59.986,1441121403,"201051344000983","174011321042388",27.55,39.80,0,332.73,408.78,183.7,175.3,0.849,233617.2,233617.2,703,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121507,476977.00
09/01/2015 11:30,2,6.602,ACTIVE,218.48,358.58,59.981,1441121403,"201051344000917","174011321042388",27.08,38.40,0,318.00,403.37,180.9,172.7,0.849,235900.0,235900.0,704,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121508,476978.00
09/01/2015 11:30,2,6.057,ACTIVE,220.06,357.68,59.981,1441121403,"201051344000648","174011321042388",27.19,38.00,0,317.70,408.18,166.7,159.0,0.765,231170.1,231170.1,704,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121509,476979.00
09/01/2015 11:30,2,6.023,ACTIVE,218.26,358.58,59.970,1441121403,"201051344001093","174011321042388",27.67,38.20,0,331.53,408.18,168.6,160.8,0.760,234135.8,234135.8,707,0,0,0,L,1122011218,1,125.62,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121510,476980.00
09/01/2015 11:30,2,5.939,ACTIVE,220.06,357.68,59.975,1441121403,"201051344000645","174011321042388",27.04,38.80,0,333.03,407.87,162.5,154.9,0.734,232234.8,232234.8,703,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121511,476981.00
09/01/2015 11:30,2,5.727,ACTIVE,212.83,358.58,59.970,1441121403,"274151322000085","174011321042388",27.10,43.80,0,324.02,383.53,157.1,149.7,0.605,510725.7,510725.7,701,0,0,0,L,1151911521,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121512,476982.00
09/01/2015 11:30,2,5.924,ACTIVE,218.26,357.38,59.981,1441121403,"201051344000651","174011321042388",27.25,38.00,0,332.13,407.57,163.5,155.9,0.751,231453.7,231453.7,704,0,0,0,L,1122011218,1,125.85,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121513,476983.00
09/01/2015 11:30,2,5.768,ACTIVE,219.39,353.77,59.975,1441121403,"201051344000867","174011321042388",27.29,39.50,0,332.13,403.07,159.5,152.0,0.725,224266.2,224266.2,705,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121513,476984.00
09/01/2015 11:30,2,5.666,ACTIVE,216.90,354.97,59.965,1441121403,"201051344001230","174011321042388",27.49,39.80,0,317.10,403.07,157.8,150.3,0.734,234949.7,234949.7,707,0,0,0,L,1122011218,1,125.17,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121514,476985.00
09/01/2015 11:30,2,5.363,ACTIVE,219.84,357.68,59.981,1441121403,"201051344000576","174011321042388",27.53,37.80,0,318.91,408.78,149.5,142.4,0.689,231330.7,231330.7,707,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121515,476986.00
09/01/2015 11:30,2,5.381,ACTIVE,219.84,356.48,59.949,1441121403,"201051344000579","174011321042388",27.37,40.80,0,333.33,408.48,149.2,142.0,0.698,238610.3,238610.3,702,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441121516,476987.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476988.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476989.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476990.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476991.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476992.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476993.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476994.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476995.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476996.00
09/01/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441121403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122283,476997.00
09/01/2015 11:45,2,1.594,ACTIVE,215.32,349.56,60.023,1441122303,"201051344000955","174011321042388",27.89,37.00,0,315.60,402.46,45.1,41.6,0.376,236867.2,236867.2,706,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122378,476998.00
09/01/2015 11:45,2,1.613,ACTIVE,213.06,349.86,60.007,1441122303,"274151322000095","174011321042388",27.79,42.30,0,321.61,386.83,45.4,41.9,0.314,536566.4,536566.4,702,0,0,0,L,1151911521,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122379,476999.00
09/01/2015 11:45,2,1.600,ACTIVE,216.67,351.97,60.002,1441122303,"201051344000868","174011321042388",27.89,35.20,0,318.61,403.97,45.2,41.7,0.367,223766.8,223766.8,707,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122380,477000.00
09/01/2015 11:45,2,1.600,ACTIVE,216.67,352.87,60.007,1441122303,"201051344000853","174011321042388",27.67,36.80,0,319.51,408.48,44.9,41.4,0.376,230299.2,230299.2,706,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122381,477001.00
09/01/2015 11:45,2,1.553,ACTIVE,214.64,348.96,60.023,1441122303,"201051344000582","174011321042388",27.85,35.00,0,318.00,407.27,43.8,40.4,0.358,229051.0,229051.0,703,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122381,477002.00
09/01/2015 11:45,2,1.592,ACTIVE,216.00,351.07,59.981,1441122303,"201051344000469","174011321042388",27.91,34.30,0,316.50,409.08,45.1,41.6,0.384,225548.1,225548.1,708,0,0,0,L,1122011218,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122382,477003.00
09/01/2015 11:45,2,1.635,ACTIVE,216.00,352.27,60.018,1441122303,"201051344000988","174011321042388",26.82,37.00,0,317.70,409.08,44.4,40.9,0.380,224502.5,224502.5,707,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122383,477004.00
09/01/2015 11:45,2,1.611,ACTIVE,215.77,350.77,60.034,1441122303,"201051344001158","174011321042388",27.33,38.00,0,319.21,407.87,44.6,41.1,0.371,230110.2,230110.2,707,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122384,477005.00
09/01/2015 11:45,2,1.600,ACTIVE,213.96,347.46,59.975,1441122303,"201051344001025","174011321042388",28.03,37.50,0,318.61,403.37,45.4,41.9,0.367,234813.1,234813.1,702,0,0,0,L,1122011218,1,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122385,477006.00
09/01/2015 11:45,2,1.598,ACTIVE,216.00,351.67,60.034,1441122303,"201051344000569","174011321042388",27.89,36.00,0,317.70,407.57,45.2,41.7,0.380,238009.7,238009.7,703,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122386,477007.00
09/01/2015 11:45,2,1.006,ACTIVE,212.16,407.57,60.012,1441122303,"274151322000094","174011321042388",38.01,42.50,0,328.22,440.64,38.3,35.1,0.265,411779.9,411779.9,709,0,0,0,L,1151911521,1,120.65,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122387,477008.00
09/01/2015 11:45,2,1.588,ACTIVE,215.77,350.47,59.944,1441122303,"201051344000458","174011321042388",27.75,38.00,0,318.30,408.18,44.6,41.2,0.380,233688.8,233688.8,707,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122388,477009.00
09/01/2015 11:45,2,1.527,ACTIVE,211.93,346.56,60.002,1441122303,"274151322000087","174011321042388",27.21,41.80,0,320.11,381.73,42.1,38.7,0.278,484454.8,484454.8,705,0,0,0,L,1151911521,1,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122389,477010.00
09/01/2015 11:45,2,1.568,ACTIVE,211.93,340.85,60.060,1441122303,"274151322000052","174011321042388",27.29,43.60,0,320.11,382.93,43.4,39.9,0.292,517543.9,517543.9,702,0,0,0,L,1151911521,1,121.10,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122390,477011.00
09/01/2015 11:45,2,1.596,ACTIVE,213.96,348.66,60.034,1441122303,"201051344001145","174011321042388",27.51,36.00,0,319.51,401.26,44.5,41.0,0.354,238571.0,238571.0,706,0,0,0,L,1122011218,1,123.14,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122391,477012.00
09/01/2015 11:45,2,1.570,ACTIVE,213.96,348.96,60.049,1441122303,"201051344000685","174011321042388",27.43,36.80,0,316.50,401.56,43.6,40.2,0.393,237251.4,237251.4,707,0,0,0,L,1122011218,1,124.04,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122392,477013.00
09/01/2015 11:45,2,1.523,ACTIVE,211.25,341.45,59.975,1441122303,"274151322000088","174011321042388",27.04,41.00,0,321.61,382.63,41.7,38.3,0.278,496950.9,496950.9,704,0,0,0,L,1151911521,1,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122393,477014.00
09/01/2015 11:45,2,1.557,ACTIVE,213.96,348.66,59.949,1441122303,"201051344000438","174011321042388",28.07,37.30,0,318.00,401.86,44.3,40.8,0.380,237275.4,237275.4,705,0,0,0,L,1122011218,1,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122394,477015.00
09/01/2015 11:45,2,1.635,ACTIVE,213.74,347.46,59.996,1441122303,"201051344001135","174011321042388",27.55,36.00,0,318.61,401.26,45.7,42.2,0.371,228849.4,228849.4,703,0,0,0,L,1122011218,1,123.36,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122395,477016.00
09/01/2015 11:45,2,1.586,ACTIVE,213.96,348.36,60.044,1441122303,"201051344000417","174011321042388",27.47,39.50,0,316.20,400.36,44.1,40.7,0.371,232193.0,232193.0,704,0,0,0,L,1122011218,1,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122396,477017.00
09/01/2015 11:45,2,1.607,ACTIVE,215.09,350.17,60.007,1441122303,"201051344000594","174011321042388",27.67,38.80,0,317.10,401.86,45.1,41.6,0.376,234379.5,234379.5,703,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122396,477018.00
09/01/2015 11:45,2,1.543,ACTIVE,211.48,338.74,59.996,1441122303,"274151322000083","174011321042388",27.21,43.00,0,320.41,381.42,42.5,39.1,0.305,513258.1,513258.1,703,0,0,0,L,1151911521,1,120.65,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122397,477019.00
09/01/2015 11:45,2,1.660,ACTIVE,214.19,348.96,59.959,1441122303,"201051344000585","174011321042388",27.73,37.30,0,318.30,401.86,46.7,43.1,0.371,233983.6,233983.6,705,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122398,477020.00
09/01/2015 11:45,2,1.541,ACTIVE,211.48,338.14,59.981,1441122303,"274151322000054","174011321042388",27.35,42.30,0,320.71,383.53,42.7,39.3,0.283,508031.7,508031.7,704,0,0,0,L,1151911521,1,121.10,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122399,477021.00
09/01/2015 11:45,2,1.619,ACTIVE,214.41,348.36,59.996,1441122303,"201051344001203","174011321042388",27.75,36.80,0,317.10,403.67,45.6,42.1,0.371,234686.1,234686.1,706,0,0,0,L,1122011218,1,123.81,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122400,477022.00
09/01/2015 11:45,2,1.584,ACTIVE,213.51,348.36,59.965,1441122303,"201051344000646","174011321042388",27.77,38.60,0,317.10,401.56,44.6,41.1,0.376,230728.4,230728.4,706,0,0,0,L,1122011218,1,123.36,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122401,477023.00
09/01/2015 11:45,2,1.053,ACTIVE,212.38,404.87,59.996,1441122303,"274151322000068","174011321042388",37.35,43.40,0,328.82,439.43,39.7,36.4,0.278,411194.1,411194.1,708,0,0,0,L,1151911521,1,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122402,477024.00
09/01/2015 11:45,2,1.650,ACTIVE,212.61,341.45,60.002,1441122303,"274151322000076","174011321042388",27.71,42.80,0,321.31,384.13,46.3,42.7,0.323,542882.9,542882.9,702,0,0,0,L,1151911521,1,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122403,477025.00
09/01/2015 11:45,2,1.617,ACTIVE,213.74,347.46,59.954,1441122303,"201051344000890","174011321042388",27.61,39.30,0,317.10,402.46,45.2,41.7,0.367,235535.1,235535.1,705,0,0,0,L,1122011218,1,123.36,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122404,477026.00
09/01/2015 11:45,2,1.617,ACTIVE,215.54,350.17,60.049,1441122303,"201051344000900","174011321042388",27.63,35.00,0,318.30,403.07,45.2,41.7,0.371,236665.1,236665.1,709,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122405,477027.00
09/01/2015 11:45,2,1.580,ACTIVE,216.00,351.37,59.986,1441122303,"201051344000633","174011321042388",27.93,37.30,0,319.81,402.16,44.7,41.2,0.371,225302.0,225302.0,708,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122405,477028.00
09/01/2015 11:45,2,1.611,ACTIVE,215.77,350.47,60.018,1441122303,"201051344000983","174011321042388",28.01,37.30,0,317.70,403.07,45.8,42.2,0.380,233635.7,233635.7,704,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122406,477029.00
09/01/2015 11:45,2,1.578,ACTIVE,213.96,348.66,59.959,1441122303,"201051344000917","174011321042388",27.71,36.30,0,319.21,401.56,44.3,40.8,0.367,235918.1,235918.1,705,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122407,477030.00
09/01/2015 11:45,2,1.588,ACTIVE,215.77,350.47,60.007,1441122303,"201051344000648","174011321042388",27.49,36.30,0,318.91,402.16,44.2,40.7,0.367,231188.0,231188.0,705,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122408,477031.00
09/01/2015 11:45,2,1.576,ACTIVE,213.96,348.66,60.007,1441122303,"201051344001093","174011321042388",27.85,36.00,0,318.91,402.46,44.5,41.0,0.362,234154.0,234154.0,708,0,0,0,L,1122011218,1,123.36,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122409,477032.00
09/01/2015 11:45,2,1.586,ACTIVE,216.00,351.37,60.034,1441122303,"201051344000645","174011321042388",27.53,36.80,0,319.81,401.86,44.2,40.7,0.362,232252.8,232252.8,704,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122410,477033.00
09/01/2015 11:45,2,1.551,ACTIVE,212.16,346.56,59.996,1441122303,"274151322000085","174011321042388",27.19,40.60,0,321.91,382.33,42.7,39.3,0.292,510743.1,510743.1,702,0,0,0,L,1151911521,1,121.33,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122411,477034.00
09/01/2015 11:45,2,1.570,ACTIVE,214.19,348.96,59.965,1441122303,"201051344000651","174011321042388",27.71,35.60,0,317.10,405.17,44.1,40.7,0.362,231471.7,231471.7,705,0,0,0,L,1122011218,1,123.81,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122412,477035.00
09/01/2015 11:45,2,1.615,ACTIVE,215.77,349.56,60.007,1441122303,"201051344000867","174011321042388",27.83,37.50,0,318.30,401.26,45.5,42.0,0.367,224284.4,224284.4,706,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122413,477036.00
09/01/2015 11:45,2,1.574,ACTIVE,213.51,347.16,59.996,1441122303,"201051344001230","174011321042388",27.85,38.00,0,315.00,402.46,44.4,41.0,0.371,234967.6,234967.6,708,0,0,0,L,1122011218,1,123.14,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122414,477037.00
09/01/2015 11:45,2,1.566,ACTIVE,216.00,351.67,59.996,1441122303,"201051344000576","174011321042388",27.75,35.60,0,320.71,406.97,44.1,40.6,0.367,231348.5,231348.5,708,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122415,477038.00
09/01/2015 11:45,2,1.617,ACTIVE,215.54,350.77,59.975,1441122303,"201051344000579","174011321042388",27.97,39.00,0,320.71,402.77,45.9,42.3,0.376,238628.4,238628.4,703,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441122416,477039.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477040.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477041.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477042.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477043.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477044.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477045.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477046.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477047.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477048.00
09/01/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441122303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123183,477049.00
09/01/2015 12:00,2,2.123,ACTIVE,213.06,350.17,60.012,1441123204,"201051344000955","174011321042388",27.95,35.40,0,329.13,374.21,60.1,56.1,0.513,236878.5,236878.5,707,0,0,0,L,1122011218,1,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123278,477050.00
09/01/2015 12:00,2,2.127,ACTIVE,211.48,356.18,60.002,1441123204,"274151322000095","174011321042388",28.35,40.60,0,328.22,366.10,61.0,57.0,0.429,536577.8,536577.8,703,0,0,0,L,1151911521,1,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123279,477051.00
09/01/2015 12:00,2,2.135,ACTIVE,215.77,354.97,60.081,1441123204,"201051344000868","174011321042388",28.13,33.00,0,335.44,379.92,60.8,56.7,0.495,223778.2,223778.2,708,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123280,477052.00
09/01/2015 12:00,2,2.117,ACTIVE,216.67,357.68,60.007,1441123204,"201051344000853","174011321042388",28.29,34.50,0,337.24,384.43,60.7,56.6,0.513,230310.5,230310.5,707,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123281,477053.00
09/01/2015 12:00,2,2.043,ACTIVE,213.96,352.27,59.965,1441123204,"201051344000582","174011321042388",28.57,33.80,0,332.73,375.71,59.1,55.1,0.495,229062.1,229062.1,704,0,0,0,L,1122011218,1,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123282,477054.00
09/01/2015 12:00,2,2.119,ACTIVE,216.45,356.18,59.922,1441123204,"201051344000469","174011321042388",28.39,32.20,0,334.24,382.63,61.0,56.9,0.530,225559.4,225559.4,709,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123283,477055.00
09/01/2015 12:00,2,2.148,ACTIVE,216.45,357.98,60.028,1441123204,"201051344000988","174011321042388",27.79,35.00,0,335.44,384.13,60.5,56.5,0.508,224513.7,224513.7,708,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123284,477056.00
09/01/2015 12:00,2,2.129,ACTIVE,216.22,356.48,59.975,1441123204,"201051344001158","174011321042388",28.05,35.60,0,334.54,382.03,60.5,56.4,0.508,230121.4,230121.4,708,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123285,477057.00
09/01/2015 12:00,2,2.154,ACTIVE,213.51,350.77,60.012,1441123204,"201051344001025","174011321042388",28.13,35.60,0,332.43,377.22,61.4,57.3,0.504,234824.5,234824.5,703,0,0,0,L,1122011218,1,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123285,477058.00
09/01/2015 12:00,2,2.111,ACTIVE,216.22,357.08,60.039,1441123204,"201051344000569","174011321042388",28.67,34.00,0,334.54,382.63,61.4,57.3,0.508,238021.1,238021.1,704,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123286,477059.00
09/01/2015 12:00,2,1.377,ACTIVE,212.16,406.37,60.023,1441123204,"274151322000094","174011321042388",37.67,41.00,0,329.73,431.32,52.4,48.7,0.371,411789.6,411789.6,710,0,0,0,L,1151911521,1,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123287,477060.00
09/01/2015 12:00,2,2.164,ACTIVE,216.45,356.48,60.028,1441123204,"201051344000458","174011321042388",27.81,35.60,0,334.54,382.03,61.0,56.9,0.526,233700.1,233700.1,708,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123288,477061.00
09/01/2015 12:00,2,2.043,ACTIVE,211.70,346.56,59.954,1441123204,"274151322000087","174011321042388",27.77,40.40,0,328.22,364.89,57.5,53.5,0.398,484465.3,484465.3,706,0,0,0,L,1151911521,1,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123289,477062.00
09/01/2015 12:00,2,2.107,ACTIVE,211.70,355.88,59.996,1441123204,"274151322000052","174011321042388",27.67,42.00,0,327.62,365.19,59.1,55.1,0.415,517554.9,517554.9,703,0,0,0,L,1151911521,1,119.97,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123290,477063.00
09/01/2015 12:00,2,2.111,ACTIVE,213.51,350.77,60.002,1441123204,"201051344001145","174011321042388",28.51,34.30,0,332.73,375.71,61.0,56.9,0.504,238582.2,238582.2,707,0,0,0,L,1122011218,1,123.36,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123291,477064.00
09/01/2015 12:00,2,2.100,ACTIVE,213.74,352.57,60.028,1441123204,"201051344000685","174011321042388",28.35,35.00,0,331.83,376.31,60.4,56.3,0.539,237262.4,237262.4,708,0,0,0,L,1122011218,1,124.04,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123292,477065.00
09/01/2015 12:00,2,2.064,ACTIVE,211.48,340.25,60.028,1441123204,"274151322000088","174011321042388",27.65,39.30,0,327.62,364.59,57.8,53.9,0.402,496961.5,496961.5,705,0,0,0,L,1151911521,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123293,477066.00
09/01/2015 12:00,2,2.127,ACTIVE,213.74,352.57,59.991,1441123204,"201051344000438","174011321042388",28.41,35.60,0,332.13,376.92,61.2,57.1,0.517,237286.7,237286.7,706,0,0,0,L,1122011218,1,123.59,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123294,477067.00
09/01/2015 12:00,2,2.195,ACTIVE,213.51,351.07,60.023,1441123204,"201051344001135","174011321042388",28.01,34.30,0,330.63,376.62,62.3,58.2,0.517,228861.0,228861.0,704,0,0,0,L,1122011218,1,123.36,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123295,477068.00
09/01/2015 12:00,2,2.125,ACTIVE,213.51,352.27,59.954,1441123204,"201051344000417","174011321042388",28.31,37.80,0,329.43,375.71,61.0,56.9,0.517,232204.1,232204.1,705,0,0,0,L,1122011218,1,123.14,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123296,477069.00
09/01/2015 12:00,2,2.207,ACTIVE,216.00,356.18,60.049,1441123204,"201051344000594","174011321042388",27.99,37.30,0,332.43,380.82,62.6,58.5,0.530,234390.9,234390.9,704,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123296,477070.00
09/01/2015 12:00,2,2.107,ACTIVE,211.93,349.86,60.002,1441123204,"274151322000083","174011321042388",27.77,41.30,0,327.62,365.49,59.2,55.2,0.424,513268.9,513268.9,704,0,0,0,L,1151911521,1,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123298,477071.00
09/01/2015 12:00,2,2.201,ACTIVE,213.96,353.47,59.944,1441123204,"201051344000585","174011321042388",28.77,35.40,0,331.83,377.22,64.1,60.0,0.526,233995.4,233995.4,706,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123299,477072.00
09/01/2015 12:00,2,2.125,ACTIVE,211.93,356.18,59.965,1441123204,"274151322000054","174011321042388",27.71,40.00,0,327.62,365.80,59.6,55.6,0.420,508042.5,508042.5,705,0,0,0,L,1151911521,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123299,477073.00
09/01/2015 12:00,2,2.199,ACTIVE,213.74,351.97,59.970,1441123204,"201051344001203","174011321042388",28.43,35.40,0,332.73,378.72,63.3,59.2,0.539,234697.7,234697.7,707,0,0,0,L,1122011218,1,124.04,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123300,477074.00
09/01/2015 12:00,2,2.152,ACTIVE,213.29,352.27,60.018,1441123204,"201051344000646","174011321042388",28.63,36.50,0,328.52,376.92,62.4,58.3,0.539,230739.7,230739.7,707,0,0,0,L,1122011218,1,123.59,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123301,477075.00
09/01/2015 12:00,2,1.416,ACTIVE,212.83,417.49,60.007,1441123204,"274151322000068","174011321042388",38.27,41.80,0,331.83,434.33,55.6,51.7,0.384,411204.0,411204.0,709,0,0,0,L,1151911521,1,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123302,477076.00
09/01/2015 12:00,2,2.256,ACTIVE,213.06,352.57,60.044,1441123204,"274151322000076","174011321042388",28.51,40.80,0,328.82,368.20,65.1,60.9,0.464,542894.6,542894.6,703,0,0,0,L,1151911521,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123303,477077.00
09/01/2015 12:00,2,2.217,ACTIVE,213.06,351.37,60.012,1441123204,"201051344000890","174011321042388",28.33,37.80,0,327.62,377.22,63.6,59.5,0.521,235546.6,235546.6,706,0,0,0,L,1122011218,1,123.36,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123304,477078.00
09/01/2015 12:00,2,2.234,ACTIVE,216.22,357.08,60.002,1441123204,"201051344000900","174011321042388",28.47,33.00,0,333.63,382.93,64.4,60.3,0.521,236676.6,236676.6,710,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123305,477079.00
09/01/2015 12:00,2,2.201,ACTIVE,216.45,357.98,60.028,1441123204,"201051344000633","174011321042388",28.57,35.80,0,333.63,382.63,63.7,59.6,0.544,225313.4,225313.4,709,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123306,477080.00
09/01/2015 12:00,2,2.250,ACTIVE,216.90,358.28,60.087,1441123204,"201051344000983","174011321042388",28.59,35.00,0,333.93,383.23,65.2,61.0,0.544,233647.3,233647.3,705,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123307,477081.00
09/01/2015 12:00,2,2.219,ACTIVE,213.96,353.47,59.996,1441123204,"201051344000917","174011321042388",28.21,34.80,0,331.53,377.52,63.4,59.2,0.535,235929.3,235929.3,706,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123308,477082.00
09/01/2015 12:00,2,2.244,ACTIVE,216.67,358.58,59.959,1441123204,"201051344000648","174011321042388",27.99,34.50,0,333.93,383.53,63.6,59.5,0.535,231199.3,231199.3,706,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123308,477083.00
09/01/2015 12:00,2,2.223,ACTIVE,213.74,354.37,60.012,1441123204,"201051344001093","174011321042388",28.35,35.00,0,333.03,379.02,63.8,59.7,0.530,234165.3,234165.3,709,0,0,0,L,1122011218,1,123.36,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123309,477084.00
09/01/2015 12:00,2,2.281,ACTIVE,216.90,358.58,60.012,1441123204,"201051344000645","174011321042388",27.85,35.00,0,335.74,383.23,64.4,60.2,0.521,232264.1,232264.1,705,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123310,477085.00
09/01/2015 12:00,2,2.193,ACTIVE,211.25,347.76,60.055,1441123204,"274151322000085","174011321042388",27.83,39.00,0,328.82,366.70,61.9,57.8,0.438,510754.0,510754.0,703,0,0,0,L,1151911521,1,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123311,477086.00
09/01/2015 12:00,2,2.270,ACTIVE,213.96,353.17,59.933,1441123204,"201051344000651","174011321042388",28.07,34.30,0,333.33,379.92,64.6,60.4,0.535,231483.0,231483.0,706,0,0,0,L,1122011218,1,123.81,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123312,477087.00
09/01/2015 12:00,2,2.307,ACTIVE,216.22,357.38,60.071,1441123204,"201051344000867","174011321042388",28.31,35.60,0,333.93,382.63,66.1,61.9,0.539,224296.0,224296.0,707,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123313,477088.00
09/01/2015 12:00,2,2.260,ACTIVE,213.06,351.67,60.108,1441123204,"201051344001230","174011321042388",28.35,36.30,0,327.02,376.92,64.9,60.7,0.548,234978.9,234978.9,709,0,0,0,L,1122011218,1,123.36,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123314,477089.00
09/01/2015 12:00,2,2.287,ACTIVE,216.67,358.88,60.039,1441123204,"201051344000576","174011321042388",28.17,33.80,0,335.44,386.23,65.3,61.1,0.544,231359.8,231359.8,709,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123315,477090.00
09/01/2015 12:00,2,2.316,ACTIVE,216.22,357.68,59.975,1441123204,"201051344000579","174011321042388",28.59,37.00,0,334.54,384.73,67.0,62.8,0.561,238640.1,238640.1,704,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441123316,477091.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477092.00
