ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477093.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477094.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477095.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477096.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477097.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477098.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477099.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477100.00
09/01/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441123204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124084,477101.00
09/01/2015 12:15,2,2.309,ACTIVE,214.87,354.97,59.901,1441124105,"201051344000955","174011321042388",27.97,35.20,0,328.22,386.53,65.5,61.3,0.552,236893.6,236893.6,708,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124180,477102.00
09/01/2015 12:15,2,2.346,ACTIVE,212.38,357.38,59.922,1441124105,"274151322000095","174011321042388",28.07,40.40,0,326.72,376.01,66.6,62.4,0.460,536593.2,536593.2,704,0,0,0,L,1151911521,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124181,477103.00
09/01/2015 12:15,2,2.332,ACTIVE,216.45,356.78,59.981,1441124105,"201051344000868","174011321042388",27.87,33.00,0,335.44,391.64,65.9,61.7,0.530,223793.4,223793.4,709,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124182,477104.00
09/01/2015 12:15,2,2.311,ACTIVE,217.58,358.88,59.949,1441124105,"201051344000853","174011321042388",27.99,34.50,0,336.94,395.25,65.6,61.4,0.552,230325.7,230325.7,708,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124183,477105.00
09/01/2015 12:15,2,2.248,ACTIVE,215.32,356.48,60.044,1441124105,"201051344000582","174011321042388",28.19,33.80,0,331.53,388.64,64.2,60.0,0.535,229076.8,229076.8,705,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124184,477106.00
09/01/2015 12:15,2,2.291,ACTIVE,216.90,358.88,59.996,1441124105,"201051344000469","174011321042388",28.25,32.20,0,336.34,394.95,65.6,61.4,0.566,225574.6,225574.6,710,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124185,477107.00
09/01/2015 12:15,2,2.332,ACTIVE,216.90,359.48,60.002,1441124105,"201051344000988","174011321042388",27.61,34.80,0,336.34,397.05,65.2,61.0,0.552,224528.8,224528.8,709,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124186,477108.00
09/01/2015 12:15,2,2.334,ACTIVE,217.13,357.68,59.949,1441124105,"201051344001158","174011321042388",27.51,35.60,0,335.44,394.65,65.1,60.9,0.539,230136.4,230136.4,709,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124187,477109.00
09/01/2015 12:15,2,2.311,ACTIVE,215.09,355.58,60.028,1441124105,"201051344001025","174011321042388",28.25,35.40,0,330.33,389.24,66.0,61.8,0.539,234839.8,234839.8,704,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124188,477110.00
09/01/2015 12:15,2,2.320,ACTIVE,216.67,357.68,60.002,1441124105,"201051344000569","174011321042388",27.91,33.80,0,335.44,394.65,65.6,61.4,0.548,238036.2,238036.2,705,0,0,0,L,1122011218,1,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124189,477111.00
09/01/2015 12:15,2,1.484,ACTIVE,212.38,410.28,59.970,1441124105,"274151322000094","174011321042388",37.85,40.60,0,378.12,440.04,57.0,53.1,0.407,411802.7,411802.7,711,0,0,0,L,1151911521,1,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124190,477112.00
09/01/2015 12:15,2,2.305,ACTIVE,216.90,357.98,60.007,1441124105,"201051344000458","174011321042388",27.99,35.40,0,336.64,394.65,65.4,61.2,0.557,233715.2,233715.2,709,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124191,477113.00
09/01/2015 12:15,2,2.203,ACTIVE,212.38,352.87,59.859,1441124105,"274151322000087","174011321042388",27.67,40.20,0,327.02,373.01,61.8,57.7,0.451,484479.5,484479.5,707,0,0,0,L,1151911521,1,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124191,477114.00
09/01/2015 12:15,2,2.266,ACTIVE,212.16,353.47,59.864,1441124105,"274151322000052","174011321042388",27.59,41.80,0,326.42,373.01,63.3,59.2,0.446,517569.4,517569.4,704,0,0,0,L,1151911521,1,120.42,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124192,477115.00
09/01/2015 12:15,2,2.289,ACTIVE,215.09,355.58,60.012,1441124105,"201051344001145","174011321042388",28.11,34.30,0,330.93,388.04,65.2,61.0,0.530,238597.2,238597.2,708,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124193,477116.00
09/01/2015 12:15,2,2.260,ACTIVE,214.87,356.48,59.880,1441124105,"201051344000685","174011321042388",28.17,35.00,0,329.73,388.04,64.5,60.3,0.579,237277.2,237277.2,709,0,0,0,L,1122011218,1,124.49,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124194,477117.00
09/01/2015 12:15,2,2.203,ACTIVE,211.93,345.66,60.002,1441124105,"274151322000088","174011321042388",27.63,39.00,0,326.72,373.01,61.7,57.6,0.407,496975.6,496975.6,706,0,0,0,L,1151911521,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124195,477118.00
09/01/2015 12:15,2,2.303,ACTIVE,215.09,356.48,59.970,1441124105,"201051344000438","174011321042388",27.89,35.40,0,330.63,388.64,65.1,60.9,0.552,237301.7,237301.7,707,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124196,477119.00
09/01/2015 12:15,2,2.336,ACTIVE,214.87,354.97,59.891,1441124105,"201051344001135","174011321042388",27.93,34.30,0,331.53,387.44,66.1,61.9,0.544,228876.2,228876.2,705,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124197,477120.00
09/01/2015 12:15,2,2.305,ACTIVE,214.87,355.58,59.975,1441124105,"201051344000417","174011321042388",27.69,37.30,0,331.23,386.83,64.6,60.4,0.539,232219.0,232219.0,706,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124198,477121.00
09/01/2015 12:15,2,2.312,ACTIVE,216.00,357.38,59.880,1441124105,"201051344000594","174011321042388",28.21,37.00,0,333.93,390.44,66.1,61.8,0.557,234406.1,234406.1,705,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124199,477122.00
09/01/2015 12:15,2,2.242,ACTIVE,212.16,342.95,60.039,1441124105,"274151322000083","174011321042388",27.67,41.00,0,327.32,373.31,62.8,58.7,0.460,513283.3,513283.3,705,0,0,0,L,1151911521,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124200,477123.00
09/01/2015 12:15,2,2.379,ACTIVE,215.32,356.18,59.954,1441124105,"201051344000585","174011321042388",28.07,35.20,0,330.93,388.34,67.7,63.4,0.561,234011.0,234011.0,707,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124201,477124.00
09/01/2015 12:15,2,2.244,ACTIVE,211.70,341.45,60.049,1441124105,"274151322000054","174011321042388",27.63,39.80,0,326.42,373.31,62.8,58.7,0.429,508056.9,508056.9,706,0,0,0,L,1151911521,1,121.10,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124202,477125.00
09/01/2015 12:15,2,2.340,ACTIVE,215.32,355.88,59.912,1441124105,"201051344001203","174011321042388",28.09,35.20,0,331.23,389.54,66.6,62.3,0.557,234712.9,234712.9,708,0,0,0,L,1122011218,1,124.49,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124203,477126.00
09/01/2015 12:15,2,2.291,ACTIVE,214.41,355.88,59.954,1441124105,"201051344000646","174011321042388",28.21,36.30,0,330.03,387.44,65.6,61.4,0.557,230754.8,230754.8,708,0,0,0,L,1122011218,1,124.04,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124203,477127.00
09/01/2015 12:15,2,1.529,ACTIVE,213.29,400.66,59.875,1441124105,"274151322000068","174011321042388",37.19,41.80,0,380.82,439.43,57.5,53.6,0.407,411217.3,411217.3,710,0,0,0,L,1151911521,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124204,477128.00
09/01/2015 12:15,2,2.377,ACTIVE,212.16,357.68,59.938,1441124105,"274151322000076","174011321042388",28.29,40.80,0,327.62,374.81,68.1,63.8,0.486,542910.3,542910.3,704,0,0,0,L,1151911521,1,121.33,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124205,477129.00
09/01/2015 12:15,2,2.334,ACTIVE,214.41,354.67,59.970,1441124105,"201051344000890","174011321042388",27.95,37.30,0,328.52,387.14,66.1,61.9,0.544,235561.7,235561.7,707,0,0,0,L,1122011218,1,123.81,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124206,477130.00
09/01/2015 12:15,2,2.314,ACTIVE,216.45,358.58,59.891,1441124105,"201051344000900","174011321042388",28.39,33.00,0,334.54,396.45,66.5,62.3,0.544,236691.8,236691.8,711,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124207,477131.00
09/01/2015 12:15,2,2.305,ACTIVE,216.67,357.98,59.986,1441124105,"201051344000633","174011321042388",28.19,35.60,0,336.34,395.25,65.9,61.6,0.552,225328.5,225328.5,710,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124208,477132.00
09/01/2015 12:15,2,2.328,ACTIVE,216.90,358.58,60.044,1441124105,"201051344000983","174011321042388",28.33,34.80,0,335.14,394.95,66.8,62.6,0.561,233662.7,233662.7,706,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124209,477133.00
09/01/2015 12:15,2,2.270,ACTIVE,215.09,356.18,60.039,1441124105,"201051344000917","174011321042388",28.29,34.30,0,330.63,387.44,65.0,60.8,0.548,235944.2,235944.2,707,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124210,477134.00
09/01/2015 12:15,2,2.262,ACTIVE,216.67,357.38,60.060,1441124105,"201051344000648","174011321042388",28.31,34.30,0,336.34,393.75,64.9,60.7,0.539,231214.2,231214.2,707,0,0,0,L,1122011218,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124211,477135.00
09/01/2015 12:15,2,2.297,ACTIVE,215.09,355.88,60.034,1441124105,"201051344001093","174011321042388",27.99,34.50,0,331.23,388.34,65.2,61.0,0.535,234180.2,234180.2,710,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124212,477136.00
09/01/2015 12:15,2,2.324,ACTIVE,216.90,357.68,60.081,1441124105,"201051344000645","174011321042388",27.81,34.80,0,336.34,394.65,65.5,61.3,0.535,232279.1,232279.1,706,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124213,477137.00
09/01/2015 12:15,2,2.256,ACTIVE,211.70,350.77,59.896,1441124105,"274151322000085","174011321042388",27.65,39.00,0,327.62,372.71,63.2,59.1,0.438,510768.4,510768.4,704,0,0,0,L,1151911521,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124214,477138.00
09/01/2015 12:15,2,2.326,ACTIVE,214.87,356.48,60.034,1441124105,"201051344000651","174011321042388",27.79,34.00,0,332.43,388.64,65.5,61.3,0.544,231498.0,231498.0,707,0,0,0,L,1122011218,1,124.27,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124215,477139.00
09/01/2015 12:15,2,2.359,ACTIVE,216.22,355.88,59.833,1441124105,"201051344000867","174011321042388",27.91,35.40,0,335.74,390.74,66.7,62.5,0.544,224311.2,224311.2,708,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124215,477140.00
09/01/2015 12:15,2,2.291,ACTIVE,214.64,353.47,59.959,1441124105,"201051344001230","174011321042388",28.13,35.80,0,329.43,385.33,65.3,61.1,0.552,234993.8,234993.8,710,0,0,0,L,1122011218,1,123.81,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124216,477141.00
09/01/2015 12:15,2,2.318,ACTIVE,216.90,358.28,59.933,1441124105,"201051344000576","174011321042388",27.77,33.80,0,335.44,394.95,65.2,61.0,0.539,231374.7,231374.7,710,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124217,477142.00
09/01/2015 12:15,2,2.369,ACTIVE,216.67,357.68,59.912,1441124105,"201051344000579","174011321042388",27.89,36.80,0,336.64,395.25,66.9,62.7,0.557,238655.4,238655.4,705,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124218,477143.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477144.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477145.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477146.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477147.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477148.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477149.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477150.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477151.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477152.00
09/01/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441124105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441124985,477153.00
09/01/2015 12:30,2,3.252,ACTIVE,214.87,347.76,59.965,1441125004,"201051344000955","174011321042388",27.99,35.80,0,332.73,389.24,92.2,87.0,0.438,236911.5,236911.5,709,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125079,477154.00
09/01/2015 12:30,2,3.299,ACTIVE,212.38,345.06,59.954,1441125004,"274151322000095","174011321042388",28.27,42.00,0,323.11,376.92,94.5,89.3,0.367,536611.5,536611.5,705,0,0,0,L,1151911521,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125080,477155.00
09/01/2015 12:30,2,3.262,ACTIVE,217.35,350.17,59.954,1441125004,"201051344000868","174011321042388",28.13,33.80,0,334.84,392.25,92.9,87.7,0.424,223811.4,223811.4,710,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125081,477156.00
09/01/2015 12:30,2,3.266,ACTIVE,218.48,351.67,59.965,1441125004,"201051344000853","174011321042388",28.15,35.40,0,336.64,398.86,93.1,87.9,0.438,230343.6,230343.6,709,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125082,477157.00
09/01/2015 12:30,2,3.213,ACTIVE,215.54,348.06,59.938,1441125004,"201051344000582","174011321042388",27.99,34.50,0,333.63,391.04,91.1,86.0,0.429,229094.4,229094.4,706,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125083,477158.00
09/01/2015 12:30,2,3.246,ACTIVE,218.03,349.86,59.949,1441125004,"201051344000469","174011321042388",28.33,32.80,0,334.54,395.25,93.2,88.0,0.446,225592.6,225592.6,711,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125084,477159.00
09/01/2015 12:30,2,3.277,ACTIVE,218.03,351.67,59.954,1441125004,"201051344000988","174011321042388",27.91,36.00,0,335.14,397.05,92.7,87.5,0.429,224546.7,224546.7,710,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125085,477160.00
09/01/2015 12:30,2,3.279,ACTIVE,217.80,349.56,59.991,1441125004,"201051344001158","174011321042388",27.73,36.50,0,334.54,394.35,92.2,87.0,0.438,230154.3,230154.3,710,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125086,477161.00
09/01/2015 12:30,2,3.244,ACTIVE,215.09,347.46,59.938,1441125004,"201051344001025","174011321042388",28.49,36.50,0,317.10,390.14,93.6,88.4,0.424,234857.9,234857.9,705,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125087,477162.00
09/01/2015 12:30,2,3.213,ACTIVE,217.80,350.47,59.965,1441125004,"201051344000569","174011321042388",28.55,35.20,0,334.84,393.15,92.8,87.7,0.429,238054.2,238054.2,706,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125088,477163.00
09/01/2015 12:30,2,2.102,ACTIVE,212.83,412.38,59.949,1441125004,"274151322000094","174011321042388",38.21,41.50,0,374.81,447.55,80.9,76.2,0.309,411818.3,411818.3,712,0,0,0,L,1151911521,1,120.88,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125089,477164.00
09/01/2015 12:30,2,3.221,ACTIVE,218.03,350.47,59.991,1441125004,"201051344000458","174011321042388",28.41,36.30,0,335.44,395.25,92.7,87.5,0.442,233733.1,233733.1,710,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125089,477165.00
09/01/2015 12:30,2,3.109,ACTIVE,213.06,336.64,59.981,1441125004,"274151322000087","174011321042388",27.83,41.50,0,326.12,377.22,87.6,82.6,0.331,484496.5,484496.5,708,0,0,0,L,1151911521,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125090,477166.00
09/01/2015 12:30,2,3.170,ACTIVE,212.38,336.04,59.959,1441125004,"274151322000052","174011321042388",27.93,43.20,0,326.12,377.22,89.6,84.6,0.340,517586.8,517586.8,705,0,0,0,L,1151911521,1,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125091,477167.00
09/01/2015 12:30,2,3.225,ACTIVE,214.87,348.96,59.954,1441125004,"201051344001145","174011321042388",28.41,35.00,0,333.93,390.44,92.8,87.6,0.429,238615.1,238615.1,709,0,0,0,L,1122011218,1,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125092,477168.00
09/01/2015 12:30,2,3.205,ACTIVE,214.87,348.66,59.938,1441125004,"201051344000685","174011321042388",28.53,35.40,0,333.93,390.14,92.6,87.5,0.464,237295.0,237295.0,710,0,0,0,L,1122011218,1,124.72,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125093,477169.00
09/01/2015 12:30,2,3.154,ACTIVE,211.93,347.46,59.944,1441125004,"274151322000088","174011321042388",27.71,40.20,0,326.72,376.92,88.5,83.5,0.331,496992.6,496992.6,707,0,0,0,L,1151911521,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125094,477170.00
09/01/2015 12:30,2,3.213,ACTIVE,215.32,348.06,59.970,1441125004,"201051344000438","174011321042388",28.59,36.30,0,334.24,391.34,93.0,87.8,0.433,237319.6,237319.6,708,0,0,0,L,1122011218,1,124.27,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125095,477171.00
09/01/2015 12:30,2,3.279,ACTIVE,215.09,347.16,59.975,1441125004,"201051344001135","174011321042388",28.21,35.20,0,333.33,390.74,93.7,88.5,0.442,228894.3,228894.3,706,0,0,0,L,1122011218,1,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125096,477172.00
09/01/2015 12:30,2,3.246,ACTIVE,214.87,347.46,59.991,1441125004,"201051344000417","174011321042388",27.93,37.80,0,332.43,389.84,91.8,86.7,0.433,232236.7,232236.7,707,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125097,477173.00
09/01/2015 12:30,2,3.287,ACTIVE,216.90,348.66,59.981,1441125004,"201051344000594","174011321042388",28.11,38.20,0,334.24,391.94,93.6,88.4,0.438,234424.2,234424.2,706,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125098,477174.00
09/01/2015 12:30,2,3.178,ACTIVE,212.38,338.44,59.949,1441125004,"274151322000083","174011321042388",27.69,43.00,0,326.72,377.22,89.2,84.2,0.358,513300.6,513300.6,706,0,0,0,L,1151911521,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125099,477175.00
09/01/2015 12:30,2,3.311,ACTIVE,215.32,348.06,59.959,1441125004,"201051344000585","174011321042388",28.39,36.00,0,318.61,389.54,95.2,90.0,0.438,234029.5,234029.5,708,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125100,477176.00
09/01/2015 12:30,2,3.150,ACTIVE,212.38,337.24,59.949,1441125004,"274151322000054","174011321042388",27.93,41.30,0,325.52,378.72,89.0,84.0,0.340,508074.1,508074.1,707,0,0,0,L,1151911521,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125101,477177.00
09/01/2015 12:30,2,3.324,ACTIVE,215.54,347.16,59.954,1441125004,"201051344001203","174011321042388",28.07,36.00,0,316.50,391.04,94.5,89.3,0.442,234731.2,234731.2,709,0,0,0,L,1122011218,1,124.72,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125102,477178.00
09/01/2015 12:30,2,3.223,ACTIVE,214.64,348.36,59.933,1441125004,"201051344000646","174011321042388",28.51,36.80,0,331.83,390.14,93.0,87.8,0.446,230772.7,230772.7,709,0,0,0,L,1122011218,1,124.27,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125102,477179.00
09/01/2015 12:30,2,2.137,ACTIVE,213.29,407.27,59.949,1441125004,"274151322000068","174011321042388",38.15,42.80,0,382.63,449.95,82.8,78.0,0.318,411233.1,411233.1,711,0,0,0,L,1151911521,1,122.23,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125103,477180.00
09/01/2015 12:30,2,3.344,ACTIVE,213.06,348.36,59.954,1441125004,"274151322000076","174011321042388",28.55,42.50,0,323.41,376.92,96.7,91.4,0.380,542929.0,542929.0,705,0,0,0,L,1151911521,1,121.33,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125104,477181.00
09/01/2015 12:30,2,3.240,ACTIVE,214.64,347.16,59.954,1441125004,"201051344000890","174011321042388",28.51,38.20,0,332.13,389.84,93.6,88.4,0.433,235579.8,235579.8,708,0,0,0,L,1122011218,1,124.04,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125105,477182.00
09/01/2015 12:30,2,3.268,ACTIVE,217.80,351.37,59.954,1441125004,"201051344000900","174011321042388",28.63,34.00,0,319.51,395.55,94.7,89.5,0.438,236710.1,236710.1,712,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125106,477183.00
09/01/2015 12:30,2,3.264,ACTIVE,217.80,351.07,59.954,1441125004,"201051344000633","174011321042388",28.17,36.00,0,334.84,394.95,93.1,87.9,0.446,225346.5,225346.5,711,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125107,477184.00
09/01/2015 12:30,2,3.270,ACTIVE,218.26,350.77,59.954,1441125004,"201051344000983","174011321042388",28.43,36.00,0,319.21,393.75,94.2,89.0,0.438,233681.0,233681.0,707,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125108,477185.00
09/01/2015 12:30,2,3.230,ACTIVE,215.32,348.06,59.938,1441125004,"201051344000917","174011321042388",28.15,35.40,0,333.03,389.54,92.0,86.9,0.438,235962.2,235962.2,708,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125109,477186.00
09/01/2015 12:30,2,3.246,ACTIVE,218.26,351.07,59.965,1441125004,"201051344000648","174011321042388",27.91,35.40,0,335.44,395.25,91.8,86.7,0.429,231232.0,231232.0,708,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125110,477187.00
09/01/2015 12:30,2,3.186,ACTIVE,215.32,348.66,59.965,1441125004,"201051344001093","174011321042388",28.65,35.40,0,333.03,390.44,92.3,87.2,0.433,234198.2,234198.2,711,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125111,477188.00
09/01/2015 12:30,2,3.248,ACTIVE,218.26,350.17,59.954,1441125004,"201051344000645","174011321042388",28.21,35.60,0,334.84,395.25,92.8,87.6,0.424,232297.1,232297.1,707,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125112,477189.00
09/01/2015 12:30,2,3.174,ACTIVE,213.06,336.64,59.949,1441125004,"274151322000085","174011321042388",27.75,40.40,0,326.72,377.52,89.3,84.2,0.340,510785.8,510785.8,705,0,0,0,L,1151911521,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125112,477190.00
09/01/2015 12:30,2,3.275,ACTIVE,215.77,349.56,59.959,1441125004,"201051344000651","174011321042388",27.97,35.00,0,333.03,391.34,92.8,87.7,0.415,231516.0,231516.0,708,0,0,0,L,1122011218,1,124.72,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125113,477191.00
09/01/2015 12:30,2,3.303,ACTIVE,217.80,349.56,59.959,1441125004,"201051344000867","174011321042388",28.05,36.30,0,334.54,391.34,93.8,88.7,0.429,224329.5,224329.5,709,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125114,477192.00
09/01/2015 12:30,2,3.229,ACTIVE,214.64,346.26,59.986,1441125004,"201051344001230","174011321042388",28.31,37.00,0,329.73,388.64,92.6,87.4,0.442,235011.7,235011.7,711,0,0,0,L,1122011218,1,124.04,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125115,477193.00
09/01/2015 12:30,2,3.244,ACTIVE,218.26,351.97,59.986,1441125004,"201051344000576","174011321042388",28.47,34.50,0,336.04,396.75,93.6,88.4,0.429,231392.7,231392.7,711,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125116,477194.00
09/01/2015 12:30,2,3.322,ACTIVE,218.03,351.07,59.944,1441125004,"201051344000579","174011321042388",28.23,37.80,0,319.81,396.15,95.0,89.8,0.451,238673.8,238673.8,706,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125117,477195.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477196.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477197.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477198.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477199.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477200.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477201.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477202.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477203.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477204.00
09/01/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441125004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125884,477205.00
09/01/2015 12:45,2,8.857,ACTIVE,219.61,372.11,59.981,1441125903,"201051344000955","174011321042388",27.08,39.50,0,303.88,424.41,242.8,232.4,1.100,236946.0,236946.0,710,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125978,477206.00
09/01/2015 12:45,2,9.008,ACTIVE,213.74,369.40,59.959,1441125903,"274151322000095","174011321042388",26.90,48.80,0,322.51,401.56,245.4,235.0,0.937,536646.5,536646.5,706,0,0,0,L,1151911521,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125979,477207.00
09/01/2015 12:45,2,7.826,ACTIVE,220.97,364.89,59.981,1441125903,"201051344000868","174011321042388",27.08,37.30,0,311.39,425.01,214.4,205.0,0.959,223846.2,223846.2,711,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125980,477208.00
09/01/2015 12:45,2,7.021,ALERT,222.32,367.30,59.975,1441125903,"201051344000853","174011321042388",27.17,39.30,0,309.59,521.19,193.1,184.4,0.875,230378.2,230378.2,710,0,0,0,L,1122011218,1,125.62,126.75,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125982,477209.00
09/01/2015 12:45,2,6.664,ACTIVE,219.84,364.29,59.949,1441125903,"201051344000582","174011321042388",27.35,38.00,0,303.58,429.82,184.4,176.1,0.818,229128.8,229128.8,707,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125983,477210.00
09/01/2015 12:45,2,6.957,ACTIVE,221.42,366.10,60.002,1441125903,"201051344000469","174011321042388",26.44,37.00,0,311.69,431.62,186.7,178.3,0.884,225627.6,225627.6,712,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125984,477211.00
09/01/2015 12:45,2,6.961,ACTIVE,221.42,365.80,59.981,1441125903,"201051344000988","174011321042388",26.68,39.00,0,311.39,431.02,188.3,179.8,0.871,224581.5,224581.5,711,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125985,477212.00
09/01/2015 12:45,2,7.354,ACTIVE,222.10,365.80,59.933,1441125903,"201051344001158","174011321042388",26.44,39.80,0,313.50,428.31,197.1,188.3,0.919,230188.9,230188.9,711,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125986,477213.00
09/01/2015 12:45,2,6.883,ACTIVE,218.93,361.59,59.986,1441125903,"201051344001025","174011321042388",27.17,40.00,0,304.78,426.21,189.5,181.0,0.862,234893.1,234893.1,706,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125986,477214.00
09/01/2015 12:45,2,6.422,ALERT,221.19,362.79,59.970,1441125903,"201051344000569","174011321042388",26.88,38.20,0,309.89,521.49,174.7,166.7,0.804,238089.0,238089.0,707,0,0,0,L,1122011218,1,124.49,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125988,477215.00
09/01/2015 12:45,2,4.422,ACTIVE,213.51,418.39,59.981,1441125903,"274151322000094","174011321042388",37.85,48.00,0,383.23,463.48,169.1,161.3,0.658,411849.3,411849.3,713,0,0,0,L,1151911521,1,121.78,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125989,477216.00
09/01/2015 12:45,2,6.871,ACTIVE,221.19,363.69,59.981,1441125903,"201051344000458","174011321042388",26.72,40.20,0,312.59,431.32,185.9,177.5,0.888,233768.0,233768.0,711,0,0,0,L,1122011218,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125990,477217.00
09/01/2015 12:45,2,5.320,ACTIVE,213.51,358.88,60.007,1441125903,"274151322000087","174011321042388",26.30,48.30,0,324.02,403.07,141.6,134.7,0.539,484529.3,484529.3,709,0,0,0,L,1151911521,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125991,477218.00
09/01/2015 12:45,2,5.367,ACTIVE,213.29,345.66,59.975,1441125903,"274151322000052","174011321042388",26.84,50.00,0,324.92,403.07,145.9,138.9,0.575,517620.3,517620.3,706,0,0,0,L,1151911521,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125992,477219.00
09/01/2015 12:45,2,5.896,ACTIVE,217.80,357.68,59.991,1441125903,"201051344001145","174011321042388",26.84,38.60,0,304.48,422.60,160.4,152.9,0.725,238649.7,238649.7,710,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125993,477220.00
09/01/2015 12:45,2,6.250,ALERT,218.03,360.69,60.018,1441125903,"201051344000685","174011321042388",26.84,39.30,0,293.66,422.30,169.9,162.1,0.840,237329.7,237329.7,711,0,0,0,L,1122011218,1,126.07,122.91,0002,35,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125995,477221.00
09/01/2015 12:45,2,6.959,ACTIVE,213.74,361.59,59.975,1441125903,"274151322000088","174011321042388",25.43,46.20,0,324.62,403.07,179.1,170.9,0.672,497025.7,497025.7,708,0,0,0,L,1151911521,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125996,477222.00
09/01/2015 12:45,2,8.029,ALERT,219.61,366.10,59.970,1441125903,"201051344000438","174011321042388",27.08,39.80,0,294.56,427.41,220.1,210.5,1.025,237354.4,237354.4,709,0,0,0,L,1122011218,1,126.30,123.81,0002,39,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125998,477223.00
09/01/2015 12:45,2,8.230,ACTIVE,220.06,367.00,59.965,1441125903,"201051344001135","174011321042388",26.88,39.30,0,303.58,427.11,224.1,214.4,1.030,228929.5,228929.5,707,0,0,0,L,1122011218,1,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441125999,477224.00
09/01/2015 12:45,2,8.590,ACTIVE,219.39,370.00,59.981,1441125903,"201051344000417","174011321042388",26.50,42.30,0,301.47,423.50,230.5,220.6,1.074,232271.4,232271.4,708,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126000,477225.00
09/01/2015 12:45,2,8.885,ACTIVE,220.52,367.90,59.981,1441125903,"201051344000594","174011321042388",26.76,42.30,0,312.59,422.60,240.6,230.3,1.109,234459.7,234459.7,707,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126001,477226.00
09/01/2015 12:45,2,8.350,ACTIVE,213.51,374.21,59.981,1441125903,"274151322000083","174011321042388",26.34,50.20,0,324.02,402.77,222.5,212.8,0.897,513334.0,513334.0,707,0,0,0,L,1151911521,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126001,477227.00
09/01/2015 12:45,2,8.346,ACTIVE,220.97,368.20,59.986,1441125903,"201051344000585","174011321042388",27.23,39.80,0,305.38,428.31,229.8,219.8,1.043,234065.3,234065.3,709,0,0,0,L,1122011218,1,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126002,477228.00
09/01/2015 12:45,2,7.881,ACTIVE,213.96,372.11,59.970,1441125903,"274151322000054","174011321042388",26.26,47.80,0,324.62,403.97,209.3,200.1,0.800,508107.8,508107.8,708,0,0,0,L,1151911521,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126003,477229.00
09/01/2015 12:45,2,7.191,ACTIVE,219.61,362.19,59.975,1441125903,"201051344001203","174011321042388",26.76,39.50,0,305.08,427.71,194.7,186.0,0.893,234766.9,234766.9,710,0,0,0,L,1122011218,1,126.53,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126004,477230.00
09/01/2015 12:45,2,6.758,ALERT,218.26,362.79,60.007,1441125903,"201051344000646","174011321042388",26.90,40.20,0,293.96,425.01,184.0,175.6,0.862,230808.0,230808.0,710,0,0,0,L,1122011218,1,125.62,123.14,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126006,477231.00
09/01/2015 12:45,2,4.361,ACTIVE,214.19,401.26,59.981,1441125903,"274151322000068","174011321042388",37.07,49.00,0,383.23,463.18,163.7,156.0,0.636,411264.7,411264.7,712,0,0,0,L,1151911521,1,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126007,477232.00
09/01/2015 12:45,2,6.635,ACTIVE,213.74,348.66,59.975,1441125903,"274151322000076","174011321042388",26.88,49.00,0,326.42,402.16,180.3,172.1,0.712,542965.3,542965.3,706,0,0,0,L,1151911521,1,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126008,477233.00
09/01/2015 12:45,2,6.391,ACTIVE,217.80,359.48,60.007,1441125903,"201051344000890","174011321042388",26.78,42.00,0,304.48,423.20,173.3,165.4,0.791,235615.3,235615.3,709,0,0,0,L,1122011218,1,125.40,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126009,477234.00
09/01/2015 12:45,2,5.967,ACTIVE,219.84,362.19,59.986,1441125903,"201051344000900","174011321042388",27.51,37.50,0,309.29,428.61,166.2,158.5,0.756,236746.3,236746.3,713,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126010,477235.00
09/01/2015 12:45,2,5.992,ACTIVE,219.39,360.69,59.991,1441125903,"201051344000633","174011321042388",27.04,39.80,0,311.69,428.31,163.8,156.2,0.765,225382.1,225382.1,712,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126010,477236.00
09/01/2015 12:45,2,5.768,ACTIVE,220.06,360.69,59.970,1441125903,"201051344000983","174011321042388",27.04,39.50,0,311.69,428.61,158.1,150.7,0.738,233716.9,233716.9,708,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126011,477237.00
09/01/2015 12:45,2,5.736,ACTIVE,218.71,357.98,59.986,1441125903,"201051344000917","174011321042388",27.04,39.50,0,305.68,428.01,156.9,149.5,0.712,235997.4,235997.4,709,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126012,477238.00
09/01/2015 12:45,2,6.516,ACTIVE,220.29,360.99,59.970,1441125903,"201051344000648","174011321042388",26.90,38.80,0,311.69,429.22,177.5,169.4,0.818,231267.3,231267.3,709,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126013,477239.00
09/01/2015 12:45,2,5.896,ALERT,218.93,359.78,59.991,1441125903,"201051344001093","174011321042388",27.57,38.60,0,294.86,428.01,164.7,157.0,0.760,234233.5,234233.5,712,0,0,0,L,1122011218,1,125.62,123.36,0002,37,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126015,477240.00
