ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 12:45,2,5.914,ACTIVE,220.06,360.99,59.975,1441125903,"201051344000645","174011321042388",26.66,38.80,0,310.49,428.01,159.8,152.3,0.725,232332.7,232332.7,708,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126016,477241.00
09/01/2015 12:45,2,6.084,ACTIVE,213.74,351.37,59.965,1441125903,"274151322000085","174011321042388",26.92,45.80,0,325.22,402.77,165.9,158.2,0.645,510819.9,510819.9,706,0,0,0,L,1151911521,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126017,477242.00
09/01/2015 12:45,2,6.074,ACTIVE,219.39,360.08,59.996,1441125903,"201051344000651","174011321042388",27.10,38.40,0,302.68,428.61,166.8,159.1,0.769,231551.8,231551.8,709,0,0,0,L,1122011218,1,126.30,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126018,477243.00
09/01/2015 12:45,2,6.262,ACTIVE,219.61,359.48,59.975,1441125903,"201051344000867","174011321042388",26.98,39.50,0,312.29,422.00,170.9,163.1,0.778,224365.4,224365.4,710,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126019,477244.00
09/01/2015 12:45,2,6.279,ACTIVE,217.80,357.98,59.975,1441125903,"201051344001230","174011321042388",27.15,40.40,0,303.28,422.60,172.6,164.6,0.813,235047.2,235047.2,712,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126020,477245.00
09/01/2015 12:45,2,5.879,ACTIVE,220.29,361.29,59.991,1441125903,"201051344000576","174011321042388",26.84,38.40,0,311.09,429.52,159.7,152.2,0.716,231428.3,231428.3,712,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126021,477246.00
09/01/2015 12:45,2,5.703,ACTIVE,220.06,359.78,59.965,1441125903,"201051344000579","174011321042388",26.80,41.30,0,313.20,431.32,154.6,147.3,0.720,238709.8,238709.8,707,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126022,477247.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477248.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477249.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477250.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477251.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477252.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477253.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477254.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477255.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477256.00
09/01/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441125903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126784,477257.00
09/01/2015 13:00,2,4.600,ACTIVE,216.67,353.47,60.007,1441126803,"201051344000955","174011321042388",27.77,40.20,0,319.51,422.00,129.4,123.0,0.605,236973.8,236973.8,711,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126878,477258.00
09/01/2015 13:00,2,4.785,ACTIVE,212.83,346.86,60.018,1441126803,"274151322000095","174011321042388",27.65,48.00,0,326.42,402.46,133.9,127.3,0.517,536674.9,536674.9,707,0,0,0,L,1151911521,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126879,477259.00
09/01/2015 13:00,2,4.625,ACTIVE,218.03,354.07,60.007,1441126803,"201051344000868","174011321042388",27.49,38.00,0,320.41,426.21,128.8,122.4,0.583,223874.2,223874.2,712,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126880,477260.00
09/01/2015 13:00,2,4.512,ACTIVE,219.39,355.88,60.012,1441126803,"201051344000853","174011321042388",28.01,39.30,0,323.11,427.41,128.0,121.6,0.610,230406.2,230406.2,712,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126881,477261.00
09/01/2015 13:00,2,4.584,ACTIVE,217.13,354.67,60.012,1441126803,"201051344000582","174011321042388",27.29,38.60,0,317.70,425.91,126.9,120.6,0.583,229156.2,229156.2,708,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126882,477262.00
09/01/2015 13:00,2,4.547,ACTIVE,218.26,355.58,60.023,1441126803,"201051344000469","174011321042388",27.97,36.80,0,318.00,428.61,128.8,122.4,0.623,225655.6,225655.6,713,0,0,0,L,1122011218,1,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126883,477263.00
09/01/2015 13:00,2,4.592,ACTIVE,218.26,355.58,59.996,1441126803,"201051344000988","174011321042388",27.35,39.50,0,316.50,428.01,127.2,120.8,0.605,224609.2,224609.2,712,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126884,477264.00
09/01/2015 13:00,2,4.570,ACTIVE,218.26,354.97,60.012,1441126803,"201051344001158","174011321042388",27.23,40.60,0,317.40,428.31,126.1,119.8,0.588,230216.4,230216.4,712,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126885,477265.00
09/01/2015 13:00,2,4.600,ACTIVE,216.90,354.37,60.012,1441126803,"201051344001025","174011321042388",27.85,40.40,0,318.61,422.60,129.7,123.3,0.588,234921.2,234921.2,707,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126886,477266.00
09/01/2015 13:00,2,4.580,ACTIVE,218.26,354.37,60.018,1441126803,"201051344000569","174011321042388",27.97,38.80,0,319.51,428.91,129.8,123.4,0.614,238116.8,238116.8,709,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126887,477267.00
09/01/2015 13:00,2,3.008,ACTIVE,212.61,403.37,60.012,1441126803,"274151322000094","174011321042388",37.17,47.50,0,375.71,452.96,113.1,107.2,0.442,411873.6,411873.6,714,0,0,0,L,1151911521,1,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126888,477268.00
09/01/2015 13:00,2,4.697,ACTIVE,218.48,354.97,60.023,1441126803,"201051344000458","174011321042388",27.71,40.60,0,319.81,428.31,131.8,125.3,0.636,233795.6,233795.6,712,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126889,477269.00
09/01/2015 13:00,2,4.412,ACTIVE,212.83,341.15,60.018,1441126803,"274151322000087","174011321042388",27.08,47.80,0,326.42,404.27,121.0,114.8,0.464,484555.3,484555.3,710,0,0,0,L,1151911521,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126890,477270.00
09/01/2015 13:00,2,4.459,ACTIVE,212.61,342.65,60.012,1441126803,"274151322000052","174011321042388",27.35,49.50,0,327.62,402.77,123.4,117.2,0.482,517646.9,517646.9,707,0,0,0,L,1151911521,1,121.10,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126891,477271.00
09/01/2015 13:00,2,4.834,ACTIVE,216.67,354.07,60.018,1441126803,"201051344001145","174011321042388",27.63,39.00,0,320.11,422.60,135.3,128.6,0.623,238677.0,238677.0,711,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126892,477272.00
09/01/2015 13:00,2,5.098,ACTIVE,216.67,355.58,60.012,1441126803,"201051344000685","174011321042388",27.59,39.50,0,316.50,423.20,142.5,135.6,0.703,237357.2,237357.2,713,0,0,0,L,1122011218,1,125.17,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126892,477273.00
09/01/2015 13:00,2,4.863,ACTIVE,213.06,348.96,60.007,1441126803,"274151322000088","174011321042388",27.47,45.80,0,326.42,402.77,135.3,128.6,0.508,497051.7,497051.7,709,0,0,0,L,1151911521,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126893,477274.00
09/01/2015 13:00,2,4.801,ACTIVE,217.58,356.48,60.007,1441126803,"201051344000438","174011321042388",27.87,40.20,0,316.50,422.60,135.7,129.0,0.645,237381.7,237381.7,711,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126894,477275.00
09/01/2015 13:00,2,5.504,ACTIVE,218.03,356.18,60.023,1441126803,"201051344001135","174011321042388",27.69,39.50,0,318.61,422.00,154.3,147.0,0.716,228956.9,228956.9,708,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126895,477276.00
09/01/2015 13:00,2,5.549,ACTIVE,217.58,355.88,60.028,1441126803,"201051344000417","174011321042388",27.57,42.30,0,319.21,422.00,154.9,147.6,0.734,232298.2,232298.2,709,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126896,477277.00
09/01/2015 13:00,2,5.904,ACTIVE,218.93,359.48,60.007,1441126803,"201051344000594","174011321042388",27.65,42.30,0,315.60,422.30,165.8,158.1,0.782,234487.1,234487.1,708,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126897,477278.00
09/01/2015 13:00,2,5.559,ACTIVE,212.61,360.69,60.018,1441126803,"274151322000083","174011321042388",27.17,49.00,0,324.92,403.07,152.9,145.6,0.623,513360.1,513360.1,708,0,0,0,L,1151911521,1,121.55,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126898,477279.00
09/01/2015 13:00,2,6.828,ACTIVE,218.48,361.59,60.028,1441126803,"201051344000585","174011321042388",27.51,40.20,0,320.11,422.30,190.6,182.1,0.893,234093.2,234093.2,710,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126899,477280.00
09/01/2015 13:00,2,5.568,ACTIVE,212.83,343.55,60.012,1441126803,"274151322000054","174011321042388",27.49,46.20,0,326.42,403.97,155.0,147.7,0.592,508133.9,508133.9,709,0,0,0,L,1151911521,1,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126900,477281.00
09/01/2015 13:00,2,6.625,ACTIVE,218.71,362.49,60.018,1441126803,"201051344001203","174011321042388",27.71,40.20,0,317.40,425.61,185.8,177.4,0.862,234794.6,234794.6,711,0,0,0,L,1122011218,1,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126901,477282.00
09/01/2015 13:00,2,6.447,ACTIVE,217.35,362.19,60.002,1441126803,"201051344000646","174011321042388",27.81,41.30,0,319.51,422.90,181.5,173.2,0.862,230835.2,230835.2,712,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126902,477283.00
09/01/2015 13:00,2,4.176,ACTIVE,214.19,421.40,60.007,1441126803,"274151322000068","174011321042388",37.45,48.00,0,373.91,456.27,159.2,151.7,0.623,411288.8,411288.8,713,0,0,0,L,1151911521,1,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126903,477284.00
09/01/2015 13:00,2,6.541,ACTIVE,213.74,351.97,60.007,1441126803,"274151322000076","174011321042388",27.79,49.50,0,328.22,399.76,184.4,176.0,0.725,542993.5,542993.5,707,0,0,0,L,1151911521,1,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126904,477285.00
09/01/2015 13:00,2,7.066,ACTIVE,217.58,360.38,60.039,1441126803,"201051344000890","174011321042388",27.67,43.00,0,319.21,423.50,198.0,189.2,0.902,235642.6,235642.6,710,0,0,0,L,1122011218,1,125.17,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126905,477286.00
09/01/2015 13:00,2,5.301,ACTIVE,218.93,359.78,60.023,1441126803,"201051344000900","174011321042388",28.05,37.80,0,318.61,427.41,150.3,143.2,0.681,236774.2,236774.2,714,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126906,477287.00
09/01/2015 13:00,2,5.365,ACTIVE,218.26,358.58,60.023,1441126803,"201051344000633","174011321042388",27.55,40.40,0,319.51,427.41,149.6,142.4,0.689,225409.3,225409.3,713,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126907,477288.00
09/01/2015 13:00,2,5.146,ACTIVE,219.16,357.68,60.023,1441126803,"201051344000983","174011321042388",27.71,39.80,0,320.11,428.91,144.4,137.4,0.676,233744.5,233744.5,709,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126907,477289.00
09/01/2015 13:00,2,5.207,ACTIVE,217.58,356.18,60.018,1441126803,"201051344000917","174011321042388",27.71,39.50,0,319.81,421.40,146.0,139.0,0.681,236024.5,236024.5,710,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126908,477290.00
09/01/2015 13:00,2,5.877,ACTIVE,219.61,362.19,60.012,1441126803,"201051344000648","174011321042388",27.69,39.30,0,317.70,428.91,165.0,157.3,0.773,231294.2,231294.2,710,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126909,477291.00
09/01/2015 13:00,2,5.121,ACTIVE,217.80,357.08,60.039,1441126803,"201051344001093","174011321042388",27.85,39.30,0,317.40,426.51,144.5,137.5,0.663,234260.6,234260.6,714,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126910,477292.00
09/01/2015 13:00,2,5.988,ACTIVE,220.06,358.88,60.049,1441126803,"201051344000645","174011321042388",27.08,39.50,0,319.51,427.11,164.1,156.4,0.734,232359.8,232359.8,709,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126911,477293.00
09/01/2015 13:00,2,4.879,ACTIVE,213.74,350.77,60.002,1441126803,"274151322000085","174011321042388",27.37,46.00,0,327.32,403.37,135.2,128.6,0.521,510846.1,510846.1,707,0,0,0,L,1151911521,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126912,477294.00
09/01/2015 13:00,2,5.795,ACTIVE,218.71,359.48,60.018,1441126803,"201051344000651","174011321042388",27.37,39.50,0,318.61,427.11,160.8,153.3,0.742,231579.0,231579.0,710,0,0,0,L,1122011218,1,126.07,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126913,477295.00
09/01/2015 13:00,2,6.158,ACTIVE,219.84,361.89,60.002,1441126803,"201051344000867","174011321042388",27.83,40.20,0,320.11,424.71,173.6,165.6,0.795,224392.8,224392.8,711,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126914,477296.00
09/01/2015 13:00,2,6.111,ACTIVE,216.90,358.88,60.002,1441126803,"201051344001230","174011321042388",27.89,41.30,0,319.51,423.50,172.7,164.7,0.809,235074.1,235074.1,713,0,0,0,L,1122011218,1,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126915,477297.00
09/01/2015 13:00,2,6.795,ACTIVE,220.52,366.40,59.991,1441126803,"201051344000576","174011321042388",27.43,38.40,0,320.11,429.82,188.8,180.3,0.866,231455.5,231455.5,713,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126915,477298.00
09/01/2015 13:00,2,7.039,ACTIVE,220.97,366.10,60.002,1441126803,"201051344000579","174011321042388",27.49,42.80,0,320.11,427.11,196.1,187.3,0.924,238737.1,238737.1,708,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441126916,477299.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477300.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477301.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477302.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477303.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477304.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477305.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477306.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477307.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477308.00
09/01/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441126803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127683,477309.00
09/01/2015 13:15,2,2.959,ACTIVE,215.32,346.86,59.996,1441127704,"201051344000955","174011321042388",27.91,39.50,0,319.21,416.59,83.7,78.8,0.398,236994.8,236994.8,712,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127778,477310.00
09/01/2015 13:15,2,3.000,ACTIVE,211.93,339.95,59.986,1441127704,"274151322000095","174011321042388",28.03,46.80,0,324.32,394.95,85.2,80.3,0.323,536696.2,536696.2,708,0,0,0,L,1151911521,1,122.91,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127779,477311.00
09/01/2015 13:15,2,2.963,ACTIVE,216.22,347.16,60.012,1441127704,"201051344000868","174011321042388",27.95,36.30,0,319.51,415.39,83.9,79.1,0.384,223895.4,223895.4,713,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127780,477312.00
09/01/2015 13:15,2,2.990,ACTIVE,217.13,348.66,59.991,1441127704,"201051344000853","174011321042388",27.63,37.50,0,321.31,422.30,83.7,78.9,0.393,230427.4,230427.4,713,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127781,477313.00
09/01/2015 13:15,2,2.910,ACTIVE,216.00,346.86,59.996,1441127704,"201051344000582","174011321042388",27.87,38.00,0,317.40,416.59,82.1,77.3,0.393,229176.8,229176.8,709,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127782,477314.00
09/01/2015 13:15,2,2.953,ACTIVE,216.90,350.17,59.996,1441127704,"201051344000469","174011321042388",28.11,35.40,0,316.20,421.40,84.1,79.2,0.402,225676.7,225676.7,714,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127783,477315.00
09/01/2015 13:15,2,3.000,ACTIVE,216.90,349.56,59.981,1441127704,"201051344000988","174011321042388",27.45,38.40,0,318.30,421.70,83.4,78.6,0.398,224630.1,224630.1,713,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127784,477316.00
09/01/2015 13:15,2,2.955,ACTIVE,216.90,347.76,59.991,1441127704,"201051344001158","174011321042388",27.71,39.30,0,318.00,419.00,83.0,78.1,0.389,230237.2,230237.2,713,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127785,477317.00
09/01/2015 13:15,2,3.000,ACTIVE,215.77,346.56,59.996,1441127704,"201051344001025","174011321042388",27.85,39.50,0,318.91,416.89,84.6,79.7,0.384,234942.4,234942.4,708,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127786,477318.00
09/01/2015 13:15,2,2.930,ACTIVE,216.67,348.36,59.981,1441127704,"201051344000569","174011321042388",28.31,37.80,0,319.81,420.20,84.0,79.2,0.393,238137.9,238137.9,710,0,0,0,L,1122011218,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127787,477319.00
09/01/2015 13:15,2,1.867,ACTIVE,212.38,412.68,59.986,1441127704,"274151322000094","174011321042388",38.27,45.30,0,330.63,452.96,72.8,68.4,0.517,411891.7,411891.7,715,0,0,0,L,1151911521,1,121.33,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127788,477320.00
09/01/2015 13:15,2,2.979,ACTIVE,216.90,348.06,59.991,1441127704,"201051344000458","174011321042388",27.73,39.30,0,318.61,420.80,83.7,78.9,0.407,233816.5,233816.5,713,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127789,477321.00
09/01/2015 13:15,2,2.826,ACTIVE,212.16,339.34,59.970,1441127704,"274151322000087","174011321042388",27.53,46.20,0,324.62,391.64,78.8,74.1,0.301,484574.7,484574.7,711,0,0,0,L,1151911521,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127789,477322.00
09/01/2015 13:15,2,2.887,ACTIVE,212.61,341.75,59.975,1441127704,"274151322000052","174011321042388",27.61,48.30,0,322.51,394.05,80.7,76.0,0.314,517666.7,517666.7,708,0,0,0,L,1151911521,1,121.33,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127790,477323.00
09/01/2015 13:15,2,2.904,ACTIVE,215.54,346.86,60.034,1441127704,"201051344001145","174011321042388",28.05,38.20,0,320.71,415.99,82.5,77.7,0.376,238697.5,238697.5,712,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127791,477324.00
09/01/2015 13:15,2,2.938,ACTIVE,215.54,346.86,59.991,1441127704,"201051344000685","174011321042388",27.89,38.60,0,318.00,415.99,83.0,78.2,0.411,237377.7,237377.7,714,0,0,0,L,1122011218,1,124.49,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127792,477325.00
09/01/2015 13:15,2,2.834,ACTIVE,212.16,343.85,59.981,1441127704,"274151322000088","174011321042388",27.53,45.00,0,322.21,393.45,79.0,74.3,0.296,497071.1,497071.1,710,0,0,0,L,1151911521,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127793,477326.00
09/01/2015 13:15,2,2.949,ACTIVE,215.77,347.76,59.986,1441127704,"201051344000438","174011321042388",28.03,39.30,0,318.91,417.19,83.8,78.9,0.398,237402.3,237402.3,712,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127794,477327.00
09/01/2015 13:15,2,3.014,ACTIVE,215.77,347.16,60.002,1441127704,"201051344001135","174011321042388",27.75,38.40,0,319.51,415.69,84.7,79.8,0.384,228977.7,228977.7,709,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127795,477328.00
09/01/2015 13:15,2,2.953,ACTIVE,215.77,346.86,60.034,1441127704,"201051344000417","174011321042388",27.69,41.80,0,318.00,415.09,82.8,78.0,0.393,232318.5,232318.5,710,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127796,477329.00
09/01/2015 13:15,2,3.008,ACTIVE,216.00,348.66,59.981,1441127704,"201051344000594","174011321042388",27.75,41.80,0,318.00,416.59,84.5,79.7,0.398,234508.0,234508.0,709,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127797,477330.00
09/01/2015 13:15,2,2.861,ACTIVE,212.38,340.85,59.991,1441127704,"274151322000083","174011321042388",27.71,47.00,0,323.41,388.34,80.2,75.5,0.318,513379.5,513379.5,709,0,0,0,L,1151911521,1,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127798,477331.00
09/01/2015 13:15,2,3.059,ACTIVE,216.00,347.46,59.944,1441127704,"201051344000585","174011321042388",27.93,38.80,0,319.81,414.79,86.6,81.6,0.398,234114.5,234114.5,711,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127799,477332.00
09/01/2015 13:15,2,2.840,ACTIVE,212.61,344.76,59.986,1441127704,"274151322000054","174011321042388",27.93,45.30,0,324.02,393.45,80.2,75.5,0.301,508153.5,508153.5,710,0,0,0,L,1151911521,1,121.78,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127800,477333.00
09/01/2015 13:15,2,3.031,ACTIVE,216.22,347.46,59.996,1441127704,"201051344001203","174011321042388",27.85,39.30,0,318.91,416.59,85.5,80.6,0.389,234815.5,234815.5,712,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127801,477334.00
09/01/2015 13:15,2,2.979,ACTIVE,215.54,347.46,59.975,1441127704,"201051344000646","174011321042388",27.91,40.40,0,318.61,417.19,84.2,79.3,0.393,230855.7,230855.7,713,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127802,477335.00
09/01/2015 13:15,2,1.936,ACTIVE,213.06,412.68,59.986,1441127704,"274151322000068","174011321042388",37.55,46.20,0,333.03,449.35,73.9,69.4,0.521,411306.8,411306.8,714,0,0,0,L,1151911521,1,122.01,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127803,477336.00
09/01/2015 13:15,2,3.059,ACTIVE,213.29,348.66,60.018,1441127704,"274151322000076","174011321042388",28.21,47.00,0,326.72,397.05,87.4,82.4,0.340,543014.6,543014.6,708,0,0,0,L,1151911521,1,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127804,477337.00
09/01/2015 13:15,2,2.973,ACTIVE,215.32,345.96,59.986,1441127704,"201051344000890","174011321042388",28.05,41.00,0,317.40,416.89,84.4,79.6,0.389,235663.1,235663.1,711,0,0,0,L,1122011218,1,124.04,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127805,477338.00
09/01/2015 13:15,2,2.977,ACTIVE,216.67,348.66,60.012,1441127704,"201051344000900","174011321042388",28.47,36.50,0,321.31,421.40,85.9,81.0,0.398,236795.2,236795.2,715,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127805,477339.00
09/01/2015 13:15,2,3.012,ACTIVE,216.90,349.26,59.965,1441127704,"201051344000633","174011321042388",27.61,39.80,0,319.81,415.39,84.2,79.4,0.398,225429.8,225429.8,714,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127806,477340.00
09/01/2015 13:15,2,3.039,ACTIVE,217.13,348.96,59.981,1441127704,"201051344000983","174011321042388",27.87,38.40,0,322.21,416.89,85.8,80.9,0.398,233765.3,233765.3,710,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127807,477341.00
09/01/2015 13:15,2,2.934,ACTIVE,216.00,347.46,59.991,1441127704,"201051344000917","174011321042388",27.93,38.40,0,319.51,415.09,82.9,78.1,0.389,236044.5,236044.5,711,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127808,477342.00
09/01/2015 13:15,2,2.965,ACTIVE,217.13,348.96,59.991,1441127704,"201051344000648","174011321042388",27.87,38.20,0,317.40,416.89,83.7,78.8,0.393,231314.4,231314.4,711,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127809,477343.00
09/01/2015 13:15,2,2.904,ACTIVE,216.00,347.76,59.975,1441127704,"201051344001093","174011321042388",28.21,38.20,0,319.81,415.09,83.0,78.2,0.398,234280.6,234280.6,715,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127810,477344.00
09/01/2015 13:15,2,3.010,ACTIVE,217.13,348.66,59.991,1441127704,"201051344000645","174011321042388",27.71,38.40,0,319.51,419.00,84.5,79.6,0.380,232380.1,232380.1,710,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127811,477345.00
09/01/2015 13:15,2,2.881,ACTIVE,212.61,341.75,59.986,1441127704,"274151322000085","174011321042388",27.79,44.00,0,323.11,392.85,81.2,76.4,0.309,510865.4,510865.4,708,0,0,0,L,1151911521,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127812,477346.00
09/01/2015 13:15,2,3.012,ACTIVE,216.45,348.96,59.986,1441127704,"201051344000651","174011321042388",27.75,38.20,0,316.20,415.09,84.7,79.8,0.389,231599.3,231599.3,711,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127813,477347.00
09/01/2015 13:15,2,3.025,ACTIVE,216.67,346.86,59.986,1441127704,"201051344000867","174011321042388",28.03,39.30,0,319.81,415.39,85.9,81.0,0.407,224413.3,224413.3,712,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127814,477348.00
09/01/2015 13:15,2,2.924,ACTIVE,215.32,345.96,60.018,1441127704,"201051344001230","174011321042388",28.21,40.40,0,318.30,415.99,83.5,78.7,0.393,235094.0,235094.0,714,0,0,0,L,1122011218,1,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127815,477349.00
09/01/2015 13:15,2,2.982,ACTIVE,217.58,350.77,59.996,1441127704,"201051344000576","174011321042388",27.99,37.30,0,319.21,421.10,84.5,79.7,0.398,231475.7,231475.7,714,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127816,477350.00
09/01/2015 13:15,2,3.053,ACTIVE,217.13,348.96,59.996,1441127704,"201051344000579","174011321042388",27.83,40.80,0,319.21,420.50,86.0,81.1,0.402,238757.6,238757.6,709,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441127817,477351.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477352.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477353.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477354.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477355.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477356.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477357.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477358.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477359.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477360.00
09/01/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441127704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128584,477361.00
09/01/2015 13:30,2,3.668,ACTIVE,215.32,348.96,59.975,1441128603,"201051344000955","174011321042388",27.75,39.50,0,331.53,412.98,103.1,97.6,0.491,237018.9,237018.9,713,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128679,477362.00
09/01/2015 13:30,2,3.727,ACTIVE,212.16,351.67,59.981,1441128603,"274151322000095","174011321042388",27.85,47.50,0,327.62,395.55,105.2,99.6,0.411,536720.7,536720.7,709,0,0,0,L,1151911521,1,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128680,477363.00
09/01/2015 13:30,2,3.744,ACTIVE,216.90,350.47,60.018,1441128603,"201051344000868","174011321042388",27.83,36.50,0,334.24,418.09,105.6,100.0,0.482,223919.7,223919.7,714,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128681,477364.00
09/01/2015 13:30,2,3.732,ACTIVE,218.03,352.27,60.002,1441128603,"201051344000853","174011321042388",28.17,37.80,0,336.64,422.90,106.4,100.8,0.504,230451.8,230451.8,714,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128682,477365.00
09/01/2015 13:30,2,3.645,ACTIVE,216.67,351.07,59.996,1441128603,"201051344000582","174011321042388",28.01,38.00,0,331.83,418.70,103.4,97.9,0.495,229200.6,229200.6,710,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128683,477366.00
09/01/2015 13:30,2,3.781,ACTIVE,217.80,352.57,60.028,1441128603,"201051344000469","174011321042388",27.99,35.20,0,333.93,422.90,107.2,101.5,0.521,225701.2,225701.2,715,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128684,477367.00
09/01/2015 13:30,2,3.830,ACTIVE,217.80,354.07,59.986,1441128603,"201051344000988","174011321042388",27.55,38.20,0,333.93,423.50,106.8,101.2,0.499,224654.3,224654.3,714,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128685,477368.00
09/01/2015 13:30,2,3.807,ACTIVE,217.80,351.97,59.991,1441128603,"201051344001158","174011321042388",27.57,39.00,0,334.24,421.70,106.4,100.8,0.504,230261.3,230261.3,714,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128685,477369.00
09/01/2015 13:30,2,3.842,ACTIVE,216.22,349.86,59.975,1441128603,"201051344001025","174011321042388",27.79,39.80,0,332.43,418.39,108.2,102.5,0.495,234966.9,234966.9,709,0,0,0,L,1122011218,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128686,477370.00
09/01/2015 13:30,2,3.748,ACTIVE,217.58,353.17,59.986,1441128603,"201051344000569","174011321042388",28.19,37.80,0,334.24,419.00,107.1,101.4,0.499,238162.3,238162.3,711,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128687,477371.00
09/01/2015 13:30,2,2.381,ACTIVE,212.83,417.79,59.986,1441128603,"274151322000094","174011321042388",38.37,46.40,0,379.32,446.65,92.5,87.4,0.358,411912.7,411912.7,716,0,0,0,L,1151911521,1,121.55,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128688,477372.00
09/01/2015 13:30,2,3.748,ACTIVE,217.58,351.37,59.981,1441128603,"201051344000458","174011321042388",27.77,39.00,0,334.84,422.60,105.5,99.9,0.508,233840.9,233840.9,714,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128689,477373.00
09/01/2015 13:30,2,3.541,ACTIVE,212.61,341.15,59.986,1441128603,"274151322000087","174011321042388",27.35,47.30,0,327.92,393.75,98.1,92.8,0.376,484597.4,484597.4,712,0,0,0,L,1151911521,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128690,477374.00
09/01/2015 13:30,2,3.572,ACTIVE,212.38,342.05,59.981,1441128603,"274151322000052","174011321042388",27.57,49.00,0,327.32,395.25,99.7,94.3,0.389,517689.9,517689.9,709,0,0,0,L,1151911521,1,120.88,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128691,477375.00
09/01/2015 13:30,2,3.639,ACTIVE,215.54,348.66,59.986,1441128603,"201051344001145","174011321042388",27.95,38.00,0,331.53,414.49,103.1,97.6,0.473,238721.4,238721.4,713,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128692,477376.00
09/01/2015 13:30,2,3.662,ACTIVE,215.77,349.86,59.991,1441128603,"201051344000685","174011321042388",27.93,38.80,0,332.43,413.29,103.6,98.1,0.513,237401.8,237401.8,715,0,0,0,L,1122011218,1,124.72,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128693,477377.00
09/01/2015 13:30,2,3.510,ACTIVE,212.38,339.95,59.991,1441128603,"274151322000088","174011321042388",27.45,45.50,0,328.22,394.65,97.6,92.3,0.367,497093.8,497093.8,711,0,0,0,L,1151911521,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128694,477378.00
09/01/2015 13:30,2,3.672,ACTIVE,216.22,349.56,59.981,1441128603,"201051344000438","174011321042388",27.91,40.00,0,333.63,419.00,103.8,98.2,0.495,237426.4,237426.4,713,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128695,477379.00
09/01/2015 13:30,2,3.711,ACTIVE,216.00,349.26,59.986,1441128603,"201051344001135","174011321042388",27.99,38.20,0,332.73,417.49,105.2,99.6,0.486,229002.1,229002.1,710,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128696,477380.00
09/01/2015 13:30,2,3.686,ACTIVE,215.77,348.96,59.991,1441128603,"201051344000417","174011321042388",27.59,41.80,0,332.73,412.38,103.0,97.5,0.486,232342.4,232342.4,711,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128697,477381.00
09/01/2015 13:30,2,3.750,ACTIVE,216.45,351.07,59.986,1441128603,"201051344000594","174011321042388",27.87,42.00,0,333.63,419.00,105.8,100.2,0.499,234532.4,234532.4,710,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128697,477382.00
09/01/2015 13:30,2,3.568,ACTIVE,212.38,340.25,59.986,1441128603,"274151322000083","174011321042388",27.59,48.80,0,327.32,390.74,99.7,94.3,0.398,513402.6,513402.6,710,0,0,0,L,1151911521,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128698,477383.00
09/01/2015 13:30,2,3.814,ACTIVE,216.45,350.47,59.975,1441128603,"201051344000585","174011321042388",27.95,39.00,0,332.43,418.39,108.0,102.4,0.504,234139.4,234139.4,712,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128699,477384.00
09/01/2015 13:30,2,3.584,ACTIVE,212.61,342.95,59.986,1441128603,"274151322000054","174011321042388",27.57,45.80,0,327.32,396.15,100.1,94.7,0.389,508176.6,508176.6,711,0,0,0,L,1151911521,1,121.78,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128700,477385.00
09/01/2015 13:30,2,3.744,ACTIVE,216.45,349.56,59.991,1441128603,"201051344001203","174011321042388",28.11,39.80,0,333.33,420.20,106.5,100.9,0.495,234840.1,234840.1,713,0,0,0,L,1122011218,1,124.72,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128701,477386.00
09/01/2015 13:30,2,3.672,ACTIVE,215.54,349.56,59.975,1441128603,"201051344000646","174011321042388",28.15,40.40,0,331.23,417.79,104.7,99.1,0.504,230879.9,230879.9,714,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128702,477387.00
09/01/2015 13:30,2,2.451,ACTIVE,213.29,402.16,59.975,1441128603,"274151322000068","174011321042388",37.11,47.80,0,384.43,451.46,92.1,87.0,0.349,411327.9,411327.9,715,0,0,0,L,1151911521,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128703,477388.00
