ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 13:30,2,3.768,ACTIVE,213.06,343.25,59.986,1441128603,"274151322000076","174011321042388",28.13,47.50,0,329.13,399.76,107.3,101.6,0.424,543039.6,543039.6,709,0,0,0,L,1151911521,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128704,477389.00
09/01/2015 13:30,2,3.711,ACTIVE,215.32,347.76,59.975,1441128603,"201051344000890","174011321042388",27.89,42.00,0,332.43,413.89,104.8,99.2,0.482,235687.3,235687.3,712,0,0,0,L,1122011218,1,124.04,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128705,477390.00
09/01/2015 13:30,2,3.730,ACTIVE,217.35,351.67,59.975,1441128603,"201051344000900","174011321042388",28.37,36.80,0,333.33,420.20,107.2,101.6,0.495,236820.0,236820.0,716,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128706,477391.00
09/01/2015 13:30,2,3.770,ACTIVE,217.13,352.57,59.981,1441128603,"201051344000633","174011321042388",27.43,40.00,0,333.93,418.09,104.7,99.1,0.495,225454.1,225454.1,715,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128707,477392.00
09/01/2015 13:30,2,3.709,ACTIVE,217.58,351.67,59.981,1441128603,"201051344000983","174011321042388",28.39,38.60,0,333.93,422.30,106.7,101.0,0.508,233790.1,233790.1,711,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128708,477393.00
09/01/2015 13:30,2,3.621,ACTIVE,216.22,349.56,59.970,1441128603,"201051344000917","174011321042388",28.09,38.80,0,332.43,418.09,102.9,97.4,0.486,236068.5,236068.5,712,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128708,477394.00
09/01/2015 13:30,2,3.672,ACTIVE,217.58,351.37,59.970,1441128603,"201051344000648","174011321042388",27.87,37.80,0,334.84,419.00,103.8,98.2,0.491,231338.5,231338.5,712,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128709,477395.00
09/01/2015 13:30,2,3.590,ACTIVE,216.22,349.56,59.991,1441128603,"201051344001093","174011321042388",28.29,38.80,0,333.03,418.09,102.9,97.4,0.482,234304.6,234304.6,716,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128710,477396.00
09/01/2015 13:30,2,3.750,ACTIVE,217.80,351.07,59.981,1441128603,"201051344000645","174011321042388",27.59,38.60,0,334.54,418.39,104.7,99.2,0.477,232404.4,232404.4,711,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128711,477397.00
09/01/2015 13:30,2,3.564,ACTIVE,212.61,340.55,59.975,1441128603,"274151322000085","174011321042388",27.57,45.80,0,328.82,393.75,99.5,94.1,0.380,510888.6,510888.6,709,0,0,0,L,1151911521,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128712,477398.00
09/01/2015 13:30,2,3.725,ACTIVE,216.45,350.77,59.991,1441128603,"201051344000651","174011321042388",27.77,38.40,0,333.63,418.39,104.8,99.2,0.482,231623.6,231623.6,712,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128713,477399.00
09/01/2015 13:30,2,3.738,ACTIVE,216.90,350.47,59.975,1441128603,"201051344000867","174011321042388",28.03,39.00,0,333.03,416.89,106.1,100.5,0.486,224437.9,224437.9,713,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128714,477400.00
09/01/2015 13:30,2,3.648,ACTIVE,215.32,348.06,59.959,1441128603,"201051344001230","174011321042388",28.05,40.20,0,331.53,413.29,103.5,98.0,0.491,235118.0,235118.0,715,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128715,477401.00
09/01/2015 13:30,2,3.719,ACTIVE,217.80,353.47,59.965,1441128603,"201051344000576","174011321042388",27.97,36.80,0,335.14,422.60,105.4,99.8,0.491,231500.0,231500.0,715,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128716,477402.00
09/01/2015 13:30,2,3.697,ACTIVE,217.58,351.07,60.012,1441128603,"201051344000579","174011321042388",28.33,41.00,0,335.14,422.60,106.1,100.5,0.499,238782.2,238782.2,710,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441128717,477403.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477404.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477405.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477406.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477407.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477408.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477409.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477410.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477411.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477412.00
09/01/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441128603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129483,477413.00
09/01/2015 13:45,2,4.928,ACTIVE,216.67,353.77,59.996,1441129504,"201051344000955","174011321042388",27.61,42.30,0,331.23,419.90,137.7,131.0,0.654,237060.0,237060.0,714,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129579,477414.00
09/01/2015 13:45,2,4.941,ACTIVE,213.06,350.77,59.954,1441129504,"274151322000095","174011321042388",27.61,50.60,0,326.42,399.76,138.1,131.4,0.530,536762.6,536762.6,710,0,0,0,L,1151911521,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129579,477415.00
09/01/2015 13:45,2,4.787,ACTIVE,218.26,355.58,59.954,1441129504,"201051344000868","174011321042388",27.51,38.00,0,332.73,419.90,133.4,126.8,0.610,223961.6,223961.6,715,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129580,477416.00
09/01/2015 13:45,2,4.744,ACTIVE,219.61,356.48,59.991,1441129504,"201051344000853","174011321042388",27.89,39.00,0,337.54,425.91,134.0,127.4,0.632,230494.0,230494.0,715,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129581,477417.00
09/01/2015 13:45,2,4.701,ACTIVE,217.35,354.67,59.959,1441129504,"201051344000582","174011321042388",27.23,40.00,0,333.33,418.70,129.7,123.2,0.605,229241.6,229241.6,711,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129582,477418.00
09/01/2015 13:45,2,4.738,ACTIVE,219.39,356.78,59.959,1441129504,"201051344000469","174011321042388",27.93,36.50,0,335.44,425.91,133.9,127.3,0.641,225743.3,225743.3,716,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129583,477419.00
09/01/2015 13:45,2,4.799,ACTIVE,219.39,358.28,59.965,1441129504,"201051344000988","174011321042388",27.35,39.80,0,335.14,425.01,133.0,126.4,0.628,224696.1,224696.1,715,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129584,477420.00
09/01/2015 13:45,2,4.768,ACTIVE,219.16,355.28,59.970,1441129504,"201051344001158","174011321042388",27.39,40.60,0,334.54,424.41,132.4,125.9,0.619,230302.5,230302.5,715,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129585,477421.00
09/01/2015 13:45,2,4.898,ACTIVE,217.13,354.07,59.954,1441129504,"201051344001025","174011321042388",27.25,42.80,0,333.33,421.40,135.3,128.6,0.619,235008.9,235008.9,710,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129586,477422.00
09/01/2015 13:45,2,5.037,ACTIVE,219.39,356.18,59.965,1441129504,"201051344000569","174011321042388",27.77,39.00,0,334.54,425.31,141.8,134.9,0.667,238204.4,238204.4,712,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129587,477423.00
09/01/2015 13:45,2,3.201,ACTIVE,213.29,404.57,59.970,1441129504,"274151322000094","174011321042388",36.84,49.80,0,380.52,453.86,119.2,113.1,0.460,411949.1,411949.1,717,0,0,0,L,1151911521,1,121.33,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129588,477424.00
09/01/2015 13:45,2,5.924,ACTIVE,220.52,360.69,59.986,1441129504,"201051344000458","174011321042388",27.59,40.80,0,336.04,426.21,165.6,157.9,0.791,233882.8,233882.8,715,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129589,477425.00
09/01/2015 13:45,2,5.361,ACTIVE,213.74,361.29,59.970,1441129504,"274151322000087","174011321042388",27.10,51.00,0,326.72,395.55,147.2,140.1,0.566,484635.9,484635.9,713,0,0,0,L,1151911521,1,122.01,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129590,477426.00
09/01/2015 13:45,2,5.789,ACTIVE,213.74,354.07,59.965,1441129504,"274151322000052","174011321042388",26.82,53.00,0,327.02,395.25,157.2,149.9,0.619,517729.0,517729.0,710,0,0,0,L,1151911521,1,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129591,477427.00
09/01/2015 13:45,2,5.990,ACTIVE,217.13,357.08,59.959,1441129504,"201051344001145","174011321042388",27.43,40.60,0,331.23,419.00,166.6,158.8,0.760,238762.7,238762.7,714,0,0,0,L,1122011218,1,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129592,477428.00
09/01/2015 13:45,2,5.736,ACTIVE,216.90,357.68,59.922,1441129504,"201051344000685","174011321042388",27.61,40.80,0,331.23,419.30,160.3,152.8,0.787,237443.2,237443.2,716,0,0,0,L,1122011218,1,125.40,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129593,477429.00
09/01/2015 13:45,2,5.371,ACTIVE,213.06,360.69,59.959,1441129504,"274151322000088","174011321042388",26.78,48.80,0,327.32,396.15,145.6,138.6,0.548,497132.4,497132.4,712,0,0,0,L,1151911521,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129593,477430.00
09/01/2015 13:45,2,5.377,ACTIVE,217.13,355.88,59.959,1441129504,"201051344000438","174011321042388",27.29,42.30,0,332.43,418.70,148.6,141.5,0.698,237467.6,237467.6,714,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129594,477431.00
09/01/2015 13:45,2,5.193,ACTIVE,217.35,354.67,59.954,1441129504,"201051344001135","174011321042388",27.59,41.00,0,333.03,418.70,145.1,138.1,0.676,229043.6,229043.6,711,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129595,477432.00
09/01/2015 13:45,2,5.041,ACTIVE,216.67,354.97,59.970,1441129504,"201051344000417","174011321042388",27.33,44.30,0,331.83,419.00,139.6,132.8,0.667,232383.0,232383.0,712,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129596,477433.00
09/01/2015 13:45,2,5.109,ACTIVE,218.03,355.88,59.965,1441129504,"201051344000594","174011321042388",27.29,44.50,0,332.13,419.60,141.2,134.4,0.672,234574.1,234574.1,711,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129597,477434.00
09/01/2015 13:45,2,4.914,ACTIVE,212.61,341.75,59.954,1441129504,"274151322000083","174011321042388",26.78,52.80,0,326.12,395.25,133.2,126.7,0.535,513441.5,513441.5,711,0,0,0,L,1151911521,1,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129598,477435.00
09/01/2015 13:45,2,5.277,ACTIVE,217.58,356.18,59.938,1441129504,"201051344000585","174011321042388",27.53,41.80,0,333.03,418.39,147.2,140.1,0.681,234181.8,234181.8,713,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129599,477436.00
09/01/2015 13:45,2,5.043,ACTIVE,213.29,360.08,59.928,1441129504,"274151322000054","174011321042388",26.82,49.30,0,326.12,396.45,136.9,130.2,0.521,508215.7,508215.7,712,0,0,0,L,1151911521,1,121.78,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129600,477437.00
09/01/2015 13:45,2,5.332,ACTIVE,217.58,355.28,59.949,1441129504,"201051344001203","174011321042388",27.15,42.30,0,333.93,419.90,146.6,139.5,0.685,234882.2,234882.2,714,0,0,0,L,1122011218,1,125.62,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129601,477438.00
09/01/2015 13:45,2,5.111,ACTIVE,216.45,353.17,59.944,1441129504,"201051344000646","174011321042388",27.33,42.80,0,330.63,420.50,141.4,134.6,0.667,230921.4,230921.4,715,0,0,0,L,1122011218,1,124.72,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129602,477439.00
09/01/2015 13:45,2,3.307,ACTIVE,213.74,409.98,59.959,1441129504,"274151322000068","174011321042388",36.84,50.60,0,377.82,449.35,123.1,116.9,0.486,411364.5,411364.5,716,0,0,0,L,1151911521,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129603,477440.00
09/01/2015 13:45,2,4.996,ACTIVE,213.51,352.27,59.949,1441129504,"274151322000076","174011321042388",27.51,52.00,0,329.43,398.86,139.3,132.5,0.544,543081.9,543081.9,710,0,0,0,L,1151911521,1,121.78,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129605,477441.00
09/01/2015 13:45,2,4.930,ACTIVE,216.22,352.57,59.970,1441129504,"201051344000890","174011321042388",27.17,44.30,0,331.83,419.60,135.7,129.1,0.623,235728.8,235728.8,713,0,0,0,L,1122011218,1,124.49,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129606,477442.00
09/01/2015 13:45,2,5.016,ACTIVE,218.93,357.08,59.954,1441129504,"201051344000900","174011321042388",27.75,37.80,0,334.84,426.51,141.0,134.2,0.650,236862.9,236862.9,717,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129606,477443.00
09/01/2015 13:45,2,5.004,ACTIVE,218.48,356.48,59.959,1441129504,"201051344000633","174011321042388",27.12,42.00,0,334.24,419.90,137.4,130.7,0.650,225495.8,225495.8,716,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129607,477444.00
09/01/2015 13:45,2,5.092,ACTIVE,219.16,357.08,59.954,1441129504,"201051344000983","174011321042388",27.71,39.50,0,333.63,427.71,142.9,136.0,0.667,233832.6,233832.6,712,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129608,477445.00
09/01/2015 13:45,2,5.014,ACTIVE,217.35,354.67,59.954,1441129504,"201051344000917","174011321042388",27.43,41.30,0,333.03,418.39,139.3,132.6,0.658,236109.9,236109.9,713,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129609,477446.00
09/01/2015 13:45,2,5.354,ACTIVE,219.39,357.98,59.954,1441129504,"201051344000648","174011321042388",27.51,39.30,0,335.74,425.31,149.2,142.1,0.703,231380.0,231380.0,713,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129610,477447.00
09/01/2015 13:45,2,5.287,ACTIVE,217.58,356.48,59.949,1441129504,"201051344001093","174011321042388",28.07,41.00,0,333.33,419.00,150.3,143.1,0.694,234346.0,234346.0,717,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129611,477448.00
09/01/2015 13:45,2,5.883,ACTIVE,220.06,359.48,59.954,1441129504,"201051344000645","174011321042388",27.59,39.80,0,336.34,424.71,164.5,156.8,0.751,232446.4,232446.4,712,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129612,477449.00
09/01/2015 13:45,2,5.475,ACTIVE,213.51,360.69,59.944,1441129504,"274151322000085","174011321042388",27.43,48.80,0,327.92,396.45,152.0,144.8,0.597,510928.1,510928.1,710,0,0,0,L,1151911521,1,122.23,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129613,477450.00
09/01/2015 13:45,2,6.078,ACTIVE,218.26,359.18,59.986,1441129504,"201051344000651","174011321042388",27.10,40.60,0,333.33,418.70,166.8,159.0,0.773,231665.5,231665.5,713,0,0,0,L,1122011218,1,125.85,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129614,477451.00
09/01/2015 13:45,2,6.475,ACTIVE,219.61,358.88,59.981,1441129504,"201051344000867","174011321042388",27.69,41.30,0,333.93,419.00,181.8,173.5,0.835,224480.0,224480.0,714,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129615,477452.00
09/01/2015 13:45,2,6.527,ACTIVE,217.13,359.48,59.954,1441129504,"201051344001230","174011321042388",28.03,42.00,0,330.63,418.39,185.7,177.3,0.866,235159.4,235159.4,716,0,0,0,L,1122011218,1,125.17,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129615,477453.00
09/01/2015 13:45,2,8.607,ACTIVE,222.32,371.21,59.944,1441129504,"201051344000576","174011321042388",27.75,38.40,0,336.04,426.81,242.2,231.8,1.100,231542.1,231542.1,716,0,0,0,L,1122011218,1,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129616,477454.00
09/01/2015 13:45,2,9.113,ACTIVE,223.23,373.01,59.933,1441129504,"201051344000579","174011321042388",27.14,43.40,0,335.14,426.51,250.3,239.7,1.162,238824.2,238824.2,711,0,0,0,L,1122011218,1,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441129617,477455.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477456.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477457.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477458.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477459.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477460.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477461.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477462.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477463.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477464.00
09/01/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441129504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130385,477465.00
09/01/2015 14:00,2,6.682,ACTIVE,217.80,360.08,60.018,1441130403,"201051344000955","174011321042388",26.96,44.00,0,332.13,423.81,182.4,174.1,0.862,237103.9,237103.9,715,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130479,477466.00
09/01/2015 14:00,2,6.842,ACTIVE,213.74,355.88,60.002,1441130403,"274151322000095","174011321042388",26.62,54.30,0,325.52,403.07,184.5,176.1,0.707,536807.1,536807.1,711,0,0,0,L,1151911521,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130480,477467.00
09/01/2015 14:00,2,6.766,ACTIVE,219.61,361.89,60.012,1441130403,"201051344000868","174011321042388",27.23,39.50,0,333.63,427.41,186.6,178.1,0.840,224006.2,224006.2,716,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130481,477468.00
09/01/2015 14:00,2,6.943,ACTIVE,221.42,365.49,60.018,1441130403,"201051344000853","174011321042388",27.43,40.60,0,337.84,428.91,193.0,184.3,0.906,230538.8,230538.8,716,0,0,0,L,1122011218,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130482,477469.00
09/01/2015 14:00,2,6.904,ACTIVE,219.16,360.99,59.996,1441130403,"201051344000582","174011321042388",26.62,42.50,0,332.13,426.81,186.2,177.8,0.862,229285.3,229285.3,712,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130483,477470.00
09/01/2015 14:00,2,7.383,ACTIVE,221.64,368.80,60.012,1441130403,"201051344000469","174011321042388",27.51,38.40,0,336.04,429.52,205.5,196.4,0.972,225788.0,225788.0,717,0,0,0,L,1122011218,1,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130484,477471.00
09/01/2015 14:00,2,7.500,ACTIVE,221.64,369.10,60.023,1441130403,"201051344000988","174011321042388",27.12,41.30,0,336.04,429.52,205.8,196.7,0.941,224740.5,224740.5,716,0,0,0,L,1122011218,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130484,477472.00
09/01/2015 14:00,2,7.270,ACTIVE,221.42,366.40,60.012,1441130403,"201051344001158","174011321042388",27.02,42.50,0,336.94,428.61,198.8,190.0,0.910,230346.5,230346.5,716,0,0,0,L,1122011218,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130485,477473.00
09/01/2015 14:00,2,7.311,ACTIVE,219.16,362.49,60.012,1441130403,"201051344001025","174011321042388",27.02,44.30,0,332.73,423.50,200.0,191.1,0.893,235053.6,235053.6,711,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130486,477474.00
09/01/2015 14:00,2,6.883,ACTIVE,220.97,363.69,60.023,1441130403,"201051344000569","174011321042388",27.61,41.00,0,333.93,428.61,192.3,183.7,0.888,238249.2,238249.2,713,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130487,477475.00
09/01/2015 14:00,2,4.586,ACTIVE,213.96,396.45,60.018,1441130403,"274151322000094","174011321042388",36.30,52.50,0,377.82,458.07,169.2,161.4,0.663,411988.9,411988.9,718,0,0,0,L,1151911521,1,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130488,477476.00
09/01/2015 14:00,2,6.504,ACTIVE,220.52,363.99,60.012,1441130403,"201051344000458","174011321042388",27.21,41.80,0,336.64,428.61,179.2,171.0,0.862,233927.4,233927.4,716,0,0,0,L,1122011218,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130489,477477.00
09/01/2015 14:00,2,6.154,ACTIVE,213.29,360.99,60.002,1441130403,"274151322000087","174011321042388",26.20,54.50,0,327.62,403.67,163.2,155.6,0.628,484677.7,484677.7,714,0,0,0,L,1151911521,1,122.01,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130490,477478.00
09/01/2015 14:00,2,5.994,ACTIVE,212.83,351.97,60.007,1441130403,"274151322000052","174011321042388",26.26,55.80,0,326.72,402.77,159.3,151.8,0.628,517771.3,517771.3,711,0,0,0,L,1151911521,1,122.46,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130491,477479.00
09/01/2015 14:00,2,5.936,ACTIVE,216.90,356.48,60.012,1441130403,"201051344001145","174011321042388",26.84,43.20,0,331.53,424.11,161.4,153.9,0.734,238806.7,238806.7,715,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130492,477480.00
09/01/2015 14:00,2,5.902,ACTIVE,216.90,357.38,60.002,1441130403,"201051344000685","174011321042388",27.15,43.60,0,332.43,423.50,162.4,154.8,0.800,237487.4,237487.4,717,0,0,0,L,1122011218,1,125.40,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130493,477481.00
09/01/2015 14:00,2,5.740,ACTIVE,213.96,344.15,60.012,1441130403,"274151322000088","174011321042388",26.38,52.50,0,326.72,402.77,153.6,146.3,0.579,497174.1,497174.1,713,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130494,477482.00
09/01/2015 14:00,2,5.934,ACTIVE,218.48,358.58,60.007,1441130403,"201051344000438","174011321042388",26.82,45.00,0,332.43,424.41,161.0,153.5,0.751,237511.5,237511.5,715,0,0,0,L,1122011218,1,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130495,477483.00
09/01/2015 14:00,2,5.691,ACTIVE,218.26,356.78,60.012,1441130403,"201051344001135","174011321042388",26.86,42.80,0,332.43,423.81,154.8,147.5,0.712,229087.8,229087.8,712,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130496,477484.00
09/01/2015 14:00,2,5.393,ACTIVE,217.35,356.48,60.002,1441130403,"201051344000417","174011321042388",26.74,46.80,0,332.13,423.81,146.0,139.0,0.689,232426.5,232426.5,713,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130497,477485.00
09/01/2015 14:00,2,5.410,ACTIVE,218.26,358.28,60.007,1441130403,"201051344000594","174011321042388",26.90,46.80,0,331.83,424.41,147.3,140.3,0.681,234618.5,234618.5,712,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130498,477486.00
09/01/2015 14:00,2,5.188,ACTIVE,213.29,349.56,60.012,1441130403,"274151322000083","174011321042388",26.46,57.00,0,326.12,403.97,138.9,132.2,0.552,513483.7,513483.7,712,0,0,0,L,1151911521,1,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130499,477487.00
09/01/2015 14:00,2,5.449,ACTIVE,218.03,357.68,60.007,1441130403,"201051344000585","174011321042388",27.45,43.60,0,332.43,425.91,151.4,144.3,0.707,234226.7,234226.7,714,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130500,477488.00
09/01/2015 14:00,2,5.193,ACTIVE,213.74,360.08,59.970,1441130403,"274151322000054","174011321042388",26.70,52.00,0,326.42,404.57,140.3,133.5,0.539,508257.9,508257.9,713,0,0,0,L,1151911521,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130501,477489.00
09/01/2015 14:00,2,5.598,ACTIVE,218.26,358.58,60.012,1441130403,"201051344001203","174011321042388",27.14,44.30,0,333.93,426.81,153.8,146.5,0.725,234926.9,234926.9,715,0,0,0,L,1122011218,1,125.62,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130502,477490.00
09/01/2015 14:00,2,5.639,ACTIVE,217.13,356.48,60.007,1441130403,"201051344000646","174011321042388",26.64,45.00,0,331.83,425.01,152.1,144.9,0.720,230965.5,230965.5,716,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130503,477491.00
09/01/2015 14:00,2,3.625,ACTIVE,214.19,403.07,60.007,1441130403,"274151322000068","174011321042388",36.72,54.30,0,374.81,464.38,135.4,128.8,0.530,411404.3,411404.3,717,0,0,0,L,1151911521,1,123.59,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130504,477492.00
09/01/2015 14:00,2,5.570,ACTIVE,214.19,358.58,60.002,1441130403,"274151322000076","174011321042388",27.17,55.80,0,328.22,402.16,153.3,146.0,0.601,543126.8,543126.8,711,0,0,0,L,1151911521,1,123.14,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130504,477493.00
09/01/2015 14:00,2,5.219,ACTIVE,216.90,354.97,59.981,1441130403,"201051344000890","174011321042388",27.10,46.80,0,332.13,424.71,143.2,136.3,0.658,235772.9,235772.9,714,0,0,0,L,1122011218,1,124.72,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130505,477494.00
09/01/2015 14:00,2,5.322,ACTIVE,218.93,357.68,59.986,1441130403,"201051344000900","174011321042388",27.49,38.80,0,333.63,427.71,148.2,141.1,0.681,236908.2,236908.2,718,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130506,477495.00
09/01/2015 14:00,2,5.303,ACTIVE,218.71,357.68,60.023,1441130403,"201051344000633","174011321042388",26.80,44.30,0,334.24,429.22,144.0,137.0,0.685,225540.0,225540.0,717,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130507,477496.00
09/01/2015 14:00,2,5.430,ACTIVE,219.61,358.88,60.002,1441130403,"201051344000983","174011321042388",27.43,40.60,0,334.54,429.82,151.0,143.8,0.712,233877.5,233877.5,713,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130508,477497.00
09/01/2015 14:00,2,5.395,ACTIVE,217.80,356.18,60.012,1441130403,"201051344000917","174011321042388",26.96,43.00,0,332.43,423.20,147.3,140.2,0.698,236154.1,236154.1,714,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130509,477498.00
09/01/2015 14:00,2,5.596,ACTIVE,219.61,360.38,59.996,1441130403,"201051344000648","174011321042388",27.14,41.30,0,336.34,429.52,153.8,146.5,0.738,231424.0,231424.0,714,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130510,477499.00
09/01/2015 14:00,2,5.570,ACTIVE,218.26,357.68,60.002,1441130403,"201051344001093","174011321042388",27.45,43.00,0,332.43,427.11,154.8,147.5,0.712,234390.0,234390.0,718,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130511,477500.00
09/01/2015 14:00,2,6.477,ACTIVE,219.84,362.19,60.007,1441130403,"201051344000645","174011321042388",26.84,41.00,0,336.94,429.22,176.1,168.0,0.795,232490.9,232490.9,713,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130512,477501.00
09/01/2015 14:00,2,5.787,ACTIVE,213.74,344.45,59.996,1441130403,"274151322000085","174011321042388",27.10,51.30,0,327.92,402.77,158.9,151.4,0.614,510970.7,510970.7,711,0,0,0,L,1151911521,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130513,477502.00
09/01/2015 14:00,2,6.811,ACTIVE,219.39,363.09,59.991,1441130403,"201051344000651","174011321042388",26.74,43.00,0,331.53,426.81,184.6,176.2,0.840,231709.8,231709.8,714,0,0,0,L,1122011218,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130514,477503.00
09/01/2015 14:00,2,7.082,ACTIVE,220.06,362.79,60.007,1441130403,"201051344000867","174011321042388",27.31,43.00,0,333.33,427.11,195.9,187.2,0.893,224524.5,224524.5,715,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130514,477504.00
09/01/2015 14:00,2,7.021,ACTIVE,217.80,360.38,60.023,1441130403,"201051344001230","174011321042388",27.08,45.00,0,330.63,424.41,192.5,183.9,0.910,235203.5,235203.5,717,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130515,477505.00
09/01/2015 14:00,2,7.066,ACTIVE,221.19,366.10,60.007,1441130403,"201051344000576","174011321042388",27.45,40.00,0,336.34,429.22,196.5,187.7,0.888,231586.7,231586.7,717,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130516,477506.00
09/01/2015 14:00,2,7.082,ACTIVE,220.97,364.29,60.044,1441130403,"201051344000579","174011321042388",26.98,45.00,0,337.24,428.31,193.3,184.7,0.897,238868.6,238868.6,712,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441130517,477507.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477508.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477509.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477510.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477511.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477512.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477513.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477514.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477515.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477516.00
09/01/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441130403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131283,477517.00
09/01/2015 14:15,2,3.135,ACTIVE,215.77,347.46,60.023,1441131303,"201051344000955","174011321042388",27.49,43.00,0,331.83,405.77,87.3,82.3,0.415,237131.3,237131.3,716,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131378,477518.00
09/01/2015 14:15,2,3.318,ACTIVE,213.06,339.95,59.970,1441131303,"274151322000095","174011321042388",28.09,51.50,0,327.92,388.34,94.3,89.1,0.358,536835.8,536835.8,712,0,0,0,L,1151911521,1,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131379,477519.00
09/01/2015 14:15,2,3.109,ACTIVE,216.90,349.56,59.954,1441131303,"201051344000868","174011321042388",28.13,37.80,0,334.24,411.78,88.6,83.6,0.407,224034.1,224034.1,717,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131380,477520.00
09/01/2015 14:15,2,3.082,ACTIVE,217.80,351.07,59.986,1441131303,"201051344000853","174011321042388",28.45,38.20,0,336.94,414.49,88.8,83.8,0.420,230566.9,230566.9,717,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131381,477521.00
09/01/2015 14:15,2,3.031,ACTIVE,216.45,348.36,59.981,1441131303,"201051344000582","174011321042388",28.07,40.40,0,333.03,412.68,86.2,81.3,0.415,229312.4,229312.4,713,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131382,477522.00
09/01/2015 14:15,2,3.100,ACTIVE,217.35,349.56,59.954,1441131303,"201051344000469","174011321042388",28.25,35.80,0,334.24,413.29,88.7,83.7,0.424,225816.1,225816.1,718,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131383,477523.00
09/01/2015 14:15,2,3.113,ACTIVE,217.13,350.47,59.975,1441131303,"201051344000988","174011321042388",27.87,38.60,0,334.54,412.38,87.9,82.9,0.420,224768.1,224768.1,717,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131384,477524.00
09/01/2015 14:15,2,3.098,ACTIVE,217.35,349.56,59.986,1441131303,"201051344001158","174011321042388",27.81,40.20,0,334.54,410.58,87.2,82.3,0.411,230373.8,230373.8,717,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131385,477525.00
09/01/2015 14:15,2,3.107,ACTIVE,216.22,346.86,60.018,1441131303,"201051344001025","174011321042388",28.21,42.80,0,332.13,412.38,88.7,83.7,0.407,235081.4,235081.4,712,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131386,477526.00
09/01/2015 14:15,2,3.080,ACTIVE,217.35,349.86,59.986,1441131303,"201051344000569","174011321042388",28.33,39.00,0,334.84,413.29,88.4,83.4,0.415,238277.0,238277.0,714,0,0,0,L,1122011218,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131387,477527.00
09/01/2015 14:15,2,2.086,ACTIVE,213.06,406.67,59.986,1441131303,"274151322000094","174011321042388",38.15,50.40,0,377.52,443.94,81.0,76.3,0.314,412013.4,412013.4,719,0,0,0,L,1151911521,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131388,477528.00
09/01/2015 14:15,2,3.105,ACTIVE,217.58,349.56,59.970,1441131303,"201051344000458","174011321042388",27.95,39.80,0,334.84,412.08,87.9,82.9,0.420,233955.0,233955.0,717,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131389,477529.00
09/01/2015 14:15,2,3.104,ACTIVE,213.06,350.47,60.007,1441131303,"274151322000087","174011321042388",27.65,51.50,0,328.22,384.73,86.9,82.0,0.336,484703.9,484703.9,715,0,0,0,L,1151911521,1,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131390,477530.00
09/01/2015 14:15,2,3.141,ACTIVE,212.38,348.06,59.970,1441131303,"274151322000052","174011321042388",27.53,53.00,0,327.92,385.03,87.5,82.5,0.340,517797.7,517797.7,712,0,0,0,L,1151911521,1,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131390,477531.00
09/01/2015 14:15,2,3.070,ACTIVE,215.77,347.76,59.965,1441131303,"201051344001145","174011321042388",27.79,40.60,0,333.63,407.87,86.5,81.5,0.398,238833.8,238833.8,716,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131391,477532.00
09/01/2015 14:15,2,3.035,ACTIVE,215.77,348.36,59.986,1441131303,"201051344000685","174011321042388",28.05,41.30,0,333.33,407.27,86.3,81.3,0.433,237514.4,237514.4,718,0,0,0,L,1122011218,1,124.72,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131392,477533.00
09/01/2015 14:15,2,3.078,ACTIVE,212.61,344.76,59.981,1441131303,"274151322000088","174011321042388",27.57,49.50,0,328.22,385.03,85.9,81.0,0.318,497200.1,497200.1,714,0,0,0,L,1151911521,1,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131393,477534.00
09/01/2015 14:15,2,3.025,ACTIVE,216.00,347.16,59.991,1441131303,"201051344000438","174011321042388",28.13,43.00,0,332.43,410.28,86.2,81.3,0.407,237538.3,237538.3,716,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131394,477535.00
09/01/2015 14:15,2,3.084,ACTIVE,215.77,347.16,59.970,1441131303,"201051344001135","174011321042388",28.03,40.80,0,333.33,411.18,87.5,82.6,0.402,229115.0,229115.0,713,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131396,477536.00
