ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 14:15,2,3.057,ACTIVE,215.77,347.16,59.975,1441131303,"201051344000417","174011321042388",27.51,45.00,0,332.73,405.77,85.2,80.3,0.402,232452.9,232452.9,714,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131397,477537.00
09/01/2015 14:15,2,3.090,ACTIVE,216.45,348.66,60.002,1441131303,"201051344000594","174011321042388",27.97,45.50,0,332.43,412.68,87.6,82.6,0.415,234645.8,234645.8,713,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131398,477538.00
09/01/2015 14:15,2,3.135,ACTIVE,212.83,346.26,59.975,1441131303,"274151322000083","174011321042388",27.51,52.50,0,327.62,385.33,87.3,82.4,0.349,513509.9,513509.9,713,0,0,0,L,1151911521,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131399,477539.00
09/01/2015 14:15,2,3.113,ACTIVE,216.22,348.36,59.975,1441131303,"201051344000585","174011321042388",28.41,41.80,0,333.03,412.38,89.6,84.6,0.420,234254.6,234254.6,715,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131400,477540.00
09/01/2015 14:15,2,3.127,ACTIVE,212.83,342.35,59.986,1441131303,"274151322000054","174011321042388",27.61,49.80,0,327.92,385.93,87.4,82.4,0.327,508284.2,508284.2,714,0,0,0,L,1151911521,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131401,477541.00
09/01/2015 14:15,2,3.115,ACTIVE,216.22,347.76,59.959,1441131303,"201051344001203","174011321042388",28.03,42.50,0,333.63,413.59,88.5,83.5,0.415,234954.4,234954.4,716,0,0,0,L,1122011218,1,124.72,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131401,477542.00
09/01/2015 14:15,2,3.059,ACTIVE,215.32,346.86,59.970,1441131303,"201051344000646","174011321042388",27.95,43.00,0,332.13,407.87,86.5,81.6,0.411,230992.4,230992.4,717,0,0,0,L,1122011218,1,124.27,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131402,477543.00
09/01/2015 14:15,2,2.115,ACTIVE,213.74,407.87,59.986,1441131303,"274151322000068","174011321042388",37.25,52.30,0,380.82,433.42,80.3,75.6,0.314,411428.5,411428.5,718,0,0,0,L,1151911521,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131403,477544.00
09/01/2015 14:15,2,3.295,ACTIVE,213.29,340.25,59.975,1441131303,"274151322000076","174011321042388",28.17,52.30,0,328.82,391.34,94.0,88.8,0.367,543155.0,543155.0,712,0,0,0,L,1151911521,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131404,477545.00
09/01/2015 14:15,2,3.094,ACTIVE,215.54,348.36,59.970,1441131303,"201051344000890","174011321042388",27.73,44.50,0,331.23,406.67,87.0,82.0,0.407,235799.9,235799.9,715,0,0,0,L,1122011218,1,124.04,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131405,477546.00
09/01/2015 14:15,2,3.086,ACTIVE,217.13,350.17,59.975,1441131303,"201051344000900","174011321042388",28.43,37.00,0,334.54,413.29,88.9,83.9,0.411,236936.1,236936.1,719,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131406,477547.00
09/01/2015 14:15,2,3.090,ACTIVE,216.90,350.77,59.975,1441131303,"201051344000633","174011321042388",27.71,42.50,0,334.24,409.68,86.7,81.7,0.411,225567.0,225567.0,718,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131407,477548.00
09/01/2015 14:15,2,3.074,ACTIVE,217.35,348.96,59.970,1441131303,"201051344000983","174011321042388",28.51,39.00,0,334.54,412.98,88.8,83.8,0.415,233905.2,233905.2,714,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131408,477549.00
09/01/2015 14:15,2,3.027,ACTIVE,216.00,347.76,59.975,1441131303,"201051344000917","174011321042388",28.05,40.80,0,332.13,412.38,86.0,81.1,0.402,236180.9,236180.9,715,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131409,477550.00
09/01/2015 14:15,2,3.055,ACTIVE,217.13,349.56,59.959,1441131303,"201051344000648","174011321042388",27.79,39.00,0,335.14,411.48,86.1,81.1,0.407,231450.8,231450.8,715,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131410,477551.00
09/01/2015 14:15,2,2.984,ACTIVE,214.87,346.86,59.944,1441131303,"201051344001093","174011321042388",28.37,40.80,0,332.73,412.08,85.8,80.9,0.398,234416.7,234416.7,719,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131410,477552.00
09/01/2015 14:15,2,3.078,ACTIVE,217.13,349.56,59.970,1441131303,"201051344000645","174011321042388",27.83,39.30,0,335.14,411.48,86.8,81.8,0.398,232517.9,232517.9,714,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131411,477553.00
09/01/2015 14:15,2,3.133,ACTIVE,213.06,341.45,59.965,1441131303,"274151322000085","174011321042388",27.79,48.80,0,329.13,385.93,88.2,83.2,0.340,510997.0,510997.0,712,0,0,0,L,1151911521,1,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131412,477554.00
09/01/2015 14:15,2,3.066,ACTIVE,216.22,347.76,59.986,1441131303,"201051344000651","174011321042388",27.81,40.60,0,333.63,412.38,86.3,81.4,0.402,231736.6,231736.6,715,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131413,477555.00
09/01/2015 14:15,2,3.078,ACTIVE,216.67,348.66,59.970,1441131303,"201051344000867","174011321042388",28.15,40.60,0,333.93,411.48,87.7,82.8,0.402,224551.7,224551.7,716,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131414,477556.00
09/01/2015 14:15,2,2.990,ACTIVE,215.09,345.66,59.975,1441131303,"201051344001230","174011321042388",28.29,42.50,0,330.93,406.07,85.7,80.8,0.402,235230.0,235230.0,718,0,0,0,L,1122011218,1,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131415,477557.00
09/01/2015 14:15,2,3.027,ACTIVE,217.35,350.77,59.981,1441131303,"201051344000576","174011321042388",28.25,37.00,0,334.54,412.68,86.6,81.7,0.402,231613.7,231613.7,718,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131416,477558.00
09/01/2015 14:15,2,3.111,ACTIVE,216.90,349.26,59.981,1441131303,"201051344000579","174011321042388",27.77,43.20,0,335.14,411.48,87.5,82.5,0.411,238895.6,238895.6,713,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441131417,477559.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477560.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477561.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477562.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477563.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477564.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477565.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477566.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477567.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477568.00
09/01/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441131303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132183,477569.00
09/01/2015 14:30,2,2.795,ACTIVE,214.64,358.88,59.991,1441132204,"201051344000955","174011321042388",27.83,40.20,0,318.61,388.64,78.8,74.1,0.667,237151.1,237151.1,717,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132278,477570.00
09/01/2015 14:30,2,2.979,ACTIVE,213.06,347.16,59.981,1441132204,"274151322000095","174011321042388",28.11,49.30,0,328.82,363.09,84.8,79.9,0.323,536857.2,536857.2,713,0,0,0,L,1151911521,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132279,477571.00
09/01/2015 14:30,2,2.900,ACTIVE,216.67,348.36,59.954,1441132204,"201051344000868","174011321042388",27.69,35.80,0,317.70,391.04,81.4,76.7,0.367,224054.2,224054.2,718,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132280,477572.00
09/01/2015 14:30,2,2.869,ACTIVE,218.03,350.17,59.981,1441132204,"201051344000853","174011321042388",28.15,36.30,0,321.31,398.26,81.8,77.0,0.384,230587.0,230587.0,718,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132281,477573.00
09/01/2015 14:30,2,2.807,ACTIVE,215.77,359.48,60.012,1441132204,"201051344000582","174011321042388",28.03,38.00,0,318.00,391.64,79.7,75.0,0.667,229332.0,229332.0,714,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132282,477574.00
09/01/2015 14:30,2,2.879,ACTIVE,217.58,349.56,59.991,1441132204,"201051344000469","174011321042388",28.25,34.50,0,317.10,392.55,82.4,77.6,0.398,225836.2,225836.2,719,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132283,477575.00
09/01/2015 14:30,2,2.906,ACTIVE,217.58,349.86,59.986,1441132204,"201051344000988","174011321042388",27.79,36.30,0,318.30,395.85,81.7,76.9,0.393,224788.1,224788.1,718,0,0,0,L,1122011218,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132284,477576.00
09/01/2015 14:30,2,2.803,ACTIVE,217.35,349.26,59.991,1441132204,"201051344001158","174011321042388",28.37,37.80,0,318.00,391.64,80.6,75.9,0.380,230393.7,230393.7,718,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132285,477577.00
09/01/2015 14:30,2,2.889,ACTIVE,215.54,347.46,60.018,1441132204,"201051344001025","174011321042388",27.99,40.40,0,313.80,390.74,81.8,77.1,0.367,235101.6,235101.6,713,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132286,477578.00
09/01/2015 14:30,2,2.846,ACTIVE,217.58,349.56,59.996,1441132204,"201051344000569","174011321042388",28.15,36.80,0,319.51,392.55,81.2,76.4,0.380,238297.1,238297.1,715,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132287,477579.00
09/01/2015 14:30,2,1.877,ACTIVE,213.51,410.28,59.975,1441132204,"274151322000094","174011321042388",38.05,46.40,0,381.73,449.95,72.0,67.6,0.508,412031.5,412031.5,720,0,0,0,L,1151911521,1,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132288,477580.00
09/01/2015 14:30,2,2.795,ACTIVE,217.58,348.36,60.023,1441132204,"201051344000458","174011321042388",28.17,37.30,0,317.70,392.25,79.7,75.0,0.389,233975.0,233975.0,718,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132289,477581.00
09/01/2015 14:30,2,2.797,ACTIVE,213.74,342.65,60.002,1441132204,"274151322000087","174011321042388",27.69,48.50,0,321.91,375.41,78.4,73.7,0.296,484723.7,484723.7,716,0,0,0,L,1151911521,1,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132289,477582.00
09/01/2015 14:30,2,2.805,ACTIVE,213.06,342.35,59.986,1441132204,"274151322000052","174011321042388",27.71,51.00,0,324.02,375.41,78.7,74.1,0.305,517817.7,517817.7,713,0,0,0,L,1151911521,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132290,477583.00
09/01/2015 14:30,2,2.746,ACTIVE,215.32,346.86,59.975,1441132204,"201051344001145","174011321042388",27.85,38.20,0,320.11,390.74,77.5,72.8,0.583,238853.5,238853.5,717,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132291,477584.00
09/01/2015 14:30,2,2.701,ACTIVE,215.09,358.58,59.996,1441132204,"201051344000685","174011321042388",28.05,38.80,0,317.40,390.44,76.7,72.1,0.681,237534.0,237534.0,719,0,0,0,L,1122011218,1,124.49,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132292,477585.00
09/01/2015 14:30,2,2.719,ACTIVE,213.06,348.66,59.975,1441132204,"274151322000088","174011321042388",27.49,46.80,0,323.72,375.11,75.7,71.1,0.521,497219.7,497219.7,715,0,0,0,L,1151911521,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132293,477586.00
09/01/2015 14:30,2,2.691,ACTIVE,215.09,359.78,60.002,1441132204,"201051344000438","174011321042388",28.01,40.40,0,318.30,391.34,76.4,71.8,0.654,237558.0,237558.0,717,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132294,477587.00
09/01/2015 14:30,2,2.717,ACTIVE,215.09,354.07,59.975,1441132204,"201051344001135","174011321042388",28.05,38.60,0,318.00,389.84,77.3,72.7,0.636,229134.9,229134.9,714,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132295,477588.00
09/01/2015 14:30,2,2.660,ACTIVE,214.87,357.98,59.954,1441132204,"201051344000417","174011321042388",27.89,42.50,0,320.41,389.54,75.1,70.6,0.636,232472.3,232472.3,715,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132296,477589.00
09/01/2015 14:30,2,2.705,ACTIVE,216.00,359.78,59.886,1441132204,"201051344000594","174011321042388",28.07,43.00,0,315.90,391.04,76.9,72.3,0.654,234665.8,234665.8,714,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132297,477590.00
09/01/2015 14:30,2,2.719,ACTIVE,212.61,354.97,59.991,1441132204,"274151322000083","174011321042388",27.61,49.50,0,324.32,374.81,76.0,71.5,0.557,513529.9,513529.9,714,0,0,0,L,1151911521,1,121.55,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132298,477591.00
09/01/2015 14:30,2,2.777,ACTIVE,215.32,349.26,59.959,1441132204,"201051344000585","174011321042388",27.93,40.40,0,333.03,373.91,78.5,73.9,0.354,234275.0,234275.0,716,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132299,477592.00
09/01/2015 14:30,2,2.707,ACTIVE,212.83,345.06,59.981,1441132204,"274151322000054","174011321042388",27.69,47.00,0,320.71,375.71,75.9,71.3,0.526,508304.1,508304.1,715,0,0,0,L,1151911521,1,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132300,477593.00
09/01/2015 14:30,2,2.693,ACTIVE,215.32,359.18,59.959,1441132204,"201051344001203","174011321042388",28.29,40.40,0,316.80,391.34,77.1,72.5,0.654,234974.5,234974.5,717,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132301,477594.00
09/01/2015 14:30,2,2.654,ACTIVE,214.41,358.88,59.986,1441132204,"201051344000646","174011321042388",28.13,40.40,0,317.40,389.84,75.6,71.0,0.654,231012.1,231012.1,718,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132302,477595.00
09/01/2015 14:30,2,1.787,ACTIVE,213.51,410.58,59.944,1441132204,"274151322000068","174011321042388",38.11,48.30,0,381.73,449.35,69.6,65.2,0.495,411446.6,411446.6,719,0,0,0,L,1151911521,1,122.23,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132303,477596.00
09/01/2015 14:30,2,2.873,ACTIVE,213.96,347.46,59.965,1441132204,"274151322000076","174011321042388",28.03,50.20,0,329.13,362.49,81.6,76.8,0.318,543176.5,543176.5,713,0,0,0,L,1151911521,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132304,477597.00
09/01/2015 14:30,2,2.674,ACTIVE,214.87,358.88,60.034,1441132204,"201051344000890","174011321042388",28.05,42.30,0,317.10,390.14,76.0,71.4,0.628,235819.7,235819.7,716,0,0,0,L,1122011218,1,123.81,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132305,477598.00
09/01/2015 14:30,2,2.678,ACTIVE,216.45,361.59,60.055,1441132204,"201051344000900","174011321042388",28.53,35.40,0,320.71,390.74,77.3,72.7,0.636,236956.4,236956.4,720,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132305,477599.00
09/01/2015 14:30,2,2.666,ACTIVE,216.67,361.59,59.986,1441132204,"201051344000633","174011321042388",28.11,39.80,0,318.91,392.55,75.9,71.3,0.650,225586.9,225586.9,719,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132306,477600.00
09/01/2015 14:30,2,2.660,ACTIVE,216.90,361.89,59.896,1441132204,"201051344000983","174011321042388",28.69,37.00,0,319.51,391.04,77.3,72.7,0.645,233925.5,233925.5,715,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132307,477601.00
09/01/2015 14:30,2,2.654,ACTIVE,215.32,359.18,59.975,1441132204,"201051344000917","174011321042388",27.97,38.60,0,319.51,390.44,75.2,70.7,0.636,236200.6,236200.6,716,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132308,477602.00
09/01/2015 14:30,2,2.658,ACTIVE,216.90,360.99,59.970,1441132204,"201051344000648","174011321042388",28.03,36.30,0,317.70,393.15,75.5,70.9,0.632,231470.4,231470.4,716,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132309,477603.00
09/01/2015 14:30,2,2.619,ACTIVE,215.32,360.08,59.986,1441132204,"201051344001093","174011321042388",28.41,38.60,0,319.81,390.74,75.4,70.8,0.623,234436.3,234436.3,720,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132310,477604.00
09/01/2015 14:30,2,2.732,ACTIVE,216.90,360.69,59.991,1441132204,"201051344000645","174011321042388",27.67,36.80,0,320.11,393.15,76.6,72.0,0.619,232537.8,232537.8,715,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132311,477605.00
09/01/2015 14:30,2,2.744,ACTIVE,212.38,360.38,59.991,1441132204,"274151322000085","174011321042388",27.65,46.40,0,324.62,375.41,76.8,72.3,0.544,511017.0,511017.0,713,0,0,0,L,1151911521,1,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132312,477606.00
09/01/2015 14:30,2,2.691,ACTIVE,215.32,359.78,60.039,1441132204,"201051344000651","174011321042388",28.05,38.40,0,318.00,391.34,76.5,71.9,0.628,231756.3,231756.3,716,0,0,0,L,1122011218,1,124.27,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132313,477607.00
09/01/2015 14:30,2,2.697,ACTIVE,216.67,359.48,59.944,1441132204,"201051344000867","174011321042388",28.35,38.40,0,318.61,390.74,77.5,72.9,0.628,224571.8,224571.8,717,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132314,477608.00
09/01/2015 14:30,2,2.648,ACTIVE,214.64,357.98,59.891,1441132204,"201051344001230","174011321042388",28.09,39.80,0,318.91,388.04,75.4,70.9,0.636,235249.6,235249.6,719,0,0,0,L,1122011218,1,123.81,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132315,477609.00
09/01/2015 14:30,2,2.631,ACTIVE,217.13,361.59,59.928,1441132204,"201051344000576","174011321042388",28.27,35.00,0,318.30,395.55,75.3,70.8,0.619,231633.5,231633.5,719,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132316,477610.00
09/01/2015 14:30,2,2.688,ACTIVE,216.90,359.48,60.034,1441132204,"201051344000579","174011321042388",28.07,40.60,0,319.81,392.85,76.4,71.8,0.645,238915.6,238915.6,714,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441132317,477611.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477612.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477613.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477614.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477615.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477616.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477617.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477618.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477619.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477620.00
09/01/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441132204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133085,477621.00
09/01/2015 14:45,2,2.449,ACTIVE,214.87,356.48,59.912,1441133104,"201051344000955","174011321042388",28.23,37.80,0,317.40,390.74,70.0,65.7,0.592,237169.9,237169.9,718,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133179,477622.00
09/01/2015 14:45,2,2.686,ACTIVE,211.93,359.48,60.081,1441133104,"274151322000095","174011321042388",28.25,46.60,0,326.12,375.11,76.8,72.2,0.552,536877.3,536877.3,714,0,0,0,L,1151911521,1,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133179,477623.00
09/01/2015 14:45,2,2.490,ACTIVE,216.22,358.28,60.012,1441133104,"201051344000868","174011321042388",28.05,33.00,0,318.00,392.25,70.8,66.4,0.575,224073.2,224073.2,719,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133180,477624.00
09/01/2015 14:45,2,2.457,ACTIVE,217.58,360.08,60.065,1441133104,"201051344000853","174011321042388",28.37,33.80,0,321.61,398.56,70.7,66.3,0.597,230606.0,230606.0,719,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133181,477625.00
09/01/2015 14:45,2,2.400,ACTIVE,215.77,358.58,59.907,1441133104,"201051344000582","174011321042388",28.19,35.60,0,318.00,392.25,68.5,64.2,0.570,229350.4,229350.4,715,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133182,477626.00
09/01/2015 14:45,2,2.443,ACTIVE,216.90,359.78,59.870,1441133104,"201051344000469","174011321042388",28.49,32.00,0,317.40,397.05,70.6,66.2,0.605,225855.2,225855.2,720,0,0,0,L,1122011218,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133183,477627.00
09/01/2015 14:45,2,2.449,ACTIVE,216.90,360.99,59.986,1441133104,"201051344000988","174011321042388",28.23,34.00,0,317.70,398.56,70.0,65.6,0.597,224807.0,224807.0,719,0,0,0,L,1122011218,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133184,477628.00
09/01/2015 14:45,2,2.441,ACTIVE,216.90,359.48,60.108,1441133104,"201051344001158","174011321042388",28.15,35.00,0,318.00,395.55,69.6,65.2,0.583,230412.4,230412.4,719,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133185,477629.00
09/01/2015 14:45,2,2.447,ACTIVE,215.54,357.68,59.991,1441133104,"201051344001025","174011321042388",28.41,37.50,0,317.70,391.04,70.4,66.0,0.579,235120.6,235120.6,714,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133186,477630.00
09/01/2015 14:45,2,2.418,ACTIVE,216.67,358.58,59.870,1441133104,"201051344000569","174011321042388",28.65,34.50,0,319.81,396.75,70.1,65.8,0.583,238316.1,238316.1,716,0,0,0,L,1122011218,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133187,477631.00
09/01/2015 14:45,2,1.756,ACTIVE,212.61,395.85,59.849,1441133104,"274151322000094","174011321042388",36.54,43.80,0,382.93,451.16,65.2,61.0,0.464,412048.5,412048.5,721,0,0,0,L,1151911521,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133188,477632.00
09/01/2015 14:45,2,2.449,ACTIVE,216.67,359.18,59.991,1441133104,"201051344000458","174011321042388",28.11,35.00,0,318.91,399.46,69.8,65.4,0.592,233993.9,233993.9,719,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133189,477633.00
09/01/2015 14:45,2,2.525,ACTIVE,212.61,346.26,60.039,1441133104,"274151322000087","174011321042388",27.55,45.80,0,322.81,376.62,70.4,66.1,0.495,484742.2,484742.2,717,0,0,0,L,1151911521,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133190,477634.00
09/01/2015 14:45,2,2.549,ACTIVE,212.61,351.67,60.012,1441133104,"274151322000052","174011321042388",27.67,47.30,0,321.31,377.82,71.4,67.0,0.504,517836.5,517836.5,714,0,0,0,L,1151911521,1,120.88,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133191,477635.00
09/01/2015 14:45,2,2.406,ACTIVE,215.09,356.18,60.039,1441133104,"201051344001145","174011321042388",28.19,35.60,0,315.90,390.14,68.7,64.4,0.561,238872.1,238872.1,718,0,0,0,L,1122011218,1,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133192,477636.00
09/01/2015 14:45,2,2.377,ACTIVE,215.32,357.38,59.933,1441133104,"201051344000685","174011321042388",28.35,36.30,0,318.61,391.04,68.2,63.9,0.605,237552.6,237552.6,720,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133192,477637.00
09/01/2015 14:45,2,2.488,ACTIVE,212.61,342.05,59.986,1441133104,"274151322000088","174011321042388",27.61,43.80,0,322.81,376.92,69.6,65.2,0.460,497238.0,497238.0,716,0,0,0,L,1151911521,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133193,477638.00
09/01/2015 14:45,2,2.400,ACTIVE,215.54,357.68,60.055,1441133104,"201051344000438","174011321042388",28.11,37.80,0,318.61,391.04,68.3,64.0,0.579,237576.5,237576.5,718,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133194,477639.00
09/01/2015 14:45,2,2.451,ACTIVE,215.09,356.78,60.012,1441133104,"201051344001135","174011321042388",27.97,36.30,0,317.40,390.44,69.4,65.1,0.570,229153.8,229153.8,715,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133195,477640.00
09/01/2015 14:45,2,2.391,ACTIVE,215.32,357.08,59.938,1441133104,"201051344000417","174011321042388",27.99,39.30,0,318.00,389.24,67.8,63.5,0.575,232490.7,232490.7,716,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133196,477641.00
09/01/2015 14:45,2,2.412,ACTIVE,216.45,358.58,59.917,1441133104,"201051344000594","174011321042388",28.41,40.00,0,316.20,392.25,69.4,65.1,0.579,234684.7,234684.7,715,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133197,477642.00
09/01/2015 14:45,2,2.512,ACTIVE,213.06,343.25,60.002,1441133104,"274151322000083","174011321042388",27.69,46.00,0,319.81,377.22,70.4,66.0,0.486,513548.5,513548.5,715,0,0,0,L,1151911521,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133198,477643.00
09/01/2015 14:45,2,2.482,ACTIVE,215.77,357.38,59.986,1441133104,"201051344000585","174011321042388",28.07,37.00,0,318.30,391.94,70.7,66.3,0.579,234294.3,234294.3,717,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133199,477644.00
09/01/2015 14:45,2,2.506,ACTIVE,212.83,354.67,59.991,1441133104,"274151322000054","174011321042388",27.75,44.00,0,323.41,377.52,70.4,66.0,0.482,508322.8,508322.8,716,0,0,0,L,1151911521,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133200,477645.00
09/01/2015 14:45,2,2.418,ACTIVE,215.54,357.38,59.886,1441133104,"201051344001203","174011321042388",28.39,37.50,0,315.30,391.94,69.5,65.2,0.583,234993.5,234993.5,718,0,0,0,L,1122011218,1,124.49,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133201,477646.00
09/01/2015 14:45,2,2.385,ACTIVE,214.87,355.88,59.975,1441133104,"201051344000646","174011321042388",28.27,37.50,0,318.30,389.84,68.3,64.0,0.579,231030.8,231030.8,719,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133202,477647.00
09/01/2015 14:45,2,1.629,ACTIVE,213.06,416.29,59.886,1441133104,"274151322000068","174011321042388",38.49,45.50,0,382.03,447.85,63.5,59.4,0.460,411463.6,411463.6,720,0,0,0,L,1151911521,1,121.78,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133203,477648.00
09/01/2015 14:45,2,2.611,ACTIVE,213.06,344.15,59.870,1441133104,"274151322000076","174011321042388",28.65,47.50,0,326.42,376.31,75.8,71.2,0.530,543196.7,543196.7,714,0,0,0,L,1151911521,1,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133204,477649.00
09/01/2015 14:45,2,2.383,ACTIVE,214.87,355.88,59.981,1441133104,"201051344000890","174011321042388",28.41,39.00,0,318.91,390.14,68.6,64.3,0.566,235838.5,235838.5,717,0,0,0,L,1122011218,1,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133205,477650.00
09/01/2015 14:45,2,2.389,ACTIVE,216.90,359.48,60.002,1441133104,"201051344000900","174011321042388",28.63,32.80,0,318.91,396.45,69.3,65.0,0.570,236975.4,236975.4,721,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133206,477651.00
09/01/2015 14:45,2,2.393,ACTIVE,216.90,359.48,59.938,1441133104,"201051344000633","174011321042388",28.15,37.00,0,318.00,395.55,68.2,63.9,0.583,225605.6,225605.6,720,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133207,477652.00
09/01/2015 14:45,2,2.402,ACTIVE,216.90,358.58,59.991,1441133104,"201051344000983","174011321042388",28.51,34.00,0,320.11,394.95,69.4,65.0,0.583,233944.6,233944.6,716,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133208,477653.00
09/01/2015 14:45,2,2.344,ACTIVE,215.32,357.08,59.975,1441133104,"201051344000917","174011321042388",28.35,35.80,0,319.21,390.44,67.3,63.0,0.566,236219.1,236219.1,717,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133209,477654.00
09/01/2015 14:45,2,2.355,ACTIVE,217.13,358.88,60.044,1441133104,"201051344000648","174011321042388",28.29,33.80,0,318.00,396.15,67.5,63.2,0.557,231489.0,231489.0,717,0,0,0,L,1122011218,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133210,477655.00
09/01/2015 14:45,2,2.326,ACTIVE,215.32,357.68,59.975,1441133104,"201051344001093","174011321042388",28.57,35.80,0,319.21,390.44,67.3,63.0,0.548,234454.8,234454.8,721,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133211,477656.00
09/01/2015 14:45,2,2.379,ACTIVE,217.13,358.88,59.965,1441133104,"201051344000645","174011321042388",28.09,34.00,0,320.71,397.96,67.7,63.5,0.557,232556.5,232556.5,716,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133211,477657.00
09/01/2015 14:45,2,2.500,ACTIVE,212.61,356.78,60.034,1441133104,"274151322000085","174011321042388",27.75,43.20,0,327.32,376.31,70.1,65.8,0.495,511035.9,511035.9,714,0,0,0,L,1151911521,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133212,477658.00
09/01/2015 14:45,2,2.357,ACTIVE,215.54,358.28,59.933,1441133104,"201051344000651","174011321042388",28.17,35.80,0,320.41,391.64,67.3,63.0,0.561,231774.9,231774.9,717,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133213,477659.00
09/01/2015 14:45,2,2.395,ACTIVE,216.90,357.68,59.896,1441133104,"201051344000867","174011321042388",28.27,35.40,0,320.11,391.94,68.6,64.3,0.552,224590.7,224590.7,718,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133214,477660.00
09/01/2015 14:45,2,2.359,ACTIVE,214.87,354.07,59.875,1441133104,"201051344001230","174011321042388",27.97,37.00,0,318.30,388.94,66.9,62.6,0.570,235268.1,235268.1,720,0,0,0,L,1122011218,1,124.04,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133215,477661.00
09/01/2015 14:45,2,2.357,ACTIVE,217.35,361.29,59.959,1441133104,"201051344000576","174011321042388",28.17,33.00,0,319.81,397.35,67.3,63.0,0.557,231652.1,231652.1,720,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133216,477662.00
09/01/2015 14:45,2,2.402,ACTIVE,216.90,359.48,60.044,1441133104,"201051344000579","174011321042388",28.19,37.50,0,318.91,396.75,68.6,64.3,0.566,238934.6,238934.6,715,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133217,477663.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477664.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477665.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477666.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477667.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477668.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477669.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477670.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477671.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477672.00
09/01/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441133104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441133984,477673.00
09/01/2015 15:00,2,1.281,ACTIVE,214.64,347.16,60.023,1441134003,"201051344000955","174011321042388",27.91,34.50,0,330.63,385.33,36.2,33.0,0.292,237181.4,237181.4,719,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134078,477674.00
09/01/2015 15:00,2,1.279,ACTIVE,212.61,344.76,60.023,1441134003,"274151322000095","174011321042388",27.75,40.80,0,326.12,374.21,36.0,32.8,0.243,536889.9,536889.9,715,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134079,477675.00
09/01/2015 15:00,2,1.275,ACTIVE,215.77,348.06,60.007,1441134003,"201051344000868","174011321042388",28.19,30.80,0,334.84,387.14,36.4,33.2,0.278,224084.9,224084.9,720,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134080,477676.00
09/01/2015 15:00,2,1.260,ACTIVE,216.45,350.17,59.986,1441134003,"201051344000853","174011321042388",28.29,31.00,0,337.54,392.25,36.1,33.0,0.292,230617.7,230617.7,720,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134081,477677.00
09/01/2015 15:00,2,1.242,ACTIVE,215.32,348.66,59.954,1441134003,"201051344000582","174011321042388",27.77,32.80,0,334.24,386.23,35.0,31.9,0.278,229361.7,229361.7,716,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134082,477678.00
09/01/2015 15:00,2,1.266,ACTIVE,215.77,348.36,59.986,1441134003,"201051344000469","174011321042388",28.11,29.50,0,336.34,388.64,36.1,32.9,0.301,225866.8,225866.8,721,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134083,477679.00
09/01/2015 15:00,2,1.283,ACTIVE,215.77,350.77,60.018,1441134003,"201051344000988","174011321042388",27.37,31.80,0,336.04,390.14,35.6,32.5,0.292,224818.5,224818.5,720,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134084,477680.00
09/01/2015 15:00,2,1.271,ACTIVE,215.77,348.96,60.018,1441134003,"201051344001158","174011321042388",27.71,32.40,0,336.04,390.14,35.7,32.6,0.296,230423.9,230423.9,720,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134085,477681.00
09/01/2015 15:00,2,1.275,ACTIVE,215.09,347.46,60.028,1441134003,"201051344001025","174011321042388",28.11,34.30,0,333.93,385.63,36.4,33.2,0.278,235132.3,235132.3,715,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134086,477682.00
09/01/2015 15:00,2,1.271,ACTIVE,216.00,348.96,60.018,1441134003,"201051344000569","174011321042388",28.09,31.80,0,336.34,387.44,36.2,33.0,0.287,238327.7,238327.7,717,0,0,0,L,1122011218,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134087,477683.00
09/01/2015 15:00,2,0.805,ACTIVE,212.61,400.06,59.954,1441134003,"274151322000094","174011321042388",36.92,40.60,0,327.92,438.83,30.2,27.2,0.212,412059.1,412059.1,722,0,0,0,L,1151911521,1,121.55,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134087,477684.00
09/01/2015 15:00,2,1.264,ACTIVE,216.00,348.66,60.012,1441134003,"201051344000458","174011321042388",28.07,32.20,0,336.94,388.34,36.0,32.8,0.296,234005.4,234005.4,720,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134088,477685.00
