ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 15:00,2,1.193,ACTIVE,212.61,345.36,59.996,1441134003,"274151322000087","174011321042388",27.41,41.30,0,327.32,371.81,33.1,30.1,0.230,484753.8,484753.8,718,0,0,0,L,1151911521,1,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134089,477686.00
09/01/2015 15:00,2,1.234,ACTIVE,212.61,341.75,59.996,1441134003,"274151322000052","174011321042388",27.39,42.80,0,326.42,371.51,34.2,31.1,0.247,517848.2,517848.2,715,0,0,0,L,1151911521,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134090,477687.00
09/01/2015 15:00,2,1.229,ACTIVE,215.32,348.36,60.018,1441134003,"201051344001145","174011321042388",28.35,32.80,0,334.24,385.63,35.4,32.2,0.274,238883.4,238883.4,719,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134091,477688.00
09/01/2015 15:00,2,1.227,ACTIVE,215.32,348.96,59.981,1441134003,"201051344000685","174011321042388",27.85,33.50,0,333.03,385.63,34.7,31.5,0.301,237563.7,237563.7,721,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134092,477689.00
09/01/2015 15:00,2,1.180,ACTIVE,212.16,345.66,59.991,1441134003,"274151322000088","174011321042388",27.37,40.00,0,326.42,370.60,32.7,29.7,0.221,497249.4,497249.4,717,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134093,477690.00
09/01/2015 15:00,2,1.227,ACTIVE,215.09,348.36,60.018,1441134003,"201051344000438","174011321042388",28.33,34.80,0,333.63,386.83,35.2,32.1,0.292,237587.8,237587.8,719,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134094,477691.00
09/01/2015 15:00,2,1.301,ACTIVE,214.87,346.86,60.034,1441134003,"201051344001135","174011321042388",27.67,33.30,0,333.33,385.33,36.5,33.3,0.278,229165.3,229165.3,716,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134095,477692.00
09/01/2015 15:00,2,1.262,ACTIVE,215.09,348.06,59.970,1441134003,"201051344000417","174011321042388",27.65,36.30,0,331.23,384.13,35.4,32.2,0.287,232502.0,232502.0,717,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134096,477693.00
09/01/2015 15:00,2,1.281,ACTIVE,215.32,347.76,59.954,1441134003,"201051344000594","174011321042388",27.83,36.50,0,333.03,387.44,36.1,33.0,0.287,234696.2,234696.2,716,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134097,477694.00
09/01/2015 15:00,2,1.195,ACTIVE,212.38,338.74,59.944,1441134003,"274151322000083","174011321042388",27.71,41.30,0,327.02,371.21,33.6,30.5,0.234,513560.0,513560.0,716,0,0,0,L,1151911521,1,121.78,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134098,477695.00
09/01/2015 15:00,2,1.330,ACTIVE,215.32,348.36,59.986,1441134003,"201051344000585","174011321042388",27.63,33.80,0,334.54,386.23,37.3,34.1,0.287,234306.0,234306.0,718,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134099,477696.00
09/01/2015 15:00,2,1.189,ACTIVE,212.61,339.65,60.012,1441134003,"274151322000054","174011321042388",27.75,39.80,0,326.42,371.81,33.5,30.4,0.225,508334.3,508334.3,717,0,0,0,L,1151911521,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134100,477697.00
09/01/2015 15:00,2,1.266,ACTIVE,215.09,347.76,59.954,1441134003,"201051344001203","174011321042388",28.19,34.80,0,334.84,385.93,36.2,33.0,0.287,235005.0,235005.0,719,0,0,0,L,1122011218,1,124.27,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134100,477698.00
09/01/2015 15:00,2,1.266,ACTIVE,214.41,347.46,60.034,1441134003,"201051344000646","174011321042388",27.81,34.50,0,332.43,385.03,35.7,32.5,0.292,231042.1,231042.1,720,0,0,0,L,1122011218,1,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134101,477699.00
09/01/2015 15:00,2,0.834,ACTIVE,212.83,397.66,60.002,1441134003,"274151322000068","174011321042388",36.56,42.00,0,331.83,436.13,31.1,28.1,0.208,411474.1,411474.1,721,0,0,0,L,1151911521,1,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134102,477700.00
09/01/2015 15:00,2,1.273,ACTIVE,212.83,340.25,59.949,1441134003,"274151322000076","174011321042388",28.11,41.80,0,327.62,374.21,36.2,33.1,0.252,543209.2,543209.2,715,0,0,0,L,1151911521,1,121.55,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134103,477701.00
09/01/2015 15:00,2,1.258,ACTIVE,214.64,346.86,59.975,1441134003,"201051344000890","174011321042388",28.29,36.00,0,331.23,385.63,36.1,32.9,0.283,235849.8,235849.8,718,0,0,0,L,1122011218,1,123.81,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134104,477702.00
09/01/2015 15:00,2,1.262,ACTIVE,215.54,348.66,59.975,1441134003,"201051344000900","174011321042388",27.87,30.50,0,335.74,388.04,35.6,32.5,0.287,236986.8,236986.8,722,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134105,477703.00
09/01/2015 15:00,2,1.242,ACTIVE,216.00,349.86,60.039,1441134003,"201051344000633","174011321042388",28.25,34.00,0,335.44,387.74,35.6,32.4,0.296,225616.9,225616.9,721,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134106,477704.00
09/01/2015 15:00,2,1.277,ACTIVE,215.77,348.36,60.007,1441134003,"201051344000983","174011321042388",28.19,31.50,0,335.74,388.94,36.5,33.3,0.292,233956.1,233956.1,717,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134107,477705.00
09/01/2015 15:00,2,1.221,ACTIVE,215.09,348.36,59.975,1441134003,"201051344000917","174011321042388",28.21,33.30,0,334.54,383.83,34.9,31.7,0.278,236230.2,236230.2,718,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134108,477706.00
09/01/2015 15:00,2,1.232,ACTIVE,216.00,348.36,59.965,1441134003,"201051344000648","174011321042388",28.27,31.50,0,336.34,387.74,35.3,32.2,0.283,231500.2,231500.2,718,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134109,477707.00
09/01/2015 15:00,2,1.230,ACTIVE,214.87,348.66,60.002,1441134003,"201051344001093","174011321042388",28.13,33.30,0,334.24,385.03,35.0,31.9,0.278,234466.0,234466.0,722,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134110,477708.00
09/01/2015 15:00,2,1.236,ACTIVE,216.00,348.66,59.970,1441134003,"201051344000645","174011321042388",28.09,32.00,0,337.54,388.34,35.2,32.1,0.278,232567.7,232567.7,717,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134111,477709.00
09/01/2015 15:00,2,1.189,ACTIVE,212.61,343.25,60.044,1441134003,"274151322000085","174011321042388",27.67,39.30,0,327.32,370.60,33.3,30.2,0.225,511047.4,511047.4,715,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134112,477710.00
09/01/2015 15:00,2,1.211,ACTIVE,215.09,348.06,60.007,1441134003,"201051344000651","174011321042388",28.37,32.80,0,334.54,383.83,34.9,31.7,0.278,231786.0,231786.0,718,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134113,477711.00
09/01/2015 15:00,2,1.271,ACTIVE,215.77,347.76,60.002,1441134003,"201051344000867","174011321042388",28.03,32.40,0,336.04,385.33,36.1,32.9,0.283,224602.1,224602.1,719,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134114,477712.00
09/01/2015 15:00,2,1.244,ACTIVE,214.64,347.16,60.023,1441134003,"201051344001230","174011321042388",27.71,34.30,0,328.22,382.63,34.9,31.8,0.283,235279.2,235279.2,721,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134115,477713.00
09/01/2015 15:00,2,1.234,ACTIVE,216.00,349.26,59.991,1441134003,"201051344000576","174011321042388",28.05,30.80,0,337.24,389.54,35.1,31.9,0.278,231663.3,231663.3,721,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134116,477714.00
09/01/2015 15:00,2,1.291,ACTIVE,215.77,348.96,60.012,1441134003,"201051344000579","174011321042388",27.91,34.30,0,336.94,386.23,36.5,33.3,0.296,238946.0,238946.0,716,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134117,477715.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477716.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477717.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477718.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477719.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477720.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477721.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477722.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477723.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477724.00
09/01/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441134003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134883,477725.00
09/01/2015 15:15,2,1.197,ACTIVE,214.64,346.56,59.975,1441134904,"201051344000955","174011321042388",28.35,32.20,0,333.63,363.09,34.4,31.2,0.274,237189.0,237189.0,720,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134979,477726.00
09/01/2015 15:15,2,1.209,ACTIVE,212.61,345.36,59.970,1441134904,"274151322000095","174011321042388",27.71,37.50,0,329.73,354.07,33.9,30.8,0.230,536897.9,536897.9,716,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134980,477727.00
09/01/2015 15:15,2,1.221,ACTIVE,215.32,347.76,59.975,1441134904,"201051344000868","174011321042388",27.89,29.00,0,333.93,365.49,34.5,31.4,0.265,224092.6,224092.6,721,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134981,477728.00
09/01/2015 15:15,2,1.197,ACTIVE,216.22,348.96,59.965,1441134904,"201051344000853","174011321042388",28.21,29.50,0,336.64,366.70,34.2,31.1,0.274,230625.3,230625.3,721,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134982,477729.00
09/01/2015 15:15,2,1.162,ACTIVE,215.54,347.76,59.965,1441134904,"201051344000582","174011321042388",28.19,31.00,0,334.24,364.29,33.2,30.2,0.261,229369.0,229369.0,717,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134982,477730.00
09/01/2015 15:15,2,1.189,ACTIVE,215.77,348.06,59.975,1441134904,"201051344000469","174011321042388",28.35,28.30,0,333.63,365.49,34.2,31.1,0.283,225874.4,225874.4,722,0,0,0,L,1122011218,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134983,477731.00
09/01/2015 15:15,2,1.195,ACTIVE,215.77,349.26,59.970,1441134904,"201051344000988","174011321042388",27.91,30.00,0,335.44,366.10,33.8,30.7,0.283,224826.0,224826.0,721,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134984,477732.00
09/01/2015 15:15,2,1.193,ACTIVE,215.77,347.76,60.007,1441134904,"201051344001158","174011321042388",27.99,30.80,0,335.44,365.19,33.8,30.7,0.278,230431.4,230431.4,721,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134985,477733.00
09/01/2015 15:15,2,1.203,ACTIVE,215.09,346.56,59.986,1441134904,"201051344001025","174011321042388",28.23,32.00,0,335.14,364.29,34.4,31.3,0.270,235139.9,235139.9,716,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134986,477734.00
09/01/2015 15:15,2,1.209,ACTIVE,215.77,347.76,59.954,1441134904,"201051344000569","174011321042388",27.99,30.00,0,336.04,365.19,34.3,31.1,0.274,238335.3,238335.3,718,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134987,477735.00
09/01/2015 15:15,2,0.727,ACTIVE,212.83,411.78,59.954,1441134904,"274151322000094","174011321042388",38.33,38.20,0,330.33,426.81,27.9,25.0,0.190,412065.7,412065.7,723,0,0,0,L,1151911521,1,121.55,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134988,477736.00
09/01/2015 15:15,2,1.195,ACTIVE,216.00,348.06,59.970,1441134904,"201051344000458","174011321042388",28.03,30.80,0,336.34,364.89,34.0,30.9,0.278,234012.9,234012.9,721,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134989,477737.00
09/01/2015 15:15,2,1.113,ACTIVE,212.83,341.15,59.986,1441134904,"274151322000087","174011321042388",27.57,38.20,0,330.03,353.47,31.1,28.1,0.212,484761.1,484761.1,719,0,0,0,L,1151911521,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134990,477738.00
09/01/2015 15:15,2,1.152,ACTIVE,212.61,345.36,59.970,1441134904,"274151322000052","174011321042388",27.71,38.80,0,327.92,353.77,32.4,29.4,0.217,517855.8,517855.8,716,0,0,0,L,1151911521,1,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134991,477739.00
09/01/2015 15:15,2,1.166,ACTIVE,215.32,347.46,59.954,1441134904,"201051344001145","174011321042388",28.19,31.00,0,334.84,364.89,33.3,30.2,0.261,238890.8,238890.8,720,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134992,477740.00
09/01/2015 15:15,2,1.160,ACTIVE,215.32,347.76,59.928,1441134904,"201051344000685","174011321042388",27.93,31.50,0,334.54,364.89,32.9,29.8,0.283,237571.0,237571.0,722,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134993,477741.00
09/01/2015 15:15,2,1.115,ACTIVE,212.38,341.45,59.938,1441134904,"274151322000088","174011321042388",27.17,37.00,0,329.13,352.57,30.6,27.6,0.190,497256.6,497256.6,718,0,0,0,L,1151911521,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134994,477742.00
09/01/2015 15:15,2,1.180,ACTIVE,215.32,347.76,59.954,1441134904,"201051344000438","174011321042388",28.05,32.60,0,335.14,364.59,33.5,30.4,0.270,237595.3,237595.3,720,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134995,477743.00
09/01/2015 15:15,2,1.203,ACTIVE,214.87,346.56,59.938,1441134904,"201051344001135","174011321042388",28.37,31.30,0,334.24,363.09,34.6,31.4,0.265,229173.0,229173.0,717,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134996,477744.00
09/01/2015 15:15,2,1.189,ACTIVE,215.32,347.46,59.938,1441134904,"201051344000417","174011321042388",27.95,33.80,0,334.24,364.29,33.8,30.7,0.270,232509.5,232509.5,718,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134997,477745.00
09/01/2015 15:15,2,1.197,ACTIVE,215.54,347.76,59.959,1441134904,"201051344000594","174011321042388",28.19,34.30,0,333.33,364.89,34.2,31.1,0.274,234703.8,234703.8,717,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134997,477746.00
09/01/2015 15:15,2,1.125,ACTIVE,213.06,343.85,59.959,1441134904,"274151322000083","174011321042388",27.75,38.20,0,330.03,353.17,31.6,28.6,0.221,513567.5,513567.5,717,0,0,0,L,1151911521,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134998,477747.00
09/01/2015 15:15,2,1.254,ACTIVE,215.77,348.06,59.959,1441134904,"201051344000585","174011321042388",27.93,31.80,0,333.93,364.89,35.4,32.3,0.270,234314.0,234314.0,719,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441134999,477748.00
09/01/2015 15:15,2,1.123,ACTIVE,212.83,341.75,59.975,1441134904,"274151322000054","174011321042388",27.67,36.50,0,329.43,353.77,31.5,28.5,0.203,508341.7,508341.7,718,0,0,0,L,1151911521,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135000,477749.00
09/01/2015 15:15,2,1.205,ACTIVE,215.32,346.86,59.944,1441134904,"201051344001203","174011321042388",27.95,32.20,0,334.84,365.19,34.2,31.1,0.274,235012.7,235012.7,720,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135001,477750.00
09/01/2015 15:15,2,1.184,ACTIVE,214.87,346.86,59.944,1441134904,"201051344000646","174011321042388",28.09,32.40,0,333.63,362.79,33.7,30.6,0.274,231049.6,231049.6,721,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135002,477751.00
09/01/2015 15:15,2,0.719,ACTIVE,213.29,412.68,59.954,1441134904,"274151322000068","174011321042388",38.78,39.50,0,331.23,429.22,28.7,25.8,0.194,411480.9,411480.9,722,0,0,0,L,1151911521,1,122.01,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135003,477752.00
09/01/2015 15:15,2,1.182,ACTIVE,213.29,340.25,59.965,1441134904,"274151322000076","174011321042388",28.53,38.20,0,331.83,354.97,34.1,31.0,0.239,543217.3,543217.3,716,0,0,0,L,1151911521,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135004,477753.00
09/01/2015 15:15,2,1.201,ACTIVE,214.87,346.26,59.954,1441134904,"201051344000890","174011321042388",28.05,33.50,0,333.63,363.99,34.1,31.0,0.256,235857.5,235857.5,719,0,0,0,L,1122011218,1,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135005,477754.00
09/01/2015 15:15,2,1.162,ACTIVE,215.77,348.36,59.965,1441134904,"201051344000900","174011321042388",28.53,29.00,0,334.84,364.89,33.6,30.5,0.270,236994.3,236994.3,723,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135006,477755.00
09/01/2015 15:15,2,1.182,ACTIVE,216.22,349.86,59.965,1441134904,"201051344000633","174011321042388",28.07,32.20,0,333.63,366.10,33.6,30.6,0.270,225624.4,225624.4,722,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135007,477756.00
09/01/2015 15:15,2,1.209,ACTIVE,216.22,348.36,59.954,1441134904,"201051344000983","174011321042388",28.11,30.00,0,335.14,364.89,34.5,31.4,0.278,233963.8,233963.8,718,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135007,477757.00
09/01/2015 15:15,2,1.168,ACTIVE,215.32,347.46,59.949,1441134904,"201051344000917","174011321042388",27.83,31.50,0,333.93,363.09,33.0,29.9,0.265,236237.5,236237.5,719,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135008,477758.00
09/01/2015 15:15,2,1.178,ACTIVE,216.00,348.06,60.023,1441134904,"201051344000648","174011321042388",27.89,30.00,0,335.44,364.89,33.3,30.2,0.270,231507.7,231507.7,719,0,0,0,L,1122011218,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135009,477759.00
09/01/2015 15:15,2,1.158,ACTIVE,215.09,347.76,59.970,1441134904,"201051344001093","174011321042388",28.09,31.50,0,335.14,363.69,33.0,29.9,0.252,234473.4,234473.4,723,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135010,477760.00
09/01/2015 15:15,2,1.170,ACTIVE,216.22,348.06,59.970,1441134904,"201051344000645","174011321042388",27.95,30.30,0,335.44,365.19,33.2,30.1,0.256,232575.1,232575.1,718,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135011,477761.00
09/01/2015 15:15,2,1.105,ACTIVE,212.83,342.95,60.012,1441134904,"274151322000085","174011321042388",27.73,36.30,0,330.33,353.47,31.1,28.1,0.208,511054.8,511054.8,716,0,0,0,L,1151911521,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135012,477762.00
09/01/2015 15:15,2,1.172,ACTIVE,215.32,347.46,59.965,1441134904,"201051344000651","174011321042388",27.81,31.00,0,335.44,363.99,33.0,29.9,0.261,231793.4,231793.4,719,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135013,477763.00
09/01/2015 15:15,2,1.201,ACTIVE,215.09,346.56,59.981,1441134904,"201051344000867","174011321042388",28.01,31.00,0,334.54,363.99,34.2,31.1,0.265,224609.8,224609.8,720,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135014,477764.00
09/01/2015 15:15,2,1.160,ACTIVE,214.41,345.36,59.970,1441134904,"201051344001230","174011321042388",27.89,32.00,0,332.13,362.19,32.8,29.7,0.265,235286.5,235286.5,722,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135015,477765.00
09/01/2015 15:15,2,1.166,ACTIVE,216.22,349.26,59.954,1441134904,"201051344000576","174011321042388",27.93,29.30,0,335.74,365.19,33.0,29.9,0.265,231670.6,231670.6,722,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135016,477766.00
09/01/2015 15:15,2,1.199,ACTIVE,216.00,348.66,60.023,1441134904,"201051344000579","174011321042388",28.43,32.40,0,334.54,364.89,34.5,31.4,0.274,238953.8,238953.8,717,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135016,477767.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477768.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477769.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477770.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477771.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477772.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477773.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477774.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477775.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477776.00
09/01/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441134904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135785,477777.00
09/01/2015 15:30,2,2.617,ACTIVE,216.22,360.38,59.912,1441135804,"201051344000955","174011321042388",28.51,31.80,0,333.03,390.74,75.6,71.1,0.632,237201.7,237201.7,721,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135879,477778.00
09/01/2015 15:30,2,2.674,ACTIVE,213.51,357.98,60.012,1441135804,"274151322000095","174011321042388",28.37,37.00,0,329.13,377.82,76.8,72.2,0.530,536910.7,536910.7,717,0,0,0,L,1151911521,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135880,477779.00
09/01/2015 15:30,2,2.635,ACTIVE,217.35,362.49,59.991,1441135804,"201051344000868","174011321042388",28.53,29.30,0,334.54,396.75,76.2,71.6,0.583,224105.3,224105.3,722,0,0,0,L,1122011218,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135881,477780.00
09/01/2015 15:30,2,2.629,ACTIVE,218.26,365.49,60.028,1441135804,"201051344000853","174011321042388",28.61,29.80,0,335.44,395.85,76.2,71.7,0.636,230638.0,230638.0,722,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135881,477781.00
09/01/2015 15:30,2,2.584,ACTIVE,217.35,364.29,59.991,1441135804,"201051344000582","174011321042388",28.47,30.80,0,334.84,397.66,74.6,70.0,0.614,229381.5,229381.5,718,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135882,477782.00
09/01/2015 15:30,2,2.629,ACTIVE,217.80,365.19,60.002,1441135804,"201051344000469","174011321042388",28.59,28.50,0,334.54,397.35,76.2,71.6,0.667,225887.2,225887.2,723,0,0,0,L,1122011218,1,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135883,477783.00
09/01/2015 15:30,2,2.627,ACTIVE,217.35,360.38,60.044,1441135804,"201051344000988","174011321042388",28.57,29.80,0,333.63,397.35,76.0,71.4,0.663,224838.7,224838.7,722,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135884,477784.00
09/01/2015 15:30,2,2.637,ACTIVE,217.80,360.08,60.092,1441135804,"201051344001158","174011321042388",28.27,30.30,0,334.84,397.05,75.5,70.9,0.619,230444.1,230444.1,722,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135885,477785.00
09/01/2015 15:30,2,2.646,ACTIVE,216.67,360.08,59.996,1441135804,"201051344001025","174011321042388",28.65,31.50,0,334.84,397.35,76.8,72.2,0.619,235152.8,235152.8,717,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135886,477786.00
09/01/2015 15:30,2,2.607,ACTIVE,217.58,363.69,59.907,1441135804,"201051344000569","174011321042388",28.82,29.80,0,335.14,397.35,76.1,71.5,0.619,238348.1,238348.1,719,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135887,477787.00
09/01/2015 15:30,2,1.697,ACTIVE,213.51,414.49,59.991,1441135804,"274151322000094","174011321042388",38.11,37.50,0,331.23,438.83,65.6,61.4,0.451,412076.5,412076.5,724,0,0,0,L,1151911521,1,122.23,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135888,477788.00
09/01/2015 15:30,2,2.625,ACTIVE,217.58,360.38,60.076,1441135804,"201051344000458","174011321042388",28.53,30.30,0,335.74,396.75,76.0,71.4,0.650,234025.7,234025.7,722,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135889,477789.00
09/01/2015 15:30,2,2.479,ACTIVE,212.61,360.08,60.087,1441135804,"274151322000087","174011321042388",28.09,37.80,0,329.43,374.81,70.5,66.1,0.477,484772.9,484772.9,720,0,0,0,L,1151911521,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135890,477790.00
09/01/2015 15:30,2,2.551,ACTIVE,213.29,351.67,60.097,1441135804,"274151322000052","174011321042388",27.99,38.20,0,328.82,375.71,72.3,67.9,0.513,517868.0,517868.0,717,0,0,0,L,1151911521,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135891,477791.00
09/01/2015 15:30,2,2.582,ACTIVE,216.22,360.38,59.996,1441135804,"201051344001145","174011321042388",28.63,30.30,0,334.84,395.55,74.9,70.4,0.605,238903.4,238903.4,721,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135891,477792.00
09/01/2015 15:30,2,2.543,ACTIVE,216.67,361.59,59.912,1441135804,"201051344000685","174011321042388",28.96,31.30,0,333.33,394.95,74.6,70.1,0.650,237583.6,237583.6,723,0,0,0,L,1122011218,1,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135892,477793.00
09/01/2015 15:30,2,2.445,ACTIVE,213.51,360.08,60.055,1441135804,"274151322000088","174011321042388",28.25,36.00,0,328.82,374.81,69.8,65.5,0.482,497268.4,497268.4,719,0,0,0,L,1151911521,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135893,477794.00
09/01/2015 15:30,2,2.588,ACTIVE,216.67,361.59,60.018,1441135804,"201051344000438","174011321042388",28.49,32.00,0,334.24,395.85,74.7,70.2,0.628,237608.0,237608.0,721,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135894,477795.00
09/01/2015 15:30,2,2.625,ACTIVE,216.45,360.69,59.907,1441135804,"201051344001135","174011321042388",28.33,30.80,0,333.63,393.45,75.3,70.8,0.614,229186.0,229186.0,718,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135895,477796.00
09/01/2015 15:30,2,2.549,ACTIVE,216.45,360.69,60.002,1441135804,"201051344000417","174011321042388",28.67,33.00,0,334.24,392.85,74.0,69.5,0.623,232522.2,232522.2,719,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135896,477797.00
09/01/2015 15:30,2,2.631,ACTIVE,216.45,360.99,60.071,1441135804,"201051344000594","174011321042388",28.37,33.30,0,333.93,396.15,75.6,71.0,0.636,234716.7,234716.7,718,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135897,477798.00
09/01/2015 15:30,2,2.486,ACTIVE,213.51,347.46,60.023,1441135804,"274151322000083","174011321042388",28.27,37.50,0,329.13,375.11,71.2,66.8,0.521,513579.7,513579.7,718,0,0,0,L,1151911521,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135898,477799.00
09/01/2015 15:30,2,2.672,ACTIVE,216.90,360.99,60.018,1441135804,"201051344000585","174011321042388",28.53,31.50,0,324.62,398.86,77.2,72.6,0.632,234327.3,234327.3,720,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135899,477800.00
09/01/2015 15:30,2,2.480,ACTIVE,213.51,352.87,60.039,1441135804,"274151322000054","174011321042388",28.21,36.00,0,328.52,376.31,70.9,66.5,0.477,508353.8,508353.8,719,0,0,0,L,1151911521,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135900,477801.00
09/01/2015 15:30,2,2.582,ACTIVE,216.67,360.08,60.034,1441135804,"201051344001203","174011321042388",28.96,32.00,0,333.93,398.26,75.8,71.2,0.636,235025.7,235025.7,721,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135901,477802.00
09/01/2015 15:30,2,2.562,ACTIVE,216.00,360.69,60.065,1441135804,"201051344000646","174011321042388",28.75,32.00,0,333.03,393.75,74.6,70.1,0.628,231062.5,231062.5,722,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135902,477803.00
09/01/2015 15:30,2,1.654,ACTIVE,214.41,415.09,59.838,1441135804,"274151322000068","174011321042388",38.19,38.80,0,382.93,441.84,64.8,60.6,0.460,411492.0,411492.0,723,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135903,477804.00
09/01/2015 15:30,2,2.648,ACTIVE,214.41,359.48,59.891,1441135804,"274151322000076","174011321042388",28.65,38.00,0,330.93,378.72,76.8,72.2,0.535,543230.5,543230.5,717,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135904,477805.00
09/01/2015 15:30,2,2.598,ACTIVE,216.22,359.48,59.922,1441135804,"201051344000890","174011321042388",28.55,32.80,0,333.33,391.64,75.1,70.6,0.614,235870.5,235870.5,720,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135905,477806.00
09/01/2015 15:30,2,2.580,ACTIVE,217.35,364.89,59.933,1441135804,"201051344000900","174011321042388",28.86,29.00,0,335.14,397.35,75.5,71.0,0.632,237007.4,237007.4,724,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135906,477807.00
09/01/2015 15:30,2,2.580,ACTIVE,217.58,363.69,60.007,1441135804,"201051344000633","174011321042388",28.67,31.80,0,334.84,397.35,74.9,70.3,0.645,225637.4,225637.4,723,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135907,477808.00
09/01/2015 15:30,2,2.578,ACTIVE,217.58,361.59,60.002,1441135804,"201051344000983","174011321042388",29.04,29.80,0,335.44,397.35,75.8,71.3,0.636,233977.0,233977.0,719,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135907,477809.00
09/01/2015 15:30,2,2.576,ACTIVE,216.90,362.19,60.007,1441135804,"201051344000917","174011321042388",28.31,31.00,0,333.93,396.45,73.9,69.4,0.623,236250.3,236250.3,720,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135908,477810.00
09/01/2015 15:30,2,2.574,ACTIVE,217.58,363.39,60.023,1441135804,"201051344000648","174011321042388",28.47,29.80,0,334.84,396.15,74.3,69.8,0.636,231520.5,231520.5,720,0,0,0,L,1122011218,1,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135909,477811.00
09/01/2015 15:30,2,2.578,ACTIVE,216.67,361.29,60.076,1441135804,"201051344001093","174011321042388",28.25,31.30,0,333.03,396.45,73.8,69.3,0.597,234486.1,234486.1,724,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135910,477812.00
09/01/2015 15:30,2,2.592,ACTIVE,217.80,361.89,60.018,1441135804,"201051344000645","174011321042388",28.53,30.00,0,335.44,395.55,74.9,70.4,0.610,232588.0,232588.0,719,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135911,477813.00
09/01/2015 15:30,2,2.482,ACTIVE,213.51,347.46,59.965,1441135804,"274151322000085","174011321042388",28.13,35.80,0,329.73,376.01,70.7,66.3,0.491,511066.9,511066.9,717,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135912,477814.00
09/01/2015 15:30,2,2.590,ACTIVE,216.90,360.69,60.049,1441135804,"201051344000651","174011321042388",28.57,30.50,0,334.24,398.86,74.9,70.4,0.601,231806.3,231806.3,720,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135913,477815.00
09/01/2015 15:30,2,2.580,ACTIVE,217.35,360.69,59.981,1441135804,"201051344000867","174011321042388",28.92,30.50,0,334.84,397.35,75.6,71.0,0.610,224622.9,224622.9,721,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135914,477816.00
09/01/2015 15:30,2,2.545,ACTIVE,216.00,358.88,59.886,1441135804,"201051344001230","174011321042388",28.71,31.50,0,331.53,389.84,74.0,69.5,0.614,235299.4,235299.4,723,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135915,477817.00
09/01/2015 15:30,2,2.551,ACTIVE,217.80,364.29,59.975,1441135804,"201051344000576","174011321042388",28.75,29.00,0,334.84,396.15,74.3,69.8,0.628,231683.6,231683.6,723,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135916,477818.00
09/01/2015 15:30,2,2.623,ACTIVE,217.58,362.79,59.975,1441135804,"201051344000579","174011321042388",28.53,31.80,0,335.44,396.75,75.9,71.3,0.650,238967.1,238967.1,718,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441135916,477819.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477820.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477821.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477822.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477823.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477824.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477825.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477826.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477827.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477828.00
09/01/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441135804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136684,477829.00
09/01/2015 15:45,2,2.123,ACTIVE,215.77,354.97,60.034,1441136703,"201051344000955","174011321042388",28.19,31.80,0,334.84,390.14,60.6,56.6,0.508,237217.9,237217.9,722,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136778,477830.00
09/01/2015 15:45,2,2.133,ACTIVE,212.38,356.48,59.944,1441136703,"274151322000095","174011321042388",28.25,36.00,0,329.43,376.62,61.0,57.0,0.415,536927.0,536927.0,718,0,0,0,L,1151911521,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136779,477831.00
09/01/2015 15:45,2,2.131,ACTIVE,216.67,356.48,59.944,1441136703,"201051344000868","174011321042388",28.31,29.00,0,337.24,396.45,61.1,57.1,0.495,224121.6,224121.6,723,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136780,477832.00
09/01/2015 15:45,2,2.113,ACTIVE,217.80,357.98,59.959,1441136703,"201051344000853","174011321042388",28.61,29.30,0,333.93,394.65,61.2,57.1,0.517,230654.3,230654.3,723,0,0,0,L,1122011218,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136780,477833.00
09/01/2015 15:45,2,2.076,ACTIVE,216.67,357.38,59.922,1441136703,"201051344000582","174011321042388",28.31,30.50,0,336.64,395.85,59.6,55.6,0.482,229397.3,229397.3,719,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136781,477834.00
