ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 15:45,2,2.102,ACTIVE,217.13,358.88,59.965,1441136703,"201051344000469","174011321042388",28.75,28.30,0,333.93,397.05,61.2,57.1,0.517,225903.4,225903.4,724,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136782,477835.00
09/01/2015 15:45,2,2.146,ACTIVE,216.90,358.88,59.928,1441136703,"201051344000988","174011321042388",27.95,29.80,0,333.63,396.75,60.8,56.8,0.504,224854.9,224854.9,723,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136783,477836.00
09/01/2015 15:45,2,2.115,ACTIVE,216.90,356.78,59.922,1441136703,"201051344001158","174011321042388",28.27,30.30,0,335.14,396.75,60.6,56.6,0.504,230460.2,230460.2,723,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136784,477837.00
09/01/2015 15:45,2,2.123,ACTIVE,216.00,356.48,59.901,1441136703,"201051344001025","174011321042388",28.65,31.30,0,336.94,396.15,61.5,57.5,0.504,235169.1,235169.1,718,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136785,477838.00
09/01/2015 15:45,2,2.125,ACTIVE,217.13,356.48,60.039,1441136703,"201051344000569","174011321042388",28.43,30.00,0,335.44,396.15,61.2,57.2,0.513,238364.3,238364.3,720,0,0,0,L,1122011218,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136786,477839.00
09/01/2015 15:45,2,1.361,ACTIVE,213.29,403.67,59.944,1441136703,"274151322000094","174011321042388",37.53,36.80,0,384.13,451.16,52.4,48.7,0.376,412090.2,412090.2,725,0,0,0,L,1151911521,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136787,477840.00
09/01/2015 15:45,2,2.107,ACTIVE,216.90,357.68,59.996,1441136703,"201051344000458","174011321042388",28.57,30.30,0,335.14,397.05,61.0,57.0,0.521,234041.9,234041.9,723,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136788,477841.00
09/01/2015 15:45,2,2.014,ACTIVE,212.61,348.06,59.922,1441136703,"274151322000087","174011321042388",27.67,37.00,0,330.63,373.61,56.4,52.5,0.380,484787.9,484787.9,721,0,0,0,L,1151911521,1,121.78,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136789,477842.00
09/01/2015 15:45,2,2.061,ACTIVE,212.38,342.95,60.034,1441136703,"274151322000052","174011321042388",27.81,37.50,0,331.23,375.11,58.0,54.1,0.398,517883.4,517883.4,718,0,0,0,L,1151911521,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136790,477843.00
09/01/2015 15:45,2,2.078,ACTIVE,216.00,357.38,59.901,1441136703,"201051344001145","174011321042388",28.47,30.50,0,336.64,394.65,60.0,56.0,0.486,238919.4,238919.4,722,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136791,477844.00
09/01/2015 15:45,2,2.070,ACTIVE,216.00,356.48,59.975,1441136703,"201051344000685","174011321042388",28.53,31.00,0,336.34,393.45,59.8,55.8,0.535,237599.5,237599.5,724,0,0,0,L,1122011218,1,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136792,477845.00
09/01/2015 15:45,2,2.004,ACTIVE,212.38,354.97,60.023,1441136703,"274151322000088","174011321042388",27.69,35.80,0,328.52,373.61,56.2,52.3,0.376,497283.3,497283.3,720,0,0,0,L,1151911521,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136793,477846.00
09/01/2015 15:45,2,2.072,ACTIVE,216.00,356.48,59.965,1441136703,"201051344000438","174011321042388",28.75,31.80,0,336.94,394.65,60.3,56.3,0.508,237624.0,237624.0,722,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136793,477847.00
09/01/2015 15:45,2,2.100,ACTIVE,216.00,355.88,60.007,1441136703,"201051344001135","174011321042388",28.71,30.50,0,336.64,394.05,61.1,57.0,0.495,229202.2,229202.2,719,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136794,477848.00
09/01/2015 15:45,2,2.115,ACTIVE,216.00,355.28,59.975,1441136703,"201051344000417","174011321042388",28.01,32.60,0,335.74,393.15,60.0,56.0,0.499,232538.1,232538.1,720,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136796,477849.00
09/01/2015 15:45,2,2.133,ACTIVE,216.22,356.78,59.965,1441136703,"201051344000594","174011321042388",28.33,33.00,0,333.63,393.75,61.2,57.1,0.508,234733.0,234733.0,719,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136796,477850.00
09/01/2015 15:45,2,2.041,ACTIVE,212.61,355.28,60.007,1441136703,"274151322000083","174011321042388",27.73,36.80,0,328.82,374.21,57.3,53.4,0.407,513594.9,513594.9,719,0,0,0,L,1151911521,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136797,477851.00
09/01/2015 15:45,2,2.145,ACTIVE,216.00,357.38,59.970,1441136703,"201051344000585","174011321042388",28.78,31.00,0,336.34,397.05,62.5,58.4,0.504,234343.9,234343.9,721,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136798,477852.00
09/01/2015 15:45,2,2.035,ACTIVE,212.16,340.85,59.922,1441136703,"274151322000054","174011321042388",27.79,35.40,0,331.23,374.81,57.3,53.3,0.384,508369.0,508369.0,720,0,0,0,L,1151911521,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136799,477853.00
09/01/2015 15:45,2,2.107,ACTIVE,216.22,355.58,60.034,1441136703,"201051344001203","174011321042388",28.67,31.80,0,338.14,397.05,61.2,57.1,0.513,235042.0,235042.0,722,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136800,477854.00
09/01/2015 15:45,2,2.105,ACTIVE,215.32,355.58,59.981,1441136703,"201051344000646","174011321042388",28.31,31.50,0,334.84,391.04,60.4,56.4,0.508,231078.5,231078.5,723,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136801,477855.00
09/01/2015 15:45,2,1.383,ACTIVE,213.29,411.18,60.007,1441136703,"274151322000068","174011321042388",37.67,38.20,0,388.04,449.95,52.7,48.9,0.367,411505.9,411505.9,724,0,0,0,L,1151911521,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136802,477856.00
09/01/2015 15:45,2,2.141,ACTIVE,213.29,356.78,60.034,1441136703,"274151322000076","174011321042388",28.53,37.00,0,332.43,377.22,61.8,57.7,0.438,543247.0,543247.0,718,0,0,0,L,1151911521,1,121.55,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136803,477857.00
09/01/2015 15:45,2,2.109,ACTIVE,215.54,355.28,60.023,1441136703,"201051344000890","174011321042388",28.53,32.60,0,335.74,390.74,60.9,56.8,0.495,235886.6,235886.6,721,0,0,0,L,1122011218,1,124.04,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136804,477858.00
09/01/2015 15:45,2,2.078,ACTIVE,216.67,357.98,60.028,1441136703,"201051344000900","174011321042388",28.90,29.00,0,336.34,396.75,60.8,56.8,0.504,237023.5,237023.5,725,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136805,477859.00
09/01/2015 15:45,2,2.057,ACTIVE,216.67,358.58,59.949,1441136703,"201051344000633","174011321042388",28.88,31.30,0,334.84,396.45,60.2,56.2,0.513,225653.4,225653.4,724,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136806,477860.00
09/01/2015 15:45,2,2.102,ACTIVE,216.90,357.08,59.933,1441136703,"201051344000983","174011321042388",28.82,29.80,0,334.84,396.75,61.4,57.3,0.517,233993.3,233993.3,720,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136807,477861.00
09/01/2015 15:45,2,2.066,ACTIVE,215.77,355.58,59.933,1441136703,"201051344000917","174011321042388",28.35,31.00,0,336.34,394.35,59.4,55.4,0.499,236266.2,236266.2,721,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136807,477862.00
09/01/2015 15:45,2,2.096,ACTIVE,216.90,357.38,59.986,1441136703,"201051344000648","174011321042388",28.15,29.50,0,335.14,396.75,59.8,55.7,0.491,231536.4,231536.4,721,0,0,0,L,1122011218,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136808,477863.00
09/01/2015 15:45,2,2.049,ACTIVE,216.00,356.78,59.959,1441136703,"201051344001093","174011321042388",28.59,31.00,0,336.64,395.55,59.4,55.4,0.473,234502.0,234502.0,725,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136809,477864.00
09/01/2015 15:45,2,2.078,ACTIVE,216.90,356.48,59.975,1441136703,"201051344000645","174011321042388",28.43,30.00,0,334.84,396.15,59.9,55.9,0.477,232604.0,232604.0,720,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136810,477865.00
09/01/2015 15:45,2,1.996,ACTIVE,212.83,350.77,59.922,1441136703,"274151322000085","174011321042388",27.89,35.40,0,330.03,374.81,56.4,52.5,0.384,511082.0,511082.0,718,0,0,0,L,1151911521,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136811,477866.00
09/01/2015 15:45,2,2.100,ACTIVE,216.22,356.48,60.039,1441136703,"201051344000651","174011321042388",28.07,30.50,0,337.54,397.05,59.7,55.7,0.486,231822.3,231822.3,721,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136812,477867.00
09/01/2015 15:45,2,2.117,ACTIVE,216.67,356.48,59.970,1441136703,"201051344000867","174011321042388",28.19,30.50,0,337.24,394.65,60.5,56.5,0.486,224639.1,224639.1,722,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136813,477868.00
09/01/2015 15:45,2,2.031,ACTIVE,215.54,354.37,59.981,1441136703,"201051344001230","174011321042388",28.67,31.30,0,335.44,388.94,59.0,55.0,0.495,235315.2,235315.2,724,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136814,477869.00
09/01/2015 15:45,2,2.047,ACTIVE,217.13,359.78,60.023,1441136703,"201051344000576","174011321042388",28.59,29.00,0,334.54,394.35,59.4,55.4,0.482,231699.5,231699.5,724,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136815,477870.00
09/01/2015 15:45,2,2.098,ACTIVE,216.90,357.98,60.028,1441136703,"201051344000579","174011321042388",28.61,31.50,0,335.44,395.55,60.7,56.7,0.491,238983.4,238983.4,719,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441136816,477871.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477872.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477873.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477874.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477875.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477876.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477877.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477878.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477879.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477880.00
09/01/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441136703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137583,477881.00
09/01/2015 16:00,2,1.947,ACTIVE,215.09,353.17,60.002,1441137603,"201051344000955","174011321042388",28.53,31.30,0,334.84,380.82,56.3,52.4,0.468,237231.2,237231.2,723,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137678,477882.00
09/01/2015 16:00,2,1.984,ACTIVE,213.06,349.86,60.012,1441137603,"274151322000095","174011321042388",28.33,35.40,0,327.62,366.70,56.9,52.9,0.384,536940.5,536940.5,719,0,0,0,L,1151911521,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137678,477883.00
09/01/2015 16:00,2,1.943,ACTIVE,216.22,355.28,59.965,1441137603,"201051344000868","174011321042388",28.63,29.00,0,336.04,383.23,56.4,52.5,0.455,224135.0,224135.0,724,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137679,477884.00
09/01/2015 16:00,2,1.951,ACTIVE,217.13,356.18,60.039,1441137603,"201051344000853","174011321042388",28.41,29.30,0,337.24,386.53,56.1,52.3,0.468,230667.7,230667.7,724,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137680,477885.00
09/01/2015 16:00,2,1.904,ACTIVE,215.77,353.77,59.949,1441137603,"201051344000582","174011321042388",28.43,30.30,0,336.34,381.42,54.9,51.0,0.451,229410.4,229410.4,720,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137681,477886.00
09/01/2015 16:00,2,1.951,ACTIVE,216.67,356.18,59.965,1441137603,"201051344000469","174011321042388",28.39,28.00,0,337.54,384.73,56.1,52.2,0.477,225916.8,225916.8,725,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137682,477887.00
09/01/2015 16:00,2,1.904,ACTIVE,216.67,357.68,60.034,1441137603,"201051344000988","174011321042388",28.77,29.50,0,337.54,387.14,55.5,51.7,0.460,224868.2,224868.2,724,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137683,477888.00
09/01/2015 16:00,2,1.961,ACTIVE,216.67,355.28,59.975,1441137603,"201051344001158","174011321042388",27.87,29.80,0,337.84,383.53,55.4,51.5,0.464,230473.4,230473.4,724,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137684,477889.00
09/01/2015 16:00,2,1.957,ACTIVE,215.54,354.07,60.012,1441137603,"201051344001025","174011321042388",28.37,30.80,0,336.34,382.03,56.2,52.4,0.455,235182.6,235182.6,719,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137685,477890.00
09/01/2015 16:00,2,1.926,ACTIVE,216.67,355.28,60.055,1441137603,"201051344000569","174011321042388",28.53,29.50,0,337.54,383.53,55.6,51.8,0.460,238377.7,238377.7,721,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137686,477891.00
09/01/2015 16:00,2,1.221,ACTIVE,213.06,419.30,59.928,1441137603,"274151322000094","174011321042388",38.53,36.30,0,384.43,437.93,47.7,44.1,0.336,412101.5,412101.5,726,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137687,477892.00
09/01/2015 16:00,2,1.891,ACTIVE,216.45,354.37,60.034,1441137603,"201051344000458","174011321042388",28.80,30.00,0,336.94,385.33,55.2,51.4,0.468,234055.2,234055.2,724,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137687,477893.00
09/01/2015 16:00,2,1.846,ACTIVE,213.06,350.77,60.012,1441137603,"274151322000087","174011321042388",27.71,36.30,0,327.92,364.59,51.8,48.0,0.345,484800.2,484800.2,722,0,0,0,L,1151911521,1,121.55,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137688,477894.00
09/01/2015 16:00,2,1.867,ACTIVE,213.29,349.86,60.023,1441137603,"274151322000052","174011321042388",28.11,36.80,0,327.02,365.80,53.2,49.4,0.376,517896.0,517896.0,719,0,0,0,L,1151911521,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137689,477895.00
09/01/2015 16:00,2,1.867,ACTIVE,215.32,353.47,60.039,1441137603,"201051344001145","174011321042388",28.90,30.30,0,335.74,381.42,54.6,50.8,0.446,238932.5,238932.5,723,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137690,477896.00
09/01/2015 16:00,2,1.895,ACTIVE,215.09,353.17,59.996,1441137603,"201051344000685","174011321042388",28.27,30.50,0,334.54,382.63,54.2,50.4,0.477,237612.5,237612.5,725,0,0,0,L,1122011218,1,124.49,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137691,477897.00
09/01/2015 16:00,2,1.822,ACTIVE,213.06,349.56,59.981,1441137603,"274151322000088","174011321042388",27.75,35.20,0,327.92,364.59,51.2,47.5,0.345,497295.5,497295.5,721,0,0,0,L,1151911521,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137692,477898.00
09/01/2015 16:00,2,1.885,ACTIVE,215.32,353.47,60.060,1441137603,"201051344000438","174011321042388",28.67,31.50,0,336.04,381.42,54.7,50.9,0.455,237637.2,237637.2,723,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137693,477899.00
09/01/2015 16:00,2,1.924,ACTIVE,215.09,351.97,59.981,1441137603,"201051344001135","174011321042388",28.39,30.50,0,335.44,381.42,55.3,51.5,0.455,229215.5,229215.5,720,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137694,477900.00
09/01/2015 16:00,2,1.904,ACTIVE,215.32,353.17,60.023,1441137603,"201051344000417","174011321042388",28.13,32.40,0,335.44,381.12,54.3,50.5,0.451,232551.2,232551.2,721,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137695,477901.00
09/01/2015 16:00,2,1.920,ACTIVE,216.00,354.97,60.034,1441137603,"201051344000594","174011321042388",28.33,32.40,0,335.44,382.33,55.1,51.3,0.455,234746.4,234746.4,720,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137696,477902.00
09/01/2015 16:00,2,1.842,ACTIVE,212.61,354.37,59.991,1441137603,"274151322000083","174011321042388",27.87,36.00,0,327.92,364.89,52.0,48.3,0.384,513607.4,513607.4,720,0,0,0,L,1151911521,1,121.55,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137697,477903.00
09/01/2015 16:00,2,1.980,ACTIVE,215.54,354.67,60.007,1441137603,"201051344000585","174011321042388",28.01,30.80,0,336.04,382.33,56.2,52.3,0.455,234357.6,234357.6,722,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137698,477904.00
09/01/2015 16:00,2,1.832,ACTIVE,212.83,344.45,59.907,1441137603,"274151322000054","174011321042388",27.85,34.80,0,327.32,365.19,51.6,47.9,0.354,508381.5,508381.5,721,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137699,477905.00
09/01/2015 16:00,2,1.889,ACTIVE,215.54,353.17,60.007,1441137603,"201051344001203","174011321042388",28.75,31.00,0,335.44,382.93,55.0,51.2,0.451,235055.3,235055.3,723,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137700,477906.00
09/01/2015 16:00,2,1.904,ACTIVE,214.41,351.67,59.996,1441137603,"201051344000646","174011321042388",28.11,31.30,0,334.84,381.42,54.2,50.4,0.451,231091.7,231091.7,724,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137701,477907.00
09/01/2015 16:00,2,1.236,ACTIVE,213.51,417.79,59.991,1441137603,"274151322000068","174011321042388",38.27,37.50,0,382.93,433.72,47.1,43.5,0.323,411517.3,411517.3,725,0,0,0,L,1151911521,1,122.23,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137702,477908.00
09/01/2015 16:00,2,1.941,ACTIVE,213.74,354.37,60.002,1441137603,"274151322000076","174011321042388",28.43,36.00,0,328.22,367.60,55.9,52.0,0.393,543260.6,543260.6,719,0,0,0,L,1151911521,1,121.55,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137703,477909.00
09/01/2015 16:00,2,1.912,ACTIVE,214.64,352.27,60.018,1441137603,"201051344000890","174011321042388",28.23,32.20,0,335.44,381.42,54.6,50.8,0.446,235900.0,235900.0,722,0,0,0,L,1122011218,1,123.81,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137704,477910.00
09/01/2015 16:00,2,1.871,ACTIVE,216.45,355.58,60.055,1441137603,"201051344000900","174011321042388",28.61,28.80,0,336.34,383.83,54.3,50.5,0.446,237036.8,237036.8,726,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137705,477911.00
09/01/2015 16:00,2,1.869,ACTIVE,216.67,356.78,59.996,1441137603,"201051344000633","174011321042388",28.55,31.00,0,335.74,385.03,54.0,50.2,0.446,225666.7,225666.7,725,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137705,477912.00
09/01/2015 16:00,2,1.916,ACTIVE,216.45,355.88,60.012,1441137603,"201051344000983","174011321042388",28.15,29.50,0,337.24,383.53,54.6,50.8,0.455,234006.8,234006.8,721,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137706,477913.00
09/01/2015 16:00,2,1.861,ACTIVE,215.09,352.87,59.991,1441137603,"201051344000917","174011321042388",28.23,30.50,0,334.84,380.82,53.2,49.4,0.442,236279.2,236279.2,722,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137707,477914.00
09/01/2015 16:00,2,1.855,ACTIVE,216.45,354.67,59.996,1441137603,"201051344000648","174011321042388",28.33,29.30,0,338.14,384.13,53.2,49.5,0.438,231549.5,231549.5,722,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137708,477915.00
09/01/2015 16:00,2,1.846,ACTIVE,215.09,353.17,59.991,1441137603,"201051344001093","174011321042388",28.51,30.80,0,335.74,381.73,53.4,49.6,0.429,234515.0,234515.0,726,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137709,477916.00
09/01/2015 16:00,2,1.875,ACTIVE,216.90,354.97,59.996,1441137603,"201051344000645","174011321042388",28.11,29.50,0,337.84,385.63,53.4,49.6,0.433,232617.2,232617.2,721,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137710,477917.00
09/01/2015 16:00,2,1.789,ACTIVE,212.83,345.06,59.986,1441137603,"274151322000085","174011321042388",28.09,34.80,0,328.22,364.59,51.0,47.3,0.349,511094.4,511094.4,719,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137711,477918.00
09/01/2015 16:00,2,1.846,ACTIVE,215.32,352.57,59.959,1441137603,"201051344000651","174011321042388",28.53,30.30,0,336.64,381.73,53.4,49.6,0.442,231835.5,231835.5,722,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137712,477919.00
09/01/2015 16:00,2,1.902,ACTIVE,216.22,354.07,60.007,1441137603,"201051344000867","174011321042388",28.03,30.00,0,336.34,381.12,54.1,50.3,0.442,224652.5,224652.5,723,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137713,477920.00
09/01/2015 16:00,2,1.826,ACTIVE,214.64,350.77,59.981,1441137603,"201051344001230","174011321042388",28.71,31.00,0,334.24,379.02,53.0,49.3,0.433,235328.2,235328.2,725,0,0,0,L,1122011218,1,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137714,477921.00
09/01/2015 16:00,2,1.828,ACTIVE,216.90,356.48,59.981,1441137603,"201051344000576","174011321042388",28.57,28.80,0,336.04,386.23,52.9,49.1,0.433,231712.6,231712.6,725,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137714,477922.00
09/01/2015 16:00,2,1.908,ACTIVE,216.45,354.97,59.986,1441137603,"201051344000579","174011321042388",28.19,31.30,0,337.54,384.73,54.5,50.6,0.451,238996.8,238996.8,720,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441137715,477923.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477924.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477925.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477926.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477927.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477928.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477929.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477930.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477931.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477932.00
09/01/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441137603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138483,477933.00
09/01/2015 16:15,2,1.254,ACTIVE,214.19,345.96,59.965,1441138503,"201051344000955","174011321042388",28.01,30.50,0,333.03,376.01,35.6,32.4,0.287,237242.0,237242.0,724,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138578,477934.00
09/01/2015 16:15,2,1.240,ACTIVE,212.61,341.75,60.012,1441138503,"274151322000095","174011321042388",27.85,34.50,0,328.82,365.19,34.9,31.8,0.230,536951.4,536951.4,720,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138579,477935.00
09/01/2015 16:15,2,1.260,ACTIVE,215.32,347.46,59.970,1441138503,"201051344000868","174011321042388",27.81,28.00,0,335.74,378.42,35.5,32.3,0.278,224145.9,224145.9,725,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138580,477936.00
09/01/2015 16:15,2,1.244,ACTIVE,216.00,348.36,59.970,1441138503,"201051344000853","174011321042388",27.85,28.80,0,338.14,382.03,35.2,32.0,0.287,230678.5,230678.5,725,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138580,477937.00
09/01/2015 16:15,2,1.213,ACTIVE,214.87,346.86,60.002,1441138503,"201051344000582","174011321042388",27.77,29.30,0,334.84,377.82,34.1,31.0,0.278,229420.9,229420.9,721,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138581,477938.00
09/01/2015 16:15,2,1.232,ACTIVE,215.54,347.16,60.018,1441138503,"201051344000469","174011321042388",28.11,27.30,0,336.04,379.92,35.2,32.0,0.292,225927.6,225927.6,726,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138582,477939.00
09/01/2015 16:15,2,1.238,ACTIVE,215.54,349.26,59.933,1441138503,"201051344000988","174011321042388",27.71,28.80,0,334.54,381.42,34.8,31.6,0.283,224878.9,224878.9,725,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138583,477940.00
09/01/2015 16:15,2,1.246,ACTIVE,215.54,347.46,59.981,1441138503,"201051344001158","174011321042388",27.49,29.30,0,336.64,379.32,34.8,31.6,0.283,230484.1,230484.1,725,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138584,477941.00
09/01/2015 16:15,2,1.217,ACTIVE,214.64,345.66,59.981,1441138503,"201051344001025","174011321042388",28.47,30.30,0,333.93,379.02,35.1,32.0,0.278,235193.5,235193.5,720,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138585,477942.00
09/01/2015 16:15,2,1.219,ACTIVE,215.54,347.76,59.970,1441138503,"201051344000569","174011321042388",28.33,29.00,0,336.04,380.22,35.0,31.9,0.283,238388.4,238388.4,722,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138586,477943.00
09/01/2015 16:15,2,0.795,ACTIVE,212.38,391.64,59.981,1441138503,"274151322000094","174011321042388",36.42,35.40,0,332.43,432.52,29.2,26.3,0.203,412110.6,412110.6,727,0,0,0,L,1151911521,1,121.33,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138587,477944.00
09/01/2015 16:15,2,1.217,ACTIVE,215.54,346.86,59.970,1441138503,"201051344000458","174011321042388",28.09,29.30,0,336.94,378.72,34.6,31.5,0.287,234066.0,234066.0,725,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138588,477945.00
09/01/2015 16:15,2,1.145,ACTIVE,212.38,342.05,60.012,1441138503,"274151322000087","174011321042388",27.53,35.20,0,329.73,362.49,31.9,28.9,0.212,484810.1,484810.1,723,0,0,0,L,1151911521,1,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138589,477946.00
09/01/2015 16:15,2,1.184,ACTIVE,212.38,338.74,59.954,1441138503,"274151322000052","174011321042388",27.59,35.60,0,328.82,363.09,33.1,30.0,0.221,517906.3,517906.3,720,0,0,0,L,1151911521,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138589,477947.00
09/01/2015 16:15,2,1.201,ACTIVE,214.64,346.26,59.970,1441138503,"201051344001145","174011321042388",28.13,29.50,0,335.14,377.22,34.2,31.1,0.265,238943.1,238943.1,724,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138590,477948.00
09/01/2015 16:15,2,1.180,ACTIVE,214.64,346.86,59.986,1441138503,"201051344000685","174011321042388",28.01,30.00,0,334.24,376.92,33.5,30.4,0.287,237623.0,237623.0,726,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138591,477949.00
09/01/2015 16:15,2,1.139,ACTIVE,211.93,345.06,59.959,1441138503,"274151322000088","174011321042388",27.23,33.80,0,329.13,362.19,31.4,28.4,0.203,497305.3,497305.3,722,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138592,477950.00
09/01/2015 16:15,2,1.195,ACTIVE,214.41,346.56,59.970,1441138503,"201051344000438","174011321042388",28.27,30.50,0,333.93,377.52,34.2,31.1,0.283,237647.8,237647.8,724,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138593,477951.00
09/01/2015 16:15,2,1.236,ACTIVE,214.41,344.76,59.959,1441138503,"201051344001135","174011321042388",27.97,29.50,0,334.24,376.62,35.1,32.0,0.270,229226.3,229226.3,721,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138594,477952.00
09/01/2015 16:15,2,1.238,ACTIVE,214.64,346.26,59.996,1441138503,"201051344000417","174011321042388",27.29,31.80,0,333.63,376.01,34.2,31.1,0.274,232561.8,232561.8,722,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138595,477953.00
09/01/2015 16:15,2,1.232,ACTIVE,214.87,346.26,59.965,1441138503,"201051344000594","174011321042388",27.85,31.80,0,334.54,378.12,34.8,31.7,0.274,234757.2,234757.2,721,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138596,477954.00
09/01/2015 16:15,2,1.148,ACTIVE,212.16,340.55,59.965,1441138503,"274151322000083","174011321042388",27.63,35.00,0,329.43,362.19,32.1,29.0,0.225,513617.4,513617.4,721,0,0,0,L,1151911521,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138597,477955.00
09/01/2015 16:15,2,1.244,ACTIVE,214.87,346.56,59.981,1441138503,"201051344000585","174011321042388",28.33,30.00,0,334.84,377.22,35.7,32.5,0.274,234368.7,234368.7,723,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138598,477956.00
09/01/2015 16:15,2,1.145,ACTIVE,212.16,340.85,59.954,1441138503,"274151322000054","174011321042388",27.65,33.80,0,329.43,363.09,32.0,29.0,0.217,508391.5,508391.5,722,0,0,0,L,1151911521,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138599,477957.00
09/01/2015 16:15,2,1.213,ACTIVE,214.64,345.96,59.965,1441138503,"201051344001203","174011321042388",28.13,30.50,0,334.84,377.82,34.6,31.5,0.278,235066.1,235066.1,724,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138600,477958.00
09/01/2015 16:15,2,1.225,ACTIVE,214.41,345.66,59.991,1441138503,"201051344000646","174011321042388",27.55,30.50,0,332.43,375.41,34.2,31.1,0.283,231102.3,231102.3,725,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138601,477959.00
09/01/2015 16:15,2,0.730,ACTIVE,213.51,412.68,59.975,1441138503,"274151322000068","174011321042388",38.86,36.30,0,333.03,436.13,28.6,25.6,0.190,411526.5,411526.5,726,0,0,0,L,1151911521,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138602,477960.00
09/01/2015 16:15,2,1.211,ACTIVE,213.51,344.45,59.965,1441138503,"274151322000076","174011321042388",28.19,35.00,0,332.73,364.89,34.6,31.5,0.239,543271.5,543271.5,720,0,0,0,L,1151911521,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138603,477961.00
09/01/2015 16:15,2,1.225,ACTIVE,214.64,345.36,59.991,1441138503,"201051344000890","174011321042388",27.93,31.30,0,333.03,376.01,34.7,31.5,0.270,235910.7,235910.7,723,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138603,477962.00
09/01/2015 16:15,2,1.178,ACTIVE,215.77,347.46,59.912,1441138503,"201051344000900","174011321042388",28.39,28.30,0,336.04,378.42,33.9,30.8,0.274,237047.5,237047.5,727,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138604,477963.00
09/01/2015 16:15,2,1.203,ACTIVE,216.00,349.26,59.975,1441138503,"201051344000633","174011321042388",27.79,30.00,0,336.04,380.22,33.9,30.8,0.278,225677.3,225677.3,726,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138605,477964.00
09/01/2015 16:15,2,1.211,ACTIVE,216.00,347.76,59.949,1441138503,"201051344000983","174011321042388",28.25,29.00,0,336.04,378.72,34.8,31.6,0.278,234017.6,234017.6,722,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138606,477965.00
09/01/2015 16:15,2,1.174,ACTIVE,214.87,346.56,59.949,1441138503,"201051344000917","174011321042388",28.01,30.00,0,333.33,375.71,33.3,30.2,0.265,236289.6,236289.6,723,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138607,477966.00
09/01/2015 16:15,2,1.182,ACTIVE,216.22,347.76,59.970,1441138503,"201051344000648","174011321042388",28.05,28.50,0,336.94,378.42,33.6,30.5,0.278,231560.0,231560.0,723,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138608,477967.00
09/01/2015 16:15,2,1.178,ACTIVE,215.09,346.26,60.023,1441138503,"201051344001093","174011321042388",28.13,30.30,0,333.93,376.62,33.6,30.6,0.265,234525.5,234525.5,727,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138609,477968.00
09/01/2015 16:15,2,1.182,ACTIVE,216.45,348.36,59.938,1441138503,"201051344000645","174011321042388",27.87,29.00,0,336.64,378.42,33.4,30.3,0.265,232627.7,232627.7,722,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138610,477969.00
09/01/2015 16:15,2,1.125,ACTIVE,213.06,342.95,59.970,1441138503,"274151322000085","174011321042388",27.69,33.80,0,330.33,361.89,31.6,28.6,0.208,511104.4,511104.4,720,0,0,0,L,1151911521,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138611,477970.00
09/01/2015 16:15,2,1.184,ACTIVE,215.32,347.16,60.007,1441138503,"201051344000651","174011321042388",27.69,29.50,0,334.54,375.71,33.2,30.2,0.270,231846.0,231846.0,723,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138612,477971.00
09/01/2015 16:15,2,1.193,ACTIVE,216.00,346.56,59.959,1441138503,"201051344000867","174011321042388",28.31,29.50,0,335.74,377.82,34.2,31.1,0.265,224663.2,224663.2,724,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138613,477972.00
09/01/2015 16:15,2,1.176,ACTIVE,214.64,345.06,59.975,1441138503,"201051344001230","174011321042388",27.93,30.50,0,331.53,373.01,33.3,30.2,0.270,235338.7,235338.7,726,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138614,477973.00
09/01/2015 16:15,2,1.170,ACTIVE,216.45,348.96,59.965,1441138503,"201051344000576","174011321042388",27.99,28.00,0,336.94,379.02,33.2,30.1,0.265,231723.0,231723.0,726,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138614,477974.00
09/01/2015 16:15,2,1.201,ACTIVE,216.00,348.36,59.970,1441138503,"201051344000579","174011321042388",28.37,30.50,0,336.64,378.42,34.5,31.4,0.274,239007.7,239007.7,721,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441138615,477975.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477976.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477977.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477978.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477979.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477980.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477981.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477982.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477983.00
