ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477984.00
09/01/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441138503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139383,477985.00
09/01/2015 16:30,2,1.832,ACTIVE,215.77,352.87,59.975,1441139403,"201051344000955","174011321042388",28.17,30.50,0,331.23,374.21,52.3,48.5,0.438,237251.3,237251.3,725,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139478,477986.00
09/01/2015 16:30,2,1.834,ACTIVE,213.29,343.55,59.944,1441139403,"274151322000095","174011321042388",28.49,33.80,0,329.43,364.29,52.9,49.1,0.362,536960.7,536960.7,721,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139479,477987.00
09/01/2015 16:30,2,1.848,ACTIVE,216.45,353.17,60.023,1441139403,"201051344000868","174011321042388",27.97,28.30,0,333.63,376.31,52.4,48.6,0.424,224155.2,224155.2,726,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139480,477988.00
09/01/2015 16:30,2,1.803,ACTIVE,217.58,355.28,59.933,1441139403,"201051344000853","174011321042388",28.59,28.80,0,334.84,379.62,52.3,48.5,0.438,230687.8,230687.8,726,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139481,477989.00
09/01/2015 16:30,2,1.770,ACTIVE,216.90,354.37,59.912,1441139403,"201051344000582","174011321042388",28.41,29.30,0,333.63,376.01,50.9,47.2,0.420,229429.9,229429.9,722,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139482,477990.00
09/01/2015 16:30,2,1.809,ACTIVE,216.90,354.67,59.965,1441139403,"201051344000469","174011321042388",28.47,27.50,0,333.33,376.92,52.1,48.4,0.446,225937.0,225937.0,727,0,0,0,L,1122011218,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139483,477991.00
09/01/2015 16:30,2,1.824,ACTIVE,216.67,356.48,59.928,1441139403,"201051344000988","174011321042388",28.07,28.80,0,333.03,379.92,51.8,48.1,0.442,224888.1,224888.1,726,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139484,477992.00
09/01/2015 16:30,2,1.816,ACTIVE,216.90,354.07,60.002,1441139403,"201051344001158","174011321042388",28.13,29.30,0,334.24,376.92,51.8,48.0,0.429,230493.3,230493.3,726,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139484,477993.00
09/01/2015 16:30,2,1.775,ACTIVE,216.45,352.87,59.928,1441139403,"201051344001025","174011321042388",29.06,30.00,0,333.33,376.62,52.3,48.6,0.415,235202.9,235202.9,721,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139486,477994.00
09/01/2015 16:30,2,1.775,ACTIVE,216.67,354.07,59.938,1441139403,"201051344000569","174011321042388",28.82,29.00,0,333.93,376.92,51.9,48.2,0.429,238397.8,238397.8,723,0,0,0,L,1122011218,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139487,477995.00
09/01/2015 16:30,2,1.170,ACTIVE,213.29,404.57,60.023,1441139403,"274151322000094","174011321042388",37.59,35.40,0,330.93,433.72,44.5,41.0,0.314,412118.4,412118.4,728,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139488,477996.00
09/01/2015 16:30,2,1.771,ACTIVE,216.67,353.77,59.944,1441139403,"201051344000458","174011321042388",28.71,29.30,0,333.63,376.62,51.5,47.8,0.438,234075.3,234075.3,726,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139489,477997.00
09/01/2015 16:30,2,1.723,ACTIVE,213.51,345.66,60.028,1441139403,"274151322000087","174011321042388",27.67,35.00,0,331.83,362.19,48.3,44.7,0.331,484818.7,484818.7,724,0,0,0,L,1151911521,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139490,477998.00
09/01/2015 16:30,2,1.760,ACTIVE,212.83,345.66,59.996,1441139403,"274151322000052","174011321042388",27.89,35.40,0,329.73,363.09,49.7,46.0,0.345,517915.2,517915.2,721,0,0,0,L,1151911521,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139491,477999.00
09/01/2015 16:30,2,1.787,ACTIVE,216.45,353.77,60.012,1441139403,"201051344001145","174011321042388",28.35,29.30,0,333.63,375.71,51.4,47.7,0.407,238952.4,238952.4,725,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139492,478000.00
09/01/2015 16:30,2,1.762,ACTIVE,216.45,353.47,59.949,1441139403,"201051344000685","174011321042388",28.31,29.80,0,331.83,375.41,50.6,46.9,0.446,237632.1,237632.1,727,0,0,0,L,1122011218,1,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139492,478001.00
09/01/2015 16:30,2,1.691,ACTIVE,212.61,344.15,59.886,1441139403,"274151322000088","174011321042388",27.77,33.50,0,328.52,361.89,47.6,44.0,0.314,497313.8,497313.8,723,0,0,0,L,1151911521,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139493,478002.00
09/01/2015 16:30,2,1.768,ACTIVE,216.45,353.47,59.928,1441139403,"201051344000438","174011321042388",28.51,30.50,0,332.43,376.31,51.1,47.4,0.424,237657.1,237657.1,725,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139494,478003.00
09/01/2015 16:30,2,1.793,ACTIVE,216.22,352.57,59.933,1441139403,"201051344001135","174011321042388",28.47,29.80,0,332.43,375.71,51.7,48.0,0.420,229235.8,229235.8,722,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139495,478004.00
09/01/2015 16:30,2,1.787,ACTIVE,216.22,353.47,60.028,1441139403,"201051344000417","174011321042388",28.09,31.30,0,332.13,374.81,50.9,47.2,0.420,232571.1,232571.1,723,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139496,478005.00
09/01/2015 16:30,2,1.795,ACTIVE,216.22,353.17,59.938,1441139403,"201051344000594","174011321042388",28.45,31.50,0,332.13,376.01,51.7,48.0,0.429,234766.6,234766.6,722,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139497,478006.00
09/01/2015 16:30,2,1.734,ACTIVE,213.29,345.36,59.959,1441139403,"274151322000083","174011321042388",27.77,35.00,0,330.33,362.79,48.8,45.2,0.354,513626.3,513626.3,722,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139498,478007.00
09/01/2015 16:30,2,1.842,ACTIVE,216.45,354.67,59.912,1441139403,"201051344000585","174011321042388",28.25,30.30,0,332.43,376.31,52.8,49.0,0.415,234378.4,234378.4,724,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139499,478008.00
09/01/2015 16:30,2,1.727,ACTIVE,213.29,350.17,60.034,1441139403,"274151322000054","174011321042388",27.59,33.50,0,329.43,362.79,48.2,44.6,0.314,508400.2,508400.2,723,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139500,478009.00
09/01/2015 16:30,2,1.791,ACTIVE,216.67,352.87,60.023,1441139403,"201051344001203","174011321042388",28.45,30.30,0,333.33,376.92,51.6,47.9,0.424,235075.6,235075.6,725,0,0,0,L,1122011218,1,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139501,478010.00
09/01/2015 16:30,2,1.770,ACTIVE,216.00,354.37,59.907,1441139403,"201051344000646","174011321042388",28.33,30.30,0,331.23,375.11,50.8,47.1,0.424,231111.7,231111.7,726,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139502,478011.00
09/01/2015 16:30,2,1.166,ACTIVE,213.96,405.77,59.928,1441139403,"274151322000068","174011321042388",37.65,36.30,0,331.23,433.12,44.4,40.9,0.305,411534.5,411534.5,727,0,0,0,L,1151911521,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139503,478012.00
09/01/2015 16:30,2,1.785,ACTIVE,213.74,350.77,59.938,1441139403,"274151322000076","174011321042388",28.86,34.50,0,333.03,364.89,52.3,48.5,0.371,543281.1,543281.1,721,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139504,478013.00
09/01/2015 16:30,2,1.791,ACTIVE,216.22,352.87,59.912,1441139403,"201051344000890","174011321042388",28.27,31.00,0,331.53,375.41,51.4,47.6,0.411,235920.3,235920.3,724,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139505,478014.00
09/01/2015 16:30,2,1.740,ACTIVE,216.67,354.37,59.954,1441139403,"201051344000900","174011321042388",28.78,28.00,0,334.24,376.92,50.8,47.1,0.420,237056.9,237056.9,728,0,0,0,L,1122011218,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139506,478015.00
09/01/2015 16:30,2,1.764,ACTIVE,216.90,355.28,59.938,1441139403,"201051344000633","174011321042388",28.33,30.00,0,334.54,379.62,50.6,46.9,0.420,225686.6,225686.6,727,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139507,478016.00
09/01/2015 16:30,2,1.762,ACTIVE,216.90,353.47,59.949,1441139403,"201051344000983","174011321042388",28.78,28.80,0,334.54,377.22,51.3,47.6,0.424,234027.1,234027.1,723,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139507,478017.00
09/01/2015 16:30,2,1.746,ACTIVE,216.45,353.77,59.912,1441139403,"201051344000917","174011321042388",28.35,30.00,0,332.73,375.41,50.2,46.5,0.407,236298.9,236298.9,724,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139508,478018.00
09/01/2015 16:30,2,1.729,ACTIVE,217.13,354.07,59.959,1441139403,"201051344000648","174011321042388",28.47,28.30,0,334.24,376.92,49.9,46.2,0.411,231569.3,231569.3,724,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139509,478019.00
09/01/2015 16:30,2,1.758,ACTIVE,216.67,354.07,59.891,1441139403,"201051344001093","174011321042388",28.05,30.00,0,333.63,375.71,50.0,46.4,0.402,234534.8,234534.8,728,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139510,478020.00
09/01/2015 16:30,2,1.766,ACTIVE,217.13,354.37,59.991,1441139403,"201051344000645","174011321042388",27.87,29.00,0,335.14,376.92,49.8,46.2,0.407,232637.0,232637.0,723,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139511,478021.00
09/01/2015 16:30,2,1.693,ACTIVE,213.74,344.45,59.880,1441139403,"274151322000085","174011321042388",27.81,33.50,0,330.33,362.79,47.6,44.1,0.318,511113.2,511113.2,721,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139512,478022.00
09/01/2015 16:30,2,1.730,ACTIVE,216.90,354.07,59.917,1441139403,"201051344000651","174011321042388",28.39,29.30,0,333.93,376.31,49.8,46.1,0.402,231855.2,231855.2,724,0,0,0,L,1122011218,1,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139513,478023.00
09/01/2015 16:30,2,1.742,ACTIVE,216.90,352.87,59.938,1441139403,"201051344000867","174011321042388",28.67,29.50,0,334.54,376.01,50.6,46.9,0.402,224672.7,224672.7,725,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139514,478024.00
09/01/2015 16:30,2,1.707,ACTIVE,216.22,351.67,59.896,1441139403,"201051344001230","174011321042388",28.78,30.30,0,331.53,374.21,49.8,46.1,0.402,235348.0,235348.0,727,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139515,478025.00
09/01/2015 16:30,2,1.713,ACTIVE,217.13,356.18,59.917,1441139403,"201051344000576","174011321042388",28.45,28.00,0,335.14,379.62,49.4,45.7,0.398,231732.3,231732.3,727,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139515,478026.00
09/01/2015 16:30,2,1.768,ACTIVE,216.67,353.77,60.023,1441139403,"201051344000579","174011321042388",28.47,30.50,0,335.74,377.22,51.0,47.3,0.420,239017.3,239017.3,722,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441139516,478027.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478028.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478029.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478030.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478031.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478032.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478033.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478034.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478035.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478036.00
09/01/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441139403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140283,478037.00
09/01/2015 16:45,2,1.660,ACTIVE,215.09,349.86,59.912,1441140304,"201051344000955","174011321042388",28.41,30.50,0,334.24,374.21,47.8,44.2,0.398,237261.7,237261.7,726,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140378,478038.00
09/01/2015 16:45,2,1.672,ACTIVE,212.83,345.66,59.986,1441140304,"274151322000095","174011321042388",28.43,33.80,0,330.63,364.59,48.1,44.5,0.327,536971.1,536971.1,722,0,0,0,L,1151911521,1,123.59,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140379,478039.00
09/01/2015 16:45,2,1.672,ACTIVE,215.09,350.77,59.944,1441140304,"201051344000868","174011321042388",28.39,28.30,0,335.14,376.62,48.1,44.5,0.384,224165.7,224165.7,727,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140380,478040.00
09/01/2015 16:45,2,1.670,ACTIVE,216.00,352.87,59.928,1441140304,"201051344000853","174011321042388",28.29,28.80,0,337.24,377.82,47.9,44.3,0.398,230698.2,230698.2,727,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140381,478041.00
09/01/2015 16:45,2,1.625,ACTIVE,216.00,351.37,59.917,1441140304,"201051344000582","174011321042388",28.45,29.30,0,335.44,375.71,46.9,43.3,0.389,229440.1,229440.1,723,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140382,478042.00
09/01/2015 16:45,2,1.660,ACTIVE,215.32,351.37,59.944,1441140304,"201051344000469","174011321042388",28.53,27.80,0,334.84,377.22,48.0,44.4,0.411,225947.3,225947.3,728,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140383,478043.00
09/01/2015 16:45,2,1.658,ACTIVE,215.54,352.57,59.996,1441140304,"201051344000988","174011321042388",28.35,28.80,0,335.44,378.42,47.6,44.1,0.402,224898.5,224898.5,727,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140384,478044.00
09/01/2015 16:45,2,1.689,ACTIVE,215.54,351.67,59.986,1441140304,"201051344001158","174011321042388",27.73,29.30,0,335.74,376.92,47.5,43.9,0.398,230503.6,230503.6,727,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140385,478045.00
09/01/2015 16:45,2,1.693,ACTIVE,215.32,351.07,59.922,1441140304,"201051344001025","174011321042388",28.19,30.00,0,335.14,375.71,48.4,44.8,0.384,235213.4,235213.4,722,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140386,478046.00
09/01/2015 16:45,2,1.684,ACTIVE,215.54,351.07,59.965,1441140304,"201051344000569","174011321042388",28.07,29.30,0,335.44,376.62,47.9,44.3,0.402,238408.1,238408.1,724,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140386,478047.00
09/01/2015 16:45,2,1.100,ACTIVE,212.83,402.16,59.944,1441140304,"274151322000094","174011321042388",36.80,35.20,0,333.03,434.33,41.0,37.7,0.278,412127.2,412127.2,729,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140387,478048.00
09/01/2015 16:45,2,1.658,ACTIVE,215.54,351.67,59.975,1441140304,"201051344000458","174011321042388",28.43,29.50,0,336.04,376.31,47.8,44.2,0.411,234085.6,234085.6,727,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140388,478049.00
09/01/2015 16:45,2,1.596,ACTIVE,212.61,344.45,60.039,1441140304,"274151322000087","174011321042388",27.61,34.80,0,332.13,361.59,44.6,41.1,0.305,484828.3,484828.3,725,0,0,0,L,1151911521,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140389,478050.00
09/01/2015 16:45,2,1.639,ACTIVE,212.83,341.45,59.954,1441140304,"274151322000052","174011321042388",27.71,35.20,0,331.83,362.49,46.0,42.5,0.309,517925.1,517925.1,722,0,0,0,L,1151911521,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140390,478051.00
09/01/2015 16:45,2,1.670,ACTIVE,215.32,351.37,59.981,1441140304,"201051344001145","174011321042388",28.25,29.50,0,336.04,375.71,47.8,44.2,0.384,238962.7,238962.7,726,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140391,478052.00
09/01/2015 16:45,2,1.654,ACTIVE,215.32,351.37,59.944,1441140304,"201051344000685","174011321042388",28.07,29.80,0,334.54,375.11,47.0,43.5,0.407,237642.2,237642.2,728,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140392,478053.00
09/01/2015 16:45,2,1.574,ACTIVE,212.38,351.37,59.981,1441140304,"274151322000088","174011321042388",27.69,33.50,0,329.73,361.59,44.2,40.7,0.287,497323.3,497323.3,724,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140393,478054.00
09/01/2015 16:45,2,1.654,ACTIVE,215.54,351.07,60.012,1441140304,"201051344000438","174011321042388",28.41,30.80,0,335.74,375.71,47.6,44.1,0.402,237667.3,237667.3,726,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140394,478055.00
09/01/2015 16:45,2,1.680,ACTIVE,215.32,350.17,59.917,1441140304,"201051344001135","174011321042388",28.43,29.50,0,334.54,374.81,48.4,44.8,0.389,229246.2,229246.2,723,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140395,478056.00
09/01/2015 16:45,2,1.666,ACTIVE,215.54,351.07,60.012,1441140304,"201051344000417","174011321042388",28.23,31.50,0,334.84,375.41,47.7,44.1,0.393,232581.3,232581.3,724,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140396,478057.00
09/01/2015 16:45,2,1.682,ACTIVE,214.87,351.37,60.012,1441140304,"201051344000594","174011321042388",28.49,31.50,0,333.63,375.41,48.6,45.0,0.402,234777.0,234777.0,723,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140397,478058.00
09/01/2015 16:45,2,1.627,ACTIVE,212.83,351.37,59.975,1441140304,"274151322000083","174011321042388",27.71,34.80,0,329.73,361.89,45.7,42.2,0.331,513636.0,513636.0,723,0,0,0,L,1151911521,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140398,478059.00
09/01/2015 16:45,2,1.711,ACTIVE,216.00,351.97,59.922,1441140304,"201051344000585","174011321042388",28.77,30.30,0,335.44,376.31,49.9,46.2,0.398,234389.1,234389.1,725,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140399,478060.00
09/01/2015 16:45,2,1.611,ACTIVE,212.83,352.57,60.012,1441140304,"274151322000054","174011321042388",27.77,33.80,0,330.03,362.49,45.4,41.8,0.296,508409.9,508409.9,724,0,0,0,L,1151911521,1,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140399,478061.00
09/01/2015 16:45,2,1.703,ACTIVE,216.00,351.37,60.023,1441140304,"201051344001203","174011321042388",28.23,30.50,0,336.04,376.31,48.7,45.1,0.398,235086.0,235086.0,726,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140400,478062.00
09/01/2015 16:45,2,1.703,ACTIVE,215.09,351.97,60.002,1441140304,"201051344000646","174011321042388",27.79,30.50,0,333.63,374.51,48.0,44.4,0.398,231122.0,231122.0,727,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140401,478063.00
09/01/2015 16:45,2,1.092,ACTIVE,213.96,412.98,59.949,1441140304,"274151322000068","174011321042388",37.97,36.50,0,333.93,433.42,42.4,39.0,0.287,411543.4,411543.4,728,0,0,0,L,1151911521,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140402,478064.00
09/01/2015 16:45,2,1.730,ACTIVE,213.51,345.66,59.975,1441140304,"274151322000076","174011321042388",28.21,34.50,0,332.43,365.49,49.4,45.8,0.345,543291.7,543291.7,722,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140403,478065.00
09/01/2015 16:45,2,1.699,ACTIVE,215.54,350.77,59.949,1441140304,"201051344000890","174011321042388",28.35,31.30,0,334.84,375.11,48.9,45.2,0.393,235930.7,235930.7,725,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140404,478066.00
09/01/2015 16:45,2,1.682,ACTIVE,215.77,352.27,59.970,1441140304,"201051344000900","174011321042388",28.35,28.30,0,335.14,376.31,48.3,44.7,0.389,237067.2,237067.2,729,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140405,478067.00
09/01/2015 16:45,2,1.693,ACTIVE,216.00,353.47,60.002,1441140304,"201051344000633","174011321042388",28.11,30.00,0,335.74,376.62,48.3,44.7,0.398,225696.9,225696.9,728,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140406,478068.00
09/01/2015 16:45,2,1.697,ACTIVE,216.00,351.97,59.949,1441140304,"201051344000983","174011321042388",28.55,29.00,0,335.44,375.41,49.1,45.5,0.407,234037.6,234037.6,724,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140407,478069.00
09/01/2015 16:45,2,1.674,ACTIVE,215.77,351.37,59.981,1441140304,"201051344000917","174011321042388",28.33,29.80,0,334.84,375.11,48.1,44.5,0.384,236309.1,236309.1,725,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140408,478070.00
09/01/2015 16:45,2,1.676,ACTIVE,216.22,351.97,59.944,1441140304,"201051344000648","174011321042388",28.17,28.50,0,336.34,376.92,47.8,44.2,0.393,231579.5,231579.5,725,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140408,478071.00
09/01/2015 16:45,2,1.660,ACTIVE,215.77,351.97,59.938,1441140304,"201051344001093","174011321042388",28.59,29.80,0,335.14,376.62,48.1,44.5,0.384,234545.1,234545.1,729,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140409,478072.00
09/01/2015 16:45,2,1.709,ACTIVE,216.22,352.57,59.901,1441140304,"201051344000645","174011321042388",27.71,29.00,0,336.34,376.92,48.0,44.4,0.389,232647.2,232647.2,724,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140410,478073.00
09/01/2015 16:45,2,1.615,ACTIVE,213.51,350.47,59.986,1441140304,"274151322000085","174011321042388",27.93,33.50,0,332.13,361.29,45.7,42.2,0.314,511122.9,511122.9,722,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140411,478074.00
09/01/2015 16:45,2,1.664,ACTIVE,216.00,351.97,59.944,1441140304,"201051344000651","174011321042388",28.49,29.50,0,336.34,375.41,48.0,44.4,0.389,231865.4,231865.4,725,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140412,478075.00
09/01/2015 16:45,2,1.703,ACTIVE,216.00,351.07,59.954,1441140304,"201051344000867","174011321042388",28.43,29.50,0,334.24,374.81,49.1,45.5,0.393,224683.1,224683.1,726,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140413,478076.00
09/01/2015 16:45,2,1.689,ACTIVE,215.32,350.47,60.007,1441140304,"201051344001230","174011321042388",28.21,30.00,0,333.33,373.91,48.3,44.7,0.398,235358.2,235358.2,728,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140414,478077.00
09/01/2015 16:45,2,1.660,ACTIVE,216.45,354.07,60.007,1441140304,"201051344000576","174011321042388",28.55,28.30,0,336.04,377.52,48.0,44.4,0.393,231742.5,231742.5,728,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140415,478078.00
09/01/2015 16:45,2,1.732,ACTIVE,215.77,352.27,59.933,1441140304,"201051344000579","174011321042388",28.29,30.50,0,335.44,375.41,49.6,46.0,0.407,239027.8,239027.8,723,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441140416,478079.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141184,478080.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141184,478081.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141184,478082.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478083.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478084.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478085.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478086.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478087.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478088.00
09/01/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441140304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141185,478089.00
09/01/2015 17:00,2,2.795,ACTIVE,215.09,346.26,60.002,1441141203,"201051344000955","174011321042388",28.55,32.80,0,333.03,388.94,80.8,76.1,0.380,237277.5,237277.5,727,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141278,478090.00
09/01/2015 17:00,2,2.871,ACTIVE,212.16,345.36,60.002,1441141203,"274151322000095","174011321042388",28.27,37.00,0,330.03,376.01,82.2,77.4,0.318,536987.2,536987.2,723,0,0,0,L,1151911521,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141279,478091.00
09/01/2015 17:00,2,2.842,ACTIVE,215.77,347.46,60.007,1441141203,"201051344000868","174011321042388",28.43,30.50,0,332.73,391.04,81.8,77.0,0.380,224181.6,224181.6,728,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141280,478092.00
09/01/2015 17:00,2,2.855,ACTIVE,217.13,349.86,59.996,1441141203,"201051344000853","174011321042388",28.41,30.50,0,335.44,397.35,82.2,77.4,0.380,230714.2,230714.2,728,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141281,478093.00
09/01/2015 17:00,2,2.814,ACTIVE,216.00,347.76,59.991,1441141203,"201051344000582","174011321042388",28.21,31.00,0,334.24,392.25,80.4,75.7,0.376,229455.7,229455.7,724,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141282,478094.00
09/01/2015 17:00,2,2.799,ACTIVE,216.67,348.96,59.996,1441141203,"201051344000469","174011321042388",28.84,29.00,0,333.33,396.15,81.8,77.0,0.393,225963.3,225963.3,729,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141283,478095.00
09/01/2015 17:00,2,2.852,ACTIVE,216.67,350.17,59.970,1441141203,"201051344000988","174011321042388",28.27,31.00,0,334.24,396.15,81.7,76.9,0.380,224914.5,224914.5,728,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141284,478096.00
09/01/2015 17:00,2,2.850,ACTIVE,216.45,348.36,60.007,1441141203,"201051344001158","174011321042388",28.15,31.30,0,334.54,391.94,81.2,76.5,0.380,230519.5,230519.5,728,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141285,478097.00
09/01/2015 17:00,2,2.883,ACTIVE,215.54,346.26,59.996,1441141203,"201051344001025","174011321042388",28.33,32.20,0,334.24,390.74,82.8,78.0,0.376,235229.6,235229.6,723,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141286,478098.00
09/01/2015 17:00,2,2.824,ACTIVE,216.45,349.26,59.991,1441141203,"201051344000569","174011321042388",28.73,31.00,0,334.24,395.25,82.2,77.4,0.380,238424.2,238424.2,725,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141287,478099.00
09/01/2015 17:00,2,1.809,ACTIVE,212.38,411.78,59.991,1441141203,"274151322000094","174011321042388",37.73,37.30,0,333.03,445.15,69.2,64.9,0.495,412140.8,412140.8,730,0,0,0,L,1151911521,1,121.33,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141288,478100.00
09/01/2015 17:00,2,2.830,ACTIVE,216.45,347.76,60.007,1441141203,"201051344000458","174011321042388",28.65,31.50,0,335.44,395.55,82.1,77.3,0.393,234101.6,234101.6,728,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141289,478101.00
09/01/2015 17:00,2,2.695,ACTIVE,212.83,347.46,59.996,1441141203,"274151322000087","174011321042388",27.75,37.30,0,326.72,376.31,75.7,71.2,0.535,484843.1,484843.1,726,0,0,0,L,1151911521,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141290,478102.00
09/01/2015 17:00,2,2.760,ACTIVE,212.61,359.78,59.996,1441141203,"274151322000052","174011321042388",27.67,38.20,0,327.32,376.01,77.3,72.7,0.548,517940.3,517940.3,723,0,0,0,L,1151911521,1,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141291,478103.00
09/01/2015 17:00,2,2.830,ACTIVE,215.32,347.16,59.991,1441141203,"201051344001145","174011321042388",28.43,31.80,0,334.24,391.04,81.5,76.7,0.371,238978.7,238978.7,727,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141292,478104.00
09/01/2015 17:00,2,2.811,ACTIVE,215.32,346.86,59.996,1441141203,"201051344000685","174011321042388",28.51,31.80,0,333.63,391.04,81.1,76.4,0.402,237658.0,237658.0,729,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141293,478105.00
09/01/2015 17:00,2,2.678,ACTIVE,212.16,349.56,59.986,1441141203,"274151322000088","174011321042388",27.81,35.80,0,326.12,376.31,75.5,70.9,0.521,497338.0,497338.0,725,0,0,0,L,1151911521,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141294,478106.00
09/01/2015 17:00,2,2.826,ACTIVE,215.54,347.46,59.996,1441141203,"201051344000438","174011321042388",28.55,32.60,0,334.24,390.74,81.7,77.0,0.384,237683.2,237683.2,727,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141294,478107.00
09/01/2015 17:00,2,2.902,ACTIVE,215.32,345.06,59.996,1441141203,"201051344001135","174011321042388",28.25,31.50,0,333.63,389.84,83.0,78.2,0.380,229262.3,229262.3,724,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141295,478108.00
09/01/2015 17:00,2,2.861,ACTIVE,215.32,347.76,60.007,1441141203,"201051344000417","174011321042388",28.13,33.30,0,333.33,390.14,81.5,76.8,0.384,232597.1,232597.1,725,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141296,478109.00
09/01/2015 17:00,2,2.906,ACTIVE,215.54,347.46,59.991,1441141203,"201051344000594","174011321042388",28.51,33.50,0,332.73,389.54,84.0,79.1,0.389,234793.2,234793.2,724,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141297,478110.00
09/01/2015 17:00,2,2.807,ACTIVE,212.61,359.48,60.002,1441141203,"274151322000083","174011321042388",27.59,37.80,0,327.32,376.62,78.4,73.8,0.570,513651.2,513651.2,724,0,0,0,L,1151911521,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141298,478111.00
09/01/2015 17:00,2,2.986,ACTIVE,215.77,347.46,59.996,1441141203,"201051344000585","174011321042388",28.47,32.60,0,333.63,390.44,86.1,81.2,0.393,234405.8,234405.8,726,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141299,478112.00
09/01/2015 17:00,2,2.795,ACTIVE,212.38,347.46,60.002,1441141203,"274151322000054","174011321042388",27.67,36.30,0,327.32,377.22,78.3,73.6,0.544,508425.0,508425.0,725,0,0,0,L,1151911521,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141300,478113.00
09/01/2015 17:00,2,2.938,ACTIVE,215.77,345.96,59.996,1441141203,"201051344001203","174011321042388",28.65,32.60,0,334.84,391.64,85.3,80.4,0.402,235102.2,235102.2,727,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141301,478114.00
09/01/2015 17:00,2,2.945,ACTIVE,215.09,347.76,59.996,1441141203,"201051344000646","174011321042388",28.33,32.60,0,332.43,390.44,84.5,79.6,0.407,231138.0,231138.0,728,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141302,478115.00
09/01/2015 17:00,2,1.904,ACTIVE,213.29,408.78,60.002,1441141203,"274151322000068","174011321042388",37.85,38.40,0,333.93,443.94,72.7,68.3,0.504,411557.3,411557.3,729,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141303,478116.00
09/01/2015 17:00,2,3.016,ACTIVE,212.83,345.96,59.991,1441141203,"274151322000076","174011321042388",28.57,37.80,0,333.03,375.71,87.2,82.3,0.340,543308.1,543308.1,723,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141304,478117.00
09/01/2015 17:00,2,3.029,ACTIVE,215.32,346.26,59.965,1441141203,"201051344000890","174011321042388",28.63,32.80,0,333.93,390.74,87.9,82.9,0.402,235946.9,235946.9,726,0,0,0,L,1122011218,1,123.81,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141305,478118.00
09/01/2015 17:00,2,3.051,ACTIVE,216.67,348.66,60.007,1441141203,"201051344000900","174011321042388",28.63,30.30,0,334.84,395.55,88.5,83.4,0.411,237083.4,237083.4,730,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141305,478119.00
09/01/2015 17:00,2,3.014,ACTIVE,216.67,350.17,59.996,1441141203,"201051344000633","174011321042388",28.67,31.80,0,333.33,391.64,87.5,82.6,0.411,225713.1,225713.1,729,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141306,478120.00
09/01/2015 17:00,2,3.047,ACTIVE,216.90,349.86,59.959,1441141203,"201051344000983","174011321042388",28.73,31.00,0,334.24,393.75,88.8,83.8,0.420,234054.0,234054.0,725,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141307,478121.00
09/01/2015 17:00,2,3.018,ACTIVE,215.77,348.06,60.018,1441141203,"201051344000917","174011321042388",28.53,32.40,0,333.33,391.64,87.2,82.2,0.402,236325.2,236325.2,726,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141308,478122.00
09/01/2015 17:00,2,3.066,ACTIVE,216.90,349.86,60.028,1441141203,"201051344000648","174011321042388",28.67,30.80,0,336.04,394.95,89.0,84.0,0.415,231595.5,231595.5,726,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141309,478123.00
09/01/2015 17:00,2,3.023,ACTIVE,215.77,348.36,60.007,1441141203,"201051344001093","174011321042388",28.51,31.80,0,334.24,391.64,87.3,82.4,0.389,234561.0,234561.0,730,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141310,478124.00
09/01/2015 17:00,2,3.289,ACTIVE,217.13,350.47,60.012,1441141203,"201051344000645","174011321042388",28.73,30.80,0,336.04,396.15,95.7,90.5,0.438,232663.3,232663.3,725,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141311,478125.00
09/01/2015 17:00,2,2.977,ACTIVE,212.83,340.25,60.007,1441141203,"274151322000085","174011321042388",28.09,35.60,0,328.22,376.62,84.7,79.9,0.323,511138.2,511138.2,723,0,0,0,L,1151911521,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141312,478126.00
09/01/2015 17:00,2,3.299,ACTIVE,216.22,348.06,60.039,1441141203,"201051344000651","174011321042388",28.67,32.00,0,334.24,390.74,96.0,90.7,0.451,231881.6,231881.6,726,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141313,478127.00
09/01/2015 17:00,2,3.643,ACTIVE,216.90,349.56,59.996,1441141203,"201051344000867","174011321042388",28.53,31.30,0,333.93,390.14,105.3,99.7,0.486,224699.5,224699.5,727,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141314,478128.00
09/01/2015 17:00,2,3.480,ACTIVE,215.54,348.06,59.996,1441141203,"201051344001230","174011321042388",28.63,32.60,0,332.73,388.94,100.9,95.5,0.482,235374.3,235374.3,729,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141314,478129.00
09/01/2015 17:00,2,3.971,ACTIVE,217.58,354.37,59.991,1441141203,"201051344000576","174011321042388",28.53,30.00,0,335.14,395.25,114.7,108.8,0.539,231758.6,231758.6,729,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141315,478130.00
09/01/2015 17:00,2,3.998,ACTIVE,217.80,353.17,60.002,1441141203,"201051344000579","174011321042388",28.75,32.80,0,335.14,394.05,116.5,110.5,0.544,239044.4,239044.4,724,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441141316,478131.00
