ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478132.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478133.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478134.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478135.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478136.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478137.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478138.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478139.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478140.00
09/01/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441141203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142083,478141.00
09/01/2015 17:15,2,3.564,ACTIVE,215.77,348.96,59.965,1441142103,"201051344000955","174011321042388",28.49,35.40,0,318.91,389.54,102.8,97.3,0.486,237303.2,237303.2,728,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142178,478142.00
09/01/2015 17:15,2,3.762,ACTIVE,213.06,342.05,59.970,1441142103,"274151322000095","174011321042388",28.15,40.80,0,327.62,376.31,107.2,101.5,0.411,537013.8,537013.8,724,0,0,0,L,1151911521,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142179,478143.00
09/01/2015 17:15,2,3.543,ACTIVE,217.13,351.67,59.970,1441142103,"201051344000868","174011321042388",28.11,32.60,0,318.30,391.34,100.9,95.5,0.468,224207.8,224207.8,729,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142180,478144.00
09/01/2015 17:15,2,3.412,ACTIVE,218.26,352.57,59.970,1441142103,"201051344000853","174011321042388",28.39,32.80,0,322.21,396.45,98.0,92.7,0.460,230740.5,230740.5,729,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142181,478145.00
09/01/2015 17:15,2,3.342,ACTIVE,216.22,348.96,59.970,1441142103,"201051344000582","174011321042388",28.07,33.80,0,318.00,392.55,95.0,89.8,0.442,229481.5,229481.5,725,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142182,478146.00
09/01/2015 17:15,2,3.188,ACTIVE,217.35,350.77,59.928,1441142103,"201051344000469","174011321042388",28.29,31.50,0,318.00,393.75,91.2,86.1,0.442,225989.5,225989.5,730,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142183,478147.00
09/01/2015 17:15,2,3.141,ACTIVE,217.35,351.97,59.970,1441142103,"201051344000988","174011321042388",27.87,33.00,0,318.30,397.35,88.7,83.7,0.420,224940.6,224940.6,729,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142184,478148.00
09/01/2015 17:15,2,3.064,ACTIVE,217.35,350.77,59.965,1441142103,"201051344001158","174011321042388",27.77,33.80,0,320.11,394.35,86.2,81.3,0.407,230545.5,230545.5,729,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142185,478149.00
09/01/2015 17:15,2,3.062,ACTIVE,215.77,346.26,59.986,1441142103,"201051344001025","174011321042388",28.37,35.00,0,318.91,390.74,88.0,83.0,0.402,235256.1,235256.1,724,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142186,478150.00
09/01/2015 17:15,2,2.984,ACTIVE,217.13,350.17,59.970,1441142103,"201051344000569","174011321042388",28.29,33.30,0,317.70,393.15,85.6,80.7,0.402,238450.4,238450.4,726,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142186,478151.00
09/01/2015 17:15,2,1.957,ACTIVE,213.06,411.78,59.949,1441142103,"274151322000094","174011321042388",37.19,41.00,0,389.54,446.05,73.6,69.1,0.526,412163.2,412163.2,731,0,0,0,L,1151911521,1,121.33,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142187,478152.00
09/01/2015 17:15,2,3.027,ACTIVE,217.35,349.56,59.944,1441142103,"201051344000458","174011321042388",28.51,34.00,0,320.41,394.65,87.5,82.5,0.424,234127.9,234127.9,729,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142188,478153.00
09/01/2015 17:15,2,2.926,ACTIVE,213.29,339.34,59.970,1441142103,"274151322000087","174011321042388",27.67,41.00,0,327.62,376.31,82.1,77.3,0.305,484867.4,484867.4,727,0,0,0,L,1151911521,1,122.23,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142189,478154.00
09/01/2015 17:15,2,2.998,ACTIVE,213.06,350.47,59.938,1441142103,"274151322000052","174011321042388",27.77,41.30,0,326.42,377.52,84.3,79.5,0.331,517964.9,517964.9,724,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142190,478155.00
09/01/2015 17:15,2,3.279,ACTIVE,215.54,347.16,59.954,1441142103,"201051344001145","174011321042388",27.81,33.80,0,319.21,390.74,92.4,87.3,0.420,239004.8,239004.8,728,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142191,478156.00
09/01/2015 17:15,2,3.291,ACTIVE,215.54,349.26,59.959,1441142103,"201051344000685","174011321042388",28.01,34.50,0,318.91,390.14,93.4,88.3,0.460,237684.0,237684.0,730,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142192,478157.00
09/01/2015 17:15,2,3.133,ACTIVE,213.06,343.85,59.975,1441142103,"274151322000088","174011321042388",27.59,39.30,0,326.42,376.62,87.5,82.5,0.323,497362.0,497362.0,726,0,0,0,L,1151911521,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142193,478158.00
09/01/2015 17:15,2,3.338,ACTIVE,216.00,349.56,59.922,1441142103,"201051344000438","174011321042388",28.15,35.40,0,318.91,390.44,95.2,90.0,0.451,237709.0,237709.0,728,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142194,478159.00
09/01/2015 17:15,2,3.441,ACTIVE,216.00,348.06,59.981,1441142103,"201051344001135","174011321042388",27.95,34.50,0,318.61,390.14,97.5,92.1,0.451,229288.4,229288.4,725,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142195,478160.00
09/01/2015 17:15,2,3.424,ACTIVE,215.77,349.26,59.981,1441142103,"201051344000417","174011321042388",27.69,35.60,0,318.30,390.74,96.0,90.7,0.455,232622.7,232622.7,726,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142196,478161.00
09/01/2015 17:15,2,3.498,ACTIVE,216.67,350.77,59.996,1441142103,"201051344000594","174011321042388",28.05,36.00,0,317.40,391.64,99.3,94.0,0.464,234819.5,234819.5,725,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142197,478162.00
09/01/2015 17:15,2,3.352,ACTIVE,212.83,345.36,59.965,1441142103,"274151322000083","174011321042388",27.67,42.00,0,328.22,376.01,94.0,88.8,0.376,513676.0,513676.0,725,0,0,0,L,1151911521,1,121.33,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142198,478163.00
09/01/2015 17:15,2,3.580,ACTIVE,216.22,351.07,59.981,1441142103,"201051344000585","174011321042388",28.21,34.80,0,320.41,390.44,102.3,96.8,0.473,234432.9,234432.9,727,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142199,478164.00
09/01/2015 17:15,2,3.254,ACTIVE,212.83,348.96,59.959,1441142103,"274151322000054","174011321042388",27.75,39.80,0,327.02,377.82,91.3,86.2,0.345,508449.5,508449.5,726,0,0,0,L,1151911521,1,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142199,478165.00
09/01/2015 17:15,2,3.377,ACTIVE,216.00,347.76,59.981,1441142103,"201051344001203","174011321042388",28.19,34.80,0,317.40,391.64,96.4,91.1,0.451,235128.4,235128.4,728,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142200,478166.00
09/01/2015 17:15,2,3.305,ACTIVE,215.32,348.36,59.970,1441142103,"201051344000646","174011321042388",28.49,34.80,0,317.70,389.84,95.4,90.1,0.455,231164.0,231164.0,729,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142201,478167.00
09/01/2015 17:15,2,2.186,ACTIVE,213.74,401.86,59.965,1441142103,"274151322000068","174011321042388",37.51,42.50,0,389.24,448.75,83.3,78.5,0.323,411579.9,411579.9,730,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142202,478168.00
09/01/2015 17:15,2,3.369,ACTIVE,213.51,345.06,59.975,1441142103,"274151322000076","174011321042388",28.59,41.50,0,329.13,376.92,97.5,92.1,0.380,543334.7,543334.7,724,0,0,0,L,1151911521,1,121.78,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142203,478169.00
09/01/2015 17:15,2,3.387,ACTIVE,215.54,348.06,59.959,1441142103,"201051344000890","174011321042388",28.27,35.40,0,318.30,390.14,96.9,91.6,0.442,235972.9,235972.9,727,0,0,0,L,1122011218,1,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142204,478170.00
09/01/2015 17:15,2,3.422,ACTIVE,217.58,352.57,59.970,1441142103,"201051344000900","174011321042388",28.94,32.60,0,320.11,392.85,100.4,95.0,0.464,237109.9,237109.9,731,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142205,478171.00
09/01/2015 17:15,2,3.500,ACTIVE,217.80,353.17,59.965,1441142103,"201051344000633","174011321042388",28.17,34.80,0,320.71,391.94,99.9,94.5,0.473,225739.2,225739.2,730,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142206,478172.00
09/01/2015 17:15,2,3.629,ACTIVE,218.03,353.17,59.970,1441142103,"201051344000983","174011321042388",28.35,33.30,0,322.21,392.25,104.3,98.7,0.486,234080.6,234080.6,726,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142207,478173.00
09/01/2015 17:15,2,3.662,ACTIVE,216.22,351.07,59.959,1441142103,"201051344000917","174011321042388",28.09,34.50,0,317.70,390.74,104.2,98.6,0.486,236351.4,236351.4,727,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142208,478174.00
09/01/2015 17:15,2,3.719,ACTIVE,218.03,352.27,59.928,1441142103,"201051344000648","174011321042388",28.31,32.60,0,318.30,394.65,106.6,101.0,0.499,231621.5,231621.5,727,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142209,478175.00
09/01/2015 17:15,2,3.631,ACTIVE,216.45,350.47,59.975,1441142103,"201051344001093","174011321042388",28.69,34.50,0,318.30,390.14,105.6,100.0,0.482,234586.5,234586.5,731,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142210,478176.00
09/01/2015 17:15,2,3.871,ACTIVE,218.26,354.37,59.975,1441142103,"201051344000645","174011321042388",28.31,33.30,0,321.61,393.45,111.0,105.2,0.513,232689.6,232689.6,726,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142211,478177.00
09/01/2015 17:15,2,3.678,ACTIVE,213.74,342.35,59.965,1441142103,"274151322000085","174011321042388",27.93,39.50,0,328.52,376.92,104.0,98.5,0.402,511162.7,511162.7,724,0,0,0,L,1151911521,1,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142212,478178.00
09/01/2015 17:15,2,3.891,ACTIVE,216.90,351.97,59.949,1441142103,"201051344000651","174011321042388",28.17,34.00,0,319.51,391.64,111.0,105.2,0.513,231907.8,231907.8,727,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142213,478179.00
09/01/2015 17:15,2,3.795,ACTIVE,217.80,351.97,59.970,1441142103,"201051344000867","174011321042388",28.57,34.00,0,320.41,389.84,109.8,104.0,0.499,224725.7,224725.7,728,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142214,478180.00
09/01/2015 17:15,2,3.754,ACTIVE,215.54,349.56,59.970,1441142103,"201051344001230","174011321042388",28.41,34.50,0,318.00,388.94,108.0,102.3,0.513,235400.1,235400.1,730,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142215,478181.00
09/01/2015 17:15,2,3.746,ACTIVE,218.26,354.67,59.970,1441142103,"201051344000576","174011321042388",28.57,32.60,0,321.31,395.55,108.3,102.7,0.508,231784.7,231784.7,730,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142216,478182.00
09/01/2015 17:15,2,3.814,ACTIVE,218.03,353.17,59.975,1441142103,"201051344000579","174011321042388",28.29,35.00,0,320.71,393.15,109.3,103.6,0.513,239070.8,239070.8,725,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142217,478183.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478184.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478185.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478186.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478187.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478188.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478189.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478190.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478191.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478192.00
09/01/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441142103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441142984,478193.00
09/01/2015 17:30,2,3.615,ACTIVE,215.54,349.56,60.034,1441143004,"201051344000955","174011321042388",27.73,37.50,0,324.02,379.32,101.6,96.2,0.482,237328.4,237328.4,729,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143078,478194.00
09/01/2015 17:30,2,3.738,ACTIVE,212.61,347.76,59.991,1441143004,"274151322000095","174011321042388",28.07,42.80,0,317.10,370.60,106.2,100.6,0.407,537040.1,537040.1,725,0,0,0,L,1151911521,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143079,478195.00
09/01/2015 17:30,2,3.662,ACTIVE,216.22,351.07,59.991,1441143004,"201051344000868","174011321042388",27.83,33.80,0,323.41,380.82,103.1,97.6,0.473,224233.5,224233.5,730,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143080,478196.00
09/01/2015 17:30,2,3.648,ACTIVE,217.35,352.57,59.954,1441143004,"201051344000853","174011321042388",28.21,34.00,0,327.92,383.53,104.2,98.6,0.495,230766.5,230766.5,730,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143081,478197.00
09/01/2015 17:30,2,3.615,ACTIVE,216.22,350.77,59.970,1441143004,"201051344000582","174011321042388",27.75,35.20,0,322.81,381.73,101.7,96.2,0.486,229506.9,229506.9,726,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143082,478198.00
09/01/2015 17:30,2,3.604,ACTIVE,216.67,351.37,59.991,1441143004,"201051344000469","174011321042388",28.23,32.40,0,324.02,383.23,103.0,97.5,0.495,226015.3,226015.3,731,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143083,478199.00
09/01/2015 17:30,2,3.682,ACTIVE,216.67,352.27,59.991,1441143004,"201051344000988","174011321042388",27.43,34.50,0,324.32,383.83,102.3,96.9,0.491,224966.3,224966.3,730,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143084,478200.00
09/01/2015 17:30,2,3.609,ACTIVE,216.90,350.77,59.996,1441143004,"201051344001158","174011321042388",27.81,34.50,0,324.02,382.63,101.8,96.3,0.482,230571.1,230571.1,730,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143085,478201.00
09/01/2015 17:30,2,3.680,ACTIVE,216.00,349.86,59.996,1441143004,"201051344001025","174011321042388",28.05,37.00,0,323.41,381.42,104.6,99.0,0.473,235282.4,235282.4,725,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143086,478202.00
09/01/2015 17:30,2,3.594,ACTIVE,216.67,351.07,60.002,1441143004,"201051344000569","174011321042388",28.17,34.80,0,324.62,383.23,102.5,97.0,0.482,238476.2,238476.2,727,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143087,478203.00
09/01/2015 17:30,2,2.295,ACTIVE,212.38,413.89,59.975,1441143004,"274151322000094","174011321042388",37.77,43.20,0,391.94,443.94,88.4,83.4,0.345,412185.3,412185.3,732,0,0,0,L,1151911521,1,121.55,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143087,478204.00
09/01/2015 17:30,2,3.625,ACTIVE,216.67,351.07,59.991,1441143004,"201051344000458","174011321042388",28.09,35.40,0,328.52,383.53,103.1,97.6,0.495,234153.8,234153.8,730,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143088,478205.00
09/01/2015 17:30,2,3.387,ACTIVE,212.38,341.75,59.991,1441143004,"274151322000087","174011321042388",27.77,43.00,0,317.40,375.71,95.3,90.0,0.362,484891.3,484891.3,728,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143089,478206.00
09/01/2015 17:30,2,3.430,ACTIVE,212.38,349.26,59.975,1441143004,"274151322000052","174011321042388",27.73,43.60,0,318.91,368.20,96.3,91.1,0.376,517989.1,517989.1,725,0,0,0,L,1151911521,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143090,478207.00
09/01/2015 17:30,2,3.629,ACTIVE,215.77,349.56,59.975,1441143004,"201051344001145","174011321042388",27.93,35.80,0,322.81,378.72,102.7,97.2,0.473,239030.6,239030.6,729,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143091,478208.00
09/01/2015 17:30,2,3.559,ACTIVE,215.77,350.47,59.991,1441143004,"201051344000685","174011321042388",28.21,36.50,0,323.72,382.03,101.7,96.3,0.513,237709.6,237709.6,731,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143092,478209.00
09/01/2015 17:30,2,3.359,ACTIVE,212.61,343.85,59.975,1441143004,"274151322000088","174011321042388",27.67,40.80,0,318.00,375.71,94.1,88.9,0.349,497385.7,497385.7,727,0,0,0,L,1151911521,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143093,478210.00
09/01/2015 17:30,2,3.545,ACTIVE,216.22,350.47,59.981,1441143004,"201051344000438","174011321042388",28.13,37.30,0,323.72,382.33,101.0,95.5,0.477,237734.4,237734.4,729,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143094,478211.00
09/01/2015 17:30,2,3.598,ACTIVE,216.00,349.26,59.986,1441143004,"201051344001135","174011321042388",28.15,36.30,0,324.32,380.52,102.6,97.1,0.477,229314.1,229314.1,726,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143095,478212.00
09/01/2015 17:30,2,3.562,ACTIVE,216.00,349.56,59.996,1441143004,"201051344000417","174011321042388",27.75,37.80,0,324.32,382.93,100.2,94.8,0.473,232647.8,232647.8,727,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143096,478213.00
09/01/2015 17:30,2,3.621,ACTIVE,215.54,349.86,59.986,1441143004,"201051344000594","174011321042388",28.13,38.00,0,321.61,382.03,103.2,97.7,0.491,234845.4,234845.4,726,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143097,478214.00
09/01/2015 17:30,2,3.504,ACTIVE,212.38,352.57,59.944,1441143004,"274151322000083","174011321042388",27.71,43.40,0,318.91,368.50,98.2,92.9,0.384,513700.5,513700.5,726,0,0,0,L,1151911521,1,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143098,478215.00
09/01/2015 17:30,2,3.805,ACTIVE,216.45,349.56,59.986,1441143004,"201051344000585","174011321042388",28.05,36.30,0,323.11,382.33,108.1,102.4,0.504,234459.9,234459.9,728,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143099,478216.00
09/01/2015 17:30,2,3.455,ACTIVE,212.61,353.47,59.970,1441143004,"274151322000054","174011321042388",27.59,41.50,0,318.30,376.31,96.6,91.3,0.371,508473.6,508473.6,727,0,0,0,L,1151911521,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143100,478217.00
09/01/2015 17:30,2,3.631,ACTIVE,216.45,351.07,59.991,1441143004,"201051344001203","174011321042388",28.05,36.80,0,322.81,382.93,103.2,97.6,0.491,235154.3,235154.3,729,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143101,478218.00
09/01/2015 17:30,2,3.596,ACTIVE,215.54,349.26,59.975,1441143004,"201051344000646","174011321042388",28.19,36.50,0,323.72,379.92,102.7,97.2,0.477,231189.6,231189.6,730,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143101,478219.00
09/01/2015 17:30,2,2.295,ACTIVE,213.29,413.29,59.986,1441143004,"274151322000068","174011321042388",38.55,45.30,0,391.34,448.45,89.8,84.7,0.340,411602.1,411602.1,731,0,0,0,L,1151911521,1,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143102,478220.00
09/01/2015 17:30,2,3.688,ACTIVE,213.06,343.85,59.981,1441143004,"274151322000076","174011321042388",28.03,43.60,0,317.40,370.90,104.7,99.1,0.415,543360.8,543360.8,725,0,0,0,L,1151911521,1,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143103,478221.00
09/01/2015 17:30,2,3.623,ACTIVE,215.32,348.66,59.986,1441143004,"201051344000890","174011321042388",27.85,37.80,0,324.02,379.92,102.2,96.7,0.473,235998.5,235998.5,728,0,0,0,L,1122011218,1,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143104,478222.00
09/01/2015 17:30,2,3.605,ACTIVE,216.22,349.86,59.991,1441143004,"201051344000900","174011321042388",28.53,33.50,0,323.72,384.73,104.2,98.6,0.477,237136.1,237136.1,732,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143105,478223.00
09/01/2015 17:30,2,3.602,ACTIVE,216.22,351.37,60.007,1441143004,"201051344000633","174011321042388",28.03,36.00,0,323.11,382.93,102.2,96.7,0.486,225764.9,225764.9,731,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143106,478224.00
09/01/2015 17:30,2,3.611,ACTIVE,216.45,350.17,59.986,1441143004,"201051344000983","174011321042388",28.55,34.50,0,323.41,384.13,104.5,99.0,0.491,234106.8,234106.8,727,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143107,478225.00
09/01/2015 17:30,2,3.613,ACTIVE,216.22,351.07,59.996,1441143004,"201051344000917","174011321042388",28.05,36.80,0,322.21,382.33,102.7,97.2,0.491,236377.2,236377.2,728,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143108,478226.00
09/01/2015 17:30,2,3.557,ACTIVE,216.45,350.47,59.986,1441143004,"201051344000648","174011321042388",28.13,34.30,0,327.02,382.63,101.5,96.0,0.477,231646.9,231646.9,728,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143109,478227.00
09/01/2015 17:30,2,3.422,ACTIVE,216.22,352.27,59.981,1441143004,"201051344001093","174011321042388",28.47,36.30,0,322.81,380.82,98.7,93.3,0.460,234611.5,234611.5,732,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143110,478228.00
09/01/2015 17:30,2,3.627,ACTIVE,216.67,350.17,59.991,1441143004,"201051344000645","174011321042388",27.89,34.80,0,325.82,383.23,102.5,97.0,0.468,232715.3,232715.3,727,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143111,478229.00
09/01/2015 17:30,2,3.438,ACTIVE,212.61,353.77,59.986,1441143004,"274151322000085","174011321042388",27.55,40.80,0,320.41,376.01,95.9,90.7,0.367,511186.8,511186.8,725,0,0,0,L,1151911521,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143112,478230.00
09/01/2015 17:30,2,3.607,ACTIVE,216.67,351.37,59.991,1441143004,"201051344000651","174011321042388",28.11,36.30,0,323.41,382.03,102.8,97.3,0.473,231933.6,231933.6,728,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143112,478231.00
09/01/2015 17:30,2,3.545,ACTIVE,216.00,349.86,59.991,1441143004,"201051344000867","174011321042388",28.59,35.20,0,323.11,381.73,102.7,97.2,0.473,224751.5,224751.5,729,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143113,478232.00
09/01/2015 17:30,2,3.559,ACTIVE,215.54,347.16,59.986,1441143004,"201051344001230","174011321042388",28.01,36.30,0,324.32,379.02,100.9,95.4,0.477,235425.4,235425.4,731,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143114,478233.00
09/01/2015 17:30,2,3.596,ACTIVE,216.67,352.57,59.996,1441143004,"201051344000576","174011321042388",28.05,33.80,0,327.62,383.83,102.2,96.8,0.477,231810.3,231810.3,731,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143115,478234.00
09/01/2015 17:30,2,3.682,ACTIVE,216.67,350.77,59.965,1441143004,"201051344000579","174011321042388",27.81,36.50,0,327.62,382.93,103.8,98.2,0.486,239096.7,239096.7,726,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143116,478235.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478236.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478237.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478238.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478239.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478240.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478241.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478242.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478243.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478244.00
09/01/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441143004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143885,478245.00
09/01/2015 17:45,2,2.750,ACTIVE,214.87,344.76,60.002,1441143903,"201051344000955","174011321042388",27.95,38.60,0,333.33,373.91,77.9,73.2,0.367,237349.9,237349.9,730,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143978,478246.00
09/01/2015 17:45,2,2.889,ACTIVE,212.61,349.56,59.986,1441143903,"274151322000095","174011321042388",27.87,43.20,0,329.13,363.99,81.5,76.7,0.309,537062.7,537062.7,726,0,0,0,L,1151911521,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143979,478247.00
09/01/2015 17:45,2,2.826,ACTIVE,215.77,346.26,59.991,1441143903,"201051344000868","174011321042388",27.61,34.30,0,333.33,373.91,79.1,74.4,0.367,224255.4,224255.4,731,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143979,478248.00
09/01/2015 17:45,2,2.809,ACTIVE,216.90,348.96,60.028,1441143903,"201051344000853","174011321042388",28.01,34.50,0,335.14,376.01,79.7,75.0,0.380,230788.6,230788.6,731,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143980,478249.00
09/01/2015 17:45,2,2.758,ACTIVE,215.77,346.86,59.970,1441143903,"201051344000582","174011321042388",27.85,36.50,0,333.63,374.21,77.8,73.2,0.367,229528.5,229528.5,727,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143981,478250.00
09/01/2015 17:45,2,2.727,ACTIVE,216.22,346.86,59.991,1441143903,"201051344000469","174011321042388",28.45,33.00,0,333.63,374.81,78.5,73.9,0.380,226037.2,226037.2,732,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143982,478251.00
09/01/2015 17:45,2,2.762,ACTIVE,216.22,349.26,59.959,1441143903,"201051344000988","174011321042388",27.91,35.00,0,333.63,376.31,78.2,73.5,0.376,224988.2,224988.2,731,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143983,478252.00
09/01/2015 17:45,2,2.736,ACTIVE,216.22,349.86,60.002,1441143903,"201051344001158","174011321042388",27.91,35.60,0,318.91,384.13,77.4,72.8,0.658,230592.8,230592.8,731,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143984,478253.00
09/01/2015 17:45,2,2.799,ACTIVE,215.32,346.86,60.049,1441143903,"201051344001025","174011321042388",27.95,37.30,0,333.63,375.11,79.3,74.6,0.376,235304.8,235304.8,726,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143985,478254.00
09/01/2015 17:45,2,2.682,ACTIVE,216.00,354.97,60.049,1441143903,"201051344000569","174011321042388",28.31,35.40,0,317.40,385.03,76.9,72.3,0.650,238498.2,238498.2,728,0,0,0,L,1122011218,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143986,478255.00
09/01/2015 17:45,2,1.713,ACTIVE,212.83,407.87,60.092,1441143903,"274151322000094","174011321042388",37.55,42.00,0,383.83,446.05,65.2,61.0,0.468,412203.9,412203.9,733,0,0,0,L,1151911521,1,121.78,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143987,478256.00
09/01/2015 17:45,2,2.707,ACTIVE,215.77,358.58,59.901,1441143903,"201051344000458","174011321042388",28.05,35.80,0,315.60,388.64,76.9,72.3,0.658,234175.9,234175.9,731,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143988,478257.00
09/01/2015 17:45,2,2.551,ACTIVE,212.61,344.15,59.970,1441143903,"274151322000087","174011321042388",27.39,43.80,0,321.61,376.62,70.7,66.3,0.468,484911.6,484911.6,729,0,0,0,L,1151911521,1,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143988,478258.00
09/01/2015 17:45,2,2.566,ACTIVE,212.38,354.07,59.880,1441143903,"274151322000052","174011321042388",27.51,44.50,0,326.42,373.91,71.5,67.1,0.504,518009.6,518009.6,726,0,0,0,L,1151911521,1,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143989,478259.00
09/01/2015 17:45,2,2.721,ACTIVE,215.09,357.68,60.007,1441143903,"201051344001145","174011321042388",27.67,36.80,0,318.91,388.04,76.3,71.7,0.628,239052.5,239052.5,730,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143990,478260.00
09/01/2015 17:45,2,2.662,ACTIVE,215.32,357.38,59.996,1441143903,"201051344000685","174011321042388",28.03,37.30,0,317.40,387.74,75.5,71.0,0.672,237731.3,237731.3,732,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143991,478261.00
09/01/2015 17:45,2,2.514,ACTIVE,211.48,360.08,60.044,1441143903,"274151322000088","174011321042388",27.33,41.80,0,325.22,376.92,69.5,65.2,0.477,497405.6,497405.6,728,0,0,0,L,1151911521,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143992,478262.00
09/01/2015 17:45,2,2.641,ACTIVE,215.32,359.48,59.996,1441143903,"201051344000438","174011321042388",28.17,38.20,0,318.61,388.04,75.4,70.9,0.636,237755.9,237755.9,730,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143993,478263.00
09/01/2015 17:45,2,2.764,ACTIVE,215.09,356.48,60.039,1441143903,"201051344001135","174011321042388",27.69,37.00,0,320.71,387.44,77.5,72.9,0.641,229336.0,229336.0,727,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143994,478264.00
09/01/2015 17:45,2,2.699,ACTIVE,215.09,357.68,60.049,1441143903,"201051344000417","174011321042388",27.77,38.60,0,319.81,386.83,75.9,71.4,0.641,232669.1,232669.1,728,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143995,478265.00
09/01/2015 17:45,2,2.781,ACTIVE,214.87,358.58,60.039,1441143903,"201051344000594","174011321042388",28.01,38.60,0,319.51,388.64,79.0,74.3,0.667,234867.3,234867.3,727,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143996,478266.00
09/01/2015 17:45,2,2.711,ACTIVE,212.16,358.88,59.975,1441143903,"274151322000083","174011321042388",27.41,44.30,0,326.72,373.91,75.4,70.9,0.557,513721.4,513721.4,727,0,0,0,L,1151911521,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143997,478267.00
09/01/2015 17:45,2,2.967,ACTIVE,215.54,349.26,60.071,1441143903,"201051344000585","174011321042388",27.97,37.50,0,333.93,375.41,84.2,79.3,0.389,234482.9,234482.9,729,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143998,478268.00
09/01/2015 17:45,2,2.650,ACTIVE,212.38,355.28,59.986,1441143903,"274151322000054","174011321042388",27.71,42.00,0,325.82,377.52,74.3,69.8,0.508,508493.9,508493.9,728,0,0,0,L,1151911521,1,122.68,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441143999,478269.00
09/01/2015 17:45,2,2.762,ACTIVE,215.32,357.38,60.055,1441143903,"201051344001203","174011321042388",28.53,37.50,0,316.50,390.74,79.8,75.0,0.672,235176.1,235176.1,730,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144000,478270.00
09/01/2015 17:45,2,2.816,ACTIVE,214.87,358.58,60.044,1441143903,"201051344000646","174011321042388",27.93,37.30,0,317.40,388.94,79.7,75.0,0.685,231211.3,231211.3,731,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144001,478271.00
09/01/2015 17:45,2,1.738,ACTIVE,213.06,416.89,59.970,1441143903,"274151322000068","174011321042388",38.41,43.80,0,382.93,449.95,68.4,64.1,0.486,411620.9,411620.9,732,0,0,0,L,1151911521,1,122.01,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144001,478272.00
09/01/2015 17:45,2,2.867,ACTIVE,212.61,343.25,59.991,1441143903,"274151322000076","174011321042388",28.15,43.80,0,327.62,375.41,81.7,76.9,0.323,543383.0,543383.0,726,0,0,0,L,1151911521,1,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144002,478273.00
09/01/2015 17:45,2,2.812,ACTIVE,214.87,345.66,59.986,1441143903,"201051344000890","174011321042388",28.13,38.20,0,319.51,389.24,80.1,75.4,0.367,236020.1,236020.1,729,0,0,0,L,1122011218,1,123.59,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144003,478274.00
09/01/2015 17:45,2,2.820,ACTIVE,215.77,346.86,59.996,1441143903,"201051344000900","174011321042388",28.59,34.00,0,317.40,389.84,81.7,76.9,0.380,237158.2,237158.2,733,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144004,478275.00
09/01/2015 17:45,2,2.838,ACTIVE,215.54,346.86,60.007,1441143903,"201051344000633","174011321042388",27.97,36.30,0,320.11,390.74,80.4,75.7,0.380,225786.5,225786.5,732,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144005,478276.00
09/01/2015 17:45,2,2.842,ACTIVE,216.00,346.86,59.991,1441143903,"201051344000983","174011321042388",28.57,35.20,0,333.93,374.51,82.3,77.5,0.393,234129.0,234129.0,728,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144006,478277.00
09/01/2015 17:45,2,2.844,ACTIVE,215.32,346.86,59.959,1441143903,"201051344000917","174011321042388",27.97,37.30,0,317.70,389.54,80.6,75.9,0.376,236399.0,236399.0,729,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144008,478278.00
09/01/2015 17:45,2,2.803,ACTIVE,215.77,357.08,59.986,1441143903,"201051344000648","174011321042388",27.93,34.80,0,318.91,391.04,79.2,74.6,0.667,231668.5,231668.5,729,0,0,0,L,1122011218,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144009,478279.00
09/01/2015 17:45,2,2.697,ACTIVE,215.54,357.38,59.996,1441143903,"201051344001093","174011321042388",27.95,36.30,0,320.41,388.04,76.4,71.8,0.632,234632.4,234632.4,733,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144010,478280.00
