ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 17:45,2,2.834,ACTIVE,216.00,346.56,59.975,1441143903,"201051344000645","174011321042388",27.69,35.20,0,319.21,390.14,79.5,74.8,0.367,232737.0,232737.0,728,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144010,478281.00
09/01/2015 17:45,2,2.664,ACTIVE,212.83,344.76,59.986,1441143903,"274151322000085","174011321042388",27.55,41.50,0,327.02,376.62,74.3,69.8,0.526,511207.1,511207.1,726,0,0,0,L,1151911521,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144011,478282.00
09/01/2015 17:45,2,2.795,ACTIVE,215.77,346.56,59.959,1441143903,"201051344000651","174011321042388",28.05,37.50,0,318.30,390.74,79.5,74.8,0.371,231955.3,231955.3,729,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144012,478283.00
09/01/2015 17:45,2,2.801,ACTIVE,215.54,345.06,59.959,1441143903,"201051344000867","174011321042388",28.03,35.60,0,318.61,388.94,79.5,74.8,0.362,224773.3,224773.3,730,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144013,478284.00
09/01/2015 17:45,2,2.721,ACTIVE,214.41,355.28,59.986,1441143903,"201051344001230","174011321042388",28.13,36.80,0,319.21,386.83,77.5,72.9,0.658,235446.7,235446.7,732,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144014,478285.00
09/01/2015 17:45,2,2.734,ACTIVE,216.00,358.88,59.986,1441143903,"201051344000576","174011321042388",28.25,34.00,0,320.41,391.04,78.2,73.6,0.645,231831.9,231831.9,732,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144015,478286.00
09/01/2015 17:45,2,2.799,ACTIVE,215.77,346.56,59.965,1441143903,"201051344000579","174011321042388",28.21,37.50,0,317.70,391.04,80.0,75.3,0.376,239118.6,239118.6,727,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144016,478287.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478288.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478289.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478290.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478291.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478292.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478293.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144783,478294.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144784,478295.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144784,478296.00
09/01/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441143903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144784,478297.00
09/01/2015 18:00,2,2.223,ACTIVE,215.32,354.97,60.012,1441144803,"201051344000955","174011321042388",28.25,37.00,0,318.30,388.04,63.5,59.4,0.539,237366.4,237366.4,731,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144878,478298.00
09/01/2015 18:00,2,2.348,ACTIVE,212.83,357.08,59.896,1441144803,"274151322000095","174011321042388",28.23,41.00,0,326.72,375.41,67.0,62.8,0.464,537080.1,537080.1,727,0,0,0,L,1151911521,1,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144879,478299.00
09/01/2015 18:00,2,2.240,ACTIVE,216.00,357.38,59.981,1441144803,"201051344000868","174011321042388",28.49,33.30,0,320.41,389.54,64.7,60.5,0.530,224272.3,224272.3,732,0,0,0,L,1122011218,1,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144880,478300.00
09/01/2015 18:00,2,2.287,ACTIVE,217.13,358.28,59.975,1441144803,"201051344000853","174011321042388",28.25,33.80,0,318.30,392.25,65.5,61.2,0.557,230805.7,230805.7,732,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144881,478301.00
09/01/2015 18:00,2,2.252,ACTIVE,216.45,356.78,60.065,1441144803,"201051344000582","174011321042388",28.11,35.80,0,317.40,391.04,64.2,60.0,0.526,229545.2,229545.2,728,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144881,478302.00
09/01/2015 18:00,2,2.240,ACTIVE,216.90,357.98,59.886,1441144803,"201051344000469","174011321042388",28.57,32.20,0,317.40,391.04,64.8,60.6,0.552,226054.1,226054.1,733,0,0,0,L,1122011218,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144882,478303.00
09/01/2015 18:00,2,2.270,ACTIVE,216.67,358.58,59.991,1441144803,"201051344000988","174011321042388",28.23,33.80,0,316.20,391.64,64.8,60.6,0.548,225005.1,225005.1,732,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144883,478304.00
09/01/2015 18:00,2,2.324,ACTIVE,216.67,357.38,59.907,1441144803,"201051344001158","174011321042388",27.49,34.80,0,321.01,390.44,64.7,60.5,0.544,230609.6,230609.6,732,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144884,478305.00
09/01/2015 18:00,2,2.346,ACTIVE,216.00,356.18,60.023,1441144803,"201051344001025","174011321042388",28.21,36.30,0,318.00,389.54,67.0,62.8,0.544,235322.1,235322.1,727,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144885,478306.00
09/01/2015 18:00,2,2.295,ACTIVE,216.67,357.98,59.928,1441144803,"201051344000569","174011321042388",28.07,34.00,0,319.21,391.04,65.2,61.0,0.544,238515.1,238515.1,729,0,0,0,L,1122011218,1,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144886,478307.00
09/01/2015 18:00,2,1.434,ACTIVE,212.83,412.08,59.896,1441144803,"274151322000094","174011321042388",38.01,41.00,0,332.13,445.15,55.2,51.3,0.393,412218.2,412218.2,734,0,0,0,L,1151911521,1,121.78,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144887,478308.00
09/01/2015 18:00,2,2.324,ACTIVE,216.90,357.98,59.975,1441144803,"201051344000458","174011321042388",27.95,34.80,0,316.80,391.94,65.8,61.6,0.566,234193.0,234193.0,732,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144888,478309.00
09/01/2015 18:00,2,2.170,ACTIVE,212.38,355.88,60.081,1441144803,"274151322000087","174011321042388",27.67,41.50,0,326.42,376.62,60.8,56.7,0.420,484927.3,484927.3,730,0,0,0,L,1151911521,1,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144889,478310.00
09/01/2015 18:00,2,2.197,ACTIVE,212.61,355.28,59.959,1441144803,"274151322000052","174011321042388",27.61,42.30,0,326.72,376.62,61.5,57.4,0.433,518025.5,518025.5,727,0,0,0,L,1151911521,1,121.33,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144890,478311.00
09/01/2015 18:00,2,2.330,ACTIVE,216.00,355.58,60.060,1441144803,"201051344001145","174011321042388",27.91,35.60,0,317.10,389.54,65.9,61.7,0.535,239069.5,239069.5,731,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144890,478312.00
09/01/2015 18:00,2,2.250,ACTIVE,215.77,357.68,60.044,1441144803,"201051344000685","174011321042388",28.37,36.00,0,316.20,389.84,64.7,60.6,0.575,237748.0,237748.0,733,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144891,478313.00
09/01/2015 18:00,2,2.129,ACTIVE,212.83,354.67,60.002,1441144803,"274151322000088","174011321042388",27.55,39.80,0,327.02,376.01,59.4,55.4,0.402,497420.9,497420.9,729,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144892,478314.00
09/01/2015 18:00,2,2.254,ACTIVE,215.54,356.18,59.912,1441144803,"201051344000438","174011321042388",28.23,37.30,0,317.10,391.04,64.4,60.3,0.552,237772.5,237772.5,731,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144893,478315.00
09/01/2015 18:00,2,2.340,ACTIVE,215.77,356.18,59.996,1441144803,"201051344001135","174011321042388",27.95,35.80,0,317.10,388.64,66.2,62.0,0.544,229353.0,229353.0,728,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144894,478316.00
09/01/2015 18:00,2,2.271,ACTIVE,216.00,355.28,60.055,1441144803,"201051344000417","174011321042388",27.95,37.30,0,318.30,389.24,64.3,60.1,0.539,232685.6,232685.6,729,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144895,478317.00
09/01/2015 18:00,2,2.344,ACTIVE,216.00,357.08,59.838,1441144803,"201051344000594","174011321042388",27.95,37.50,0,318.61,390.14,66.4,62.1,0.557,234884.2,234884.2,728,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144896,478318.00
09/01/2015 18:00,2,2.262,ACTIVE,212.38,348.96,59.991,1441144803,"274151322000083","174011321042388",27.69,41.80,0,326.72,377.22,63.4,59.2,0.460,513737.5,513737.5,728,0,0,0,L,1151911521,1,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144897,478319.00
09/01/2015 18:00,2,2.490,ACTIVE,216.45,358.58,60.060,1441144803,"201051344000585","174011321042388",28.13,36.00,0,318.00,388.04,71.1,66.7,0.579,234500.9,234500.9,730,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144898,478320.00
09/01/2015 18:00,2,2.217,ACTIVE,213.06,342.95,60.065,1441144803,"274151322000054","174011321042388",27.53,40.00,0,325.82,377.22,61.8,57.7,0.429,508509.6,508509.6,729,0,0,0,L,1151911521,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144899,478321.00
09/01/2015 18:00,2,2.334,ACTIVE,216.22,356.48,59.922,1441144803,"201051344001203","174011321042388",28.03,36.30,0,318.00,388.94,66.2,62.0,0.552,235192.9,235192.9,731,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144900,478322.00
09/01/2015 18:00,2,2.334,ACTIVE,215.32,356.18,59.907,1441144803,"201051344000646","174011321042388",27.97,36.50,0,318.00,389.24,66.2,61.9,0.561,231228.1,231228.1,732,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144901,478323.00
09/01/2015 18:00,2,1.484,ACTIVE,213.74,405.77,59.875,1441144803,"274151322000068","174011321042388",37.79,42.80,0,331.83,446.35,56.6,52.7,0.393,411635.3,411635.3,733,0,0,0,L,1151911521,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144902,478324.00
09/01/2015 18:00,2,2.338,ACTIVE,213.51,354.97,59.875,1441144803,"274151322000076","174011321042388",28.51,42.00,0,328.22,375.71,67.5,63.2,0.491,543400.1,543400.1,727,0,0,0,L,1151911521,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144903,478325.00
09/01/2015 18:00,2,2.305,ACTIVE,215.77,355.88,59.991,1441144803,"201051344000890","174011321042388",28.31,37.30,0,319.21,387.74,66.1,61.9,0.539,236036.9,236036.9,730,0,0,0,L,1122011218,1,124.27,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144904,478326.00
09/01/2015 18:00,2,2.326,ACTIVE,216.67,357.98,59.965,1441144803,"201051344000900","174011321042388",28.49,33.30,0,319.21,388.64,67.1,62.8,0.557,237175.2,237175.2,734,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144904,478327.00
09/01/2015 18:00,2,2.346,ACTIVE,216.90,359.18,59.959,1441144803,"201051344000633","174011321042388",27.79,35.80,0,318.91,388.94,66.0,61.8,0.548,225803.3,225803.3,733,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144905,478328.00
09/01/2015 18:00,2,2.359,ACTIVE,216.90,358.88,59.959,1441144803,"201051344000983","174011321042388",28.39,33.80,0,319.21,389.24,67.8,63.6,0.570,234146.3,234146.3,729,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144906,478329.00
09/01/2015 18:00,2,2.361,ACTIVE,216.00,357.38,59.917,1441144803,"201051344000917","174011321042388",27.77,36.30,0,319.51,387.74,66.5,62.3,0.552,236415.9,236415.9,730,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144907,478330.00
09/01/2015 18:00,2,2.297,ACTIVE,217.13,357.38,60.055,1441144803,"201051344000648","174011321042388",28.13,34.00,0,318.91,391.04,65.4,61.2,0.552,231685.1,231685.1,730,0,0,0,L,1122011218,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144908,478331.00
09/01/2015 18:00,2,2.170,ACTIVE,216.22,356.48,60.028,1441144803,"201051344001093","174011321042388",28.53,35.40,0,319.81,388.94,62.7,58.6,0.513,234648.4,234648.4,734,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144909,478332.00
09/01/2015 18:00,2,2.330,ACTIVE,217.13,357.98,59.965,1441144803,"201051344000645","174011321042388",27.89,34.30,0,319.51,388.94,65.9,61.6,0.530,232753.8,232753.8,729,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144910,478333.00
09/01/2015 18:00,2,2.176,ACTIVE,213.29,356.48,60.018,1441144803,"274151322000085","174011321042388",27.89,39.80,0,327.62,376.62,61.5,57.4,0.433,511222.8,511222.8,727,0,0,0,L,1151911521,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144911,478334.00
09/01/2015 18:00,2,2.305,ACTIVE,216.45,358.88,59.986,1441144803,"201051344000651","174011321042388",28.21,35.80,0,318.91,388.94,65.8,61.6,0.544,231972.1,231972.1,730,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144912,478335.00
09/01/2015 18:00,2,2.305,ACTIVE,216.90,357.08,59.986,1441144803,"201051344000867","174011321042388",28.35,35.00,0,318.91,386.83,66.2,62.0,0.535,224790.1,224790.1,731,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144913,478336.00
09/01/2015 18:00,2,2.258,ACTIVE,215.77,356.78,59.922,1441144803,"201051344001230","174011321042388",28.17,35.80,0,318.00,387.14,64.5,60.3,0.539,235463.1,235463.1,733,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144914,478337.00
09/01/2015 18:00,2,2.271,ACTIVE,217.35,359.18,60.028,1441144803,"201051344000576","174011321042388",28.21,33.00,0,317.70,391.04,64.9,60.7,0.539,231848.5,231848.5,733,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144915,478338.00
09/01/2015 18:00,2,2.348,ACTIVE,216.90,358.28,60.108,1441144803,"201051344000579","174011321042388",28.09,36.30,0,318.30,388.94,66.8,62.5,0.557,239135.6,239135.6,728,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441144916,478339.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478340.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478341.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478342.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478343.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478344.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478345.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478346.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478347.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478348.00
09/01/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441144803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145683,478349.00
09/01/2015 18:15,2,1.730,ACTIVE,215.54,351.07,59.912,1441145703,"201051344000955","174011321042388",28.09,36.50,0,332.43,382.03,49.2,45.6,0.411,237379.7,237379.7,732,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145778,478350.00
09/01/2015 18:15,2,1.846,ACTIVE,213.06,348.36,59.901,1441145703,"274151322000095","174011321042388",27.73,40.20,0,326.42,371.21,51.8,48.1,0.367,537094.3,537094.3,728,0,0,0,L,1151911521,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145779,478351.00
09/01/2015 18:15,2,1.785,ACTIVE,215.77,351.37,59.986,1441145703,"201051344000868","174011321042388",27.59,33.00,0,335.14,383.53,49.9,46.3,0.407,224286.0,224286.0,733,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145780,478352.00
09/01/2015 18:15,2,1.766,ACTIVE,216.45,352.27,59.986,1441145703,"201051344000853","174011321042388",27.99,33.00,0,337.54,389.24,50.0,46.4,0.420,230819.4,230819.4,733,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145781,478353.00
09/01/2015 18:15,2,1.734,ACTIVE,216.45,351.67,59.986,1441145703,"201051344000582","174011321042388",27.89,35.00,0,335.14,384.43,49.1,45.4,0.411,229558.7,229558.7,729,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145782,478354.00
09/01/2015 18:15,2,1.717,ACTIVE,216.22,351.67,59.954,1441145703,"201051344000469","174011321042388",28.29,32.00,0,334.54,386.83,49.2,45.6,0.424,226067.7,226067.7,734,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145783,478355.00
09/01/2015 18:15,2,1.760,ACTIVE,216.22,353.17,59.959,1441145703,"201051344000988","174011321042388",27.47,33.30,0,334.24,388.34,49.0,45.4,0.407,225018.7,225018.7,733,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145784,478356.00
09/01/2015 18:15,2,1.754,ACTIVE,216.00,351.67,59.944,1441145703,"201051344001158","174011321042388",27.57,34.00,0,335.14,387.74,49.0,45.4,0.402,230623.2,230623.2,733,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145784,478357.00
09/01/2015 18:15,2,1.799,ACTIVE,216.00,351.67,59.933,1441145703,"201051344001025","174011321042388",27.71,35.60,0,335.14,385.63,50.5,46.8,0.407,235336.2,235336.2,728,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145785,478358.00
09/01/2015 18:15,2,1.723,ACTIVE,216.00,351.37,59.944,1441145703,"201051344000569","174011321042388",28.03,33.50,0,336.04,385.03,48.9,45.3,0.407,238528.7,238528.7,730,0,0,0,L,1122011218,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145786,478359.00
09/01/2015 18:15,2,1.066,ACTIVE,213.29,405.17,59.933,1441145703,"274151322000094","174011321042388",37.63,40.60,0,382.03,431.92,40.6,37.2,0.278,412229.7,412229.7,735,0,0,0,L,1151911521,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145787,478360.00
09/01/2015 18:15,2,1.746,ACTIVE,216.00,351.37,60.012,1441145703,"201051344000458","174011321042388",27.71,34.00,0,336.94,387.14,49.0,45.4,0.415,234206.8,234206.8,733,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145788,478361.00
09/01/2015 18:15,2,1.627,ACTIVE,213.51,351.07,59.996,1441145703,"274151322000087","174011321042388",27.27,40.80,0,327.62,368.20,45.0,41.5,0.301,484940.0,484940.0,731,0,0,0,L,1151911521,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145789,478362.00
09/01/2015 18:15,2,1.627,ACTIVE,213.29,346.56,60.044,1441145703,"274151322000052","174011321042388",27.67,41.30,0,326.72,367.90,45.6,42.1,0.305,518038.3,518038.3,728,0,0,0,L,1151911521,1,122.01,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145790,478363.00
09/01/2015 18:15,2,1.715,ACTIVE,216.00,351.07,59.965,1441145703,"201051344001145","174011321042388",28.07,35.00,0,335.74,385.03,48.8,45.1,0.393,239083.3,239083.3,732,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145791,478364.00
09/01/2015 18:15,2,1.676,ACTIVE,216.00,351.67,59.965,1441145703,"201051344000685","174011321042388",27.89,35.40,0,334.84,384.13,47.3,43.8,0.420,237761.5,237761.5,734,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145792,478365.00
09/01/2015 18:15,2,1.564,ACTIVE,213.29,341.45,59.912,1441145703,"274151322000088","174011321042388",27.25,39.00,0,327.62,367.60,43.1,39.7,0.283,497433.2,497433.2,730,0,0,0,L,1151911521,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145793,478366.00
09/01/2015 18:15,2,1.637,ACTIVE,215.77,351.97,59.949,1441145703,"201051344000438","174011321042388",28.21,36.50,0,335.14,384.13,46.8,43.2,0.398,237785.8,237785.8,732,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145793,478367.00
09/01/2015 18:15,2,1.715,ACTIVE,215.54,349.26,59.938,1441145703,"201051344001135","174011321042388",27.87,35.40,0,333.93,383.53,48.5,44.9,0.398,229366.7,229366.7,729,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145794,478368.00
09/01/2015 18:15,2,1.646,ACTIVE,215.77,350.17,60.012,1441145703,"201051344000417","174011321042388",27.97,36.80,0,332.73,382.93,46.7,43.2,0.389,232698.9,232698.9,730,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145795,478369.00
09/01/2015 18:15,2,1.689,ACTIVE,215.54,350.17,59.981,1441145703,"201051344000594","174011321042388",27.83,36.80,0,332.43,384.73,47.7,44.1,0.398,234898.0,234898.0,729,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145796,478370.00
09/01/2015 18:15,2,1.617,ACTIVE,213.29,342.35,59.938,1441145703,"274151322000083","174011321042388",27.63,40.80,0,327.92,369.40,45.2,41.8,0.327,513750.5,513750.5,729,0,0,0,L,1151911521,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145797,478371.00
09/01/2015 18:15,2,1.789,ACTIVE,216.22,352.27,59.986,1441145703,"201051344000585","174011321042388",28.23,35.40,0,335.44,385.63,51.2,47.5,0.415,234515.6,234515.6,731,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145798,478372.00
09/01/2015 18:15,2,1.559,ACTIVE,213.51,344.15,59.981,1441145703,"274151322000054","174011321042388",27.67,39.30,0,327.62,368.50,43.7,40.2,0.287,508522.3,508522.3,730,0,0,0,L,1151911521,1,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145799,478373.00
09/01/2015 18:15,2,1.672,ACTIVE,216.00,350.47,59.944,1441145703,"201051344001203","174011321042388",27.83,35.80,0,335.44,385.33,47.1,43.6,0.380,235206.5,235206.5,732,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145800,478374.00
09/01/2015 18:15,2,1.684,ACTIVE,215.09,349.56,59.959,1441145703,"201051344000646","174011321042388",27.43,35.60,0,334.54,383.53,46.8,43.3,0.393,231241.6,231241.6,733,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145801,478375.00
09/01/2015 18:15,2,1.090,ACTIVE,213.74,398.56,59.959,1441145703,"274151322000068","174011321042388",36.56,42.30,0,381.73,435.53,40.4,37.1,0.278,411646.9,411646.9,734,0,0,0,L,1151911521,1,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145802,478376.00
09/01/2015 18:15,2,1.678,ACTIVE,213.74,351.37,59.959,1441145703,"274151322000076","174011321042388",27.81,40.80,0,330.03,370.90,47.2,43.7,0.331,543413.9,543413.9,728,0,0,0,L,1151911521,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145803,478377.00
09/01/2015 18:15,2,1.654,ACTIVE,215.09,348.96,59.970,1441145703,"201051344000890","174011321042388",27.71,36.50,0,333.63,384.13,46.5,42.9,0.380,236050.5,236050.5,731,0,0,0,L,1122011218,1,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145804,478378.00
09/01/2015 18:15,2,1.625,ACTIVE,215.77,350.47,59.981,1441145703,"201051344000900","174011321042388",28.13,32.80,0,335.74,387.74,46.3,42.8,0.380,237188.9,237188.9,735,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145805,478379.00
09/01/2015 18:15,2,1.627,ACTIVE,216.00,351.97,59.954,1441145703,"201051344000633","174011321042388",27.77,35.40,0,335.44,386.53,45.8,42.2,0.371,225816.8,225816.8,734,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145806,478380.00
09/01/2015 18:15,2,1.639,ACTIVE,216.00,351.07,59.970,1441145703,"201051344000983","174011321042388",28.37,33.50,0,334.84,387.14,47.1,43.5,0.393,234160.2,234160.2,730,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145807,478381.00
09/01/2015 18:15,2,1.633,ACTIVE,215.77,349.86,59.954,1441145703,"201051344000917","174011321042388",27.71,35.60,0,334.54,385.63,45.9,42.3,0.371,236429.5,236429.5,731,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145808,478382.00
09/01/2015 18:15,2,1.600,ACTIVE,216.00,350.17,59.981,1441145703,"201051344000648","174011321042388",27.73,33.50,0,336.94,386.53,45.0,41.5,0.371,231698.5,231698.5,731,0,0,0,L,1122011218,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145808,478383.00
09/01/2015 18:15,2,1.523,ACTIVE,215.54,349.26,59.907,1441145703,"201051344001093","174011321042388",27.87,35.00,0,334.54,382.93,43.1,39.6,0.345,234661.2,234661.2,735,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145809,478384.00
09/01/2015 18:15,2,1.592,ACTIVE,216.22,351.07,59.922,1441145703,"201051344000645","174011321042388",27.73,33.80,0,336.04,387.44,44.8,41.3,0.362,232767.2,232767.2,730,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145810,478385.00
09/01/2015 18:15,2,1.490,ACTIVE,213.29,339.65,60.034,1441145703,"274151322000085","174011321042388",27.61,39.00,0,327.92,368.20,41.7,38.3,0.283,511235.3,511235.3,728,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145811,478386.00
09/01/2015 18:15,2,1.602,ACTIVE,215.77,351.07,59.944,1441145703,"201051344000651","174011321042388",27.55,35.40,0,335.74,385.63,44.7,41.2,0.367,231985.6,231985.6,731,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145812,478387.00
09/01/2015 18:15,2,1.543,ACTIVE,215.54,348.36,59.938,1441145703,"201051344001230","174011321042388",27.99,35.40,0,333.93,382.93,43.7,40.3,0.362,235476.3,235476.3,734,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145814,478388.00
09/01/2015 18:15,2,1.551,ACTIVE,216.67,351.67,59.986,1441145703,"201051344000576","174011321042388",27.79,32.60,0,336.64,388.04,43.7,40.2,0.358,231861.8,231861.8,734,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145815,478389.00
09/01/2015 18:15,2,1.613,ACTIVE,216.22,351.37,59.991,1441145703,"201051344000579","174011321042388",27.97,35.40,0,335.74,388.34,45.7,42.2,0.371,239149.4,239149.4,729,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145816,478390.00
09/01/2015 18:15,2,1.547,ACTIVE,216.22,349.26,59.970,1441145703,"201051344000867","174011321042388",27.97,34.30,0,334.84,385.33,43.8,40.4,0.345,224803.9,224803.9,732,0,0,0,L,1122011218,2,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441145829,478391.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478392.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478393.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478394.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478395.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478396.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478397.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478398.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478399.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478400.00
09/01/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441145703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146584,478401.00
09/01/2015 18:30,2,1.340,ACTIVE,214.87,346.86,59.970,1441146603,"201051344000955","174011321042388",27.65,35.60,0,332.73,372.41,37.5,34.3,0.301,237389.6,237389.6,733,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146678,478402.00
09/01/2015 18:30,2,1.404,ACTIVE,213.06,343.55,59.981,1441146603,"274151322000095","174011321042388",27.77,39.00,0,329.43,363.39,39.5,36.2,0.265,537104.6,537104.6,729,0,0,0,L,1151911521,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146679,478403.00
09/01/2015 18:30,2,1.359,ACTIVE,216.00,348.36,59.975,1441146603,"201051344000868","174011321042388",27.89,32.00,0,333.93,374.21,38.4,35.2,0.305,224296.0,224296.0,734,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146680,478404.00
09/01/2015 18:30,2,1.354,ACTIVE,216.90,349.56,59.975,1441146603,"201051344000853","174011321042388",28.03,32.20,0,335.74,378.42,38.4,35.2,0.314,230829.5,230829.5,734,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146681,478405.00
09/01/2015 18:30,2,1.348,ACTIVE,215.77,348.66,59.965,1441146603,"201051344000582","174011321042388",27.53,34.00,0,335.14,373.91,37.6,34.4,0.309,229568.6,229568.6,730,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146682,478406.00
09/01/2015 18:30,2,1.332,ACTIVE,216.45,349.26,59.986,1441146603,"201051344000469","174011321042388",28.09,31.00,0,332.43,375.11,37.9,34.6,0.323,226077.7,226077.7,735,0,0,0,L,1122011218,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146683,478407.00
09/01/2015 18:30,2,1.324,ACTIVE,216.22,350.47,60.044,1441146603,"201051344000988","174011321042388",28.17,32.40,0,334.24,376.62,37.8,34.6,0.318,225028.6,225028.6,734,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146684,478408.00
09/01/2015 18:30,2,1.361,ACTIVE,216.45,348.06,59.928,1441146603,"201051344001158","174011321042388",27.45,32.80,0,335.74,374.51,37.9,34.7,0.309,230633.2,230633.2,734,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146685,478409.00
09/01/2015 18:30,2,1.387,ACTIVE,215.32,347.76,59.975,1441146603,"201051344001025","174011321042388",27.87,34.50,0,334.24,374.81,39.1,35.9,0.309,235346.5,235346.5,729,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146686,478410.00
09/01/2015 18:30,2,1.338,ACTIVE,216.22,348.66,59.965,1441146603,"201051344000569","174011321042388",28.19,32.60,0,333.93,375.11,38.2,35.0,0.314,238538.8,238538.8,731,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146687,478411.00
09/01/2015 18:30,2,0.842,ACTIVE,212.83,399.46,59.986,1441146603,"274151322000094","174011321042388",37.45,40.00,0,330.03,425.91,32.2,29.2,0.221,412238.1,412238.1,736,0,0,0,L,1151911521,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146687,478412.00
09/01/2015 18:30,2,1.381,ACTIVE,216.45,348.66,59.996,1441146603,"201051344000458","174011321042388",27.49,32.80,0,334.24,375.71,38.5,35.2,0.318,234217.0,234217.0,734,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146688,478413.00
09/01/2015 18:30,2,1.268,ACTIVE,212.83,343.85,59.970,1441146603,"274151322000087","174011321042388",27.37,39.80,0,330.03,360.99,35.1,32.0,0.225,484949.2,484949.2,732,0,0,0,L,1151911521,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146689,478414.00
09/01/2015 18:30,2,1.273,ACTIVE,212.83,344.15,60.012,1441146603,"274151322000052","174011321042388",27.71,40.00,0,329.43,360.69,35.8,32.6,0.239,518047.7,518047.7,729,0,0,0,L,1151911521,1,121.55,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146690,478415.00
09/01/2015 18:30,2,1.371,ACTIVE,215.54,348.66,60.023,1441146603,"201051344001145","174011321042388",27.77,33.80,0,334.24,374.21,38.6,35.4,0.305,239093.5,239093.5,733,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146691,478416.00
09/01/2015 18:30,2,1.328,ACTIVE,215.54,348.36,59.959,1441146603,"201051344000685","174011321042388",27.67,34.50,0,333.63,373.61,37.2,34.0,0.327,237771.3,237771.3,735,0,0,0,L,1122011218,1,124.72,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146692,478417.00
09/01/2015 18:30,2,1.229,ACTIVE,212.61,342.35,59.996,1441146603,"274151322000088","174011321042388",27.17,38.00,0,329.73,360.08,33.8,30.7,0.221,497442.1,497442.1,731,0,0,0,L,1151911521,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146693,478418.00
09/01/2015 18:30,2,1.299,ACTIVE,215.54,348.36,60.007,1441146603,"201051344000438","174011321042388",28.19,35.40,0,334.24,373.31,37.1,33.9,0.309,237795.6,237795.6,733,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146694,478419.00
09/01/2015 18:30,2,1.377,ACTIVE,215.09,346.86,59.970,1441146603,"201051344001135","174011321042388",27.77,34.30,0,333.63,372.41,38.8,35.5,0.305,229377.0,229377.0,730,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146695,478420.00
09/01/2015 18:30,2,1.342,ACTIVE,215.54,347.76,59.991,1441146603,"201051344000417","174011321042388",27.43,35.80,0,332.73,372.11,37.3,34.1,0.301,232708.8,232708.8,731,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146696,478421.00
09/01/2015 18:30,2,1.367,ACTIVE,216.00,348.66,59.991,1441146603,"201051344000594","174011321042388",27.57,35.60,0,331.23,374.21,38.2,34.9,0.314,234908.0,234908.0,730,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146697,478422.00
09/01/2015 18:30,2,1.303,ACTIVE,212.83,347.16,59.981,1441146603,"274151322000083","174011321042388",27.51,39.80,0,329.43,361.29,36.3,33.1,0.265,513760.1,513760.1,730,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146698,478423.00
09/01/2015 18:30,2,1.455,ACTIVE,215.77,348.96,59.981,1441146603,"201051344000585","174011321042388",28.07,34.50,0,334.54,375.41,41.4,38.0,0.327,234526.5,234526.5,732,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146698,478424.00
09/01/2015 18:30,2,1.256,ACTIVE,212.83,341.45,59.981,1441146603,"274151322000054","174011321042388",27.33,38.20,0,328.52,361.29,34.8,31.6,0.234,508531.5,508531.5,731,0,0,0,L,1151911521,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146699,478425.00
09/01/2015 18:30,2,1.342,ACTIVE,215.77,347.46,60.002,1441146603,"201051344001203","174011321042388",27.85,34.50,0,334.84,374.51,37.9,34.7,0.309,235216.6,235216.6,733,0,0,0,L,1122011218,1,124.72,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146700,478426.00
09/01/2015 18:30,2,1.342,ACTIVE,215.09,347.46,59.933,1441146603,"201051344000646","174011321042388",27.73,34.80,0,331.23,373.01,37.7,34.4,0.314,231251.6,231251.6,734,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146701,478427.00
09/01/2015 18:30,2,0.869,ACTIVE,213.51,397.96,60.012,1441146603,"274151322000068","174011321042388",36.82,40.80,0,333.33,424.71,32.4,29.4,0.212,411655.5,411655.5,735,0,0,0,L,1151911521,1,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146702,478428.00
09/01/2015 18:30,2,1.334,ACTIVE,213.29,345.66,59.912,1441146603,"274151322000076","174011321042388",28.11,39.50,0,332.43,363.39,38.0,34.7,0.265,543424.1,543424.1,729,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146703,478429.00
