ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 18:30,2,1.328,ACTIVE,215.32,346.56,60.007,1441146603,"201051344000890","174011321042388",28.09,35.60,0,332.43,373.31,37.8,34.5,0.296,236060.5,236060.5,732,0,0,0,L,1122011218,1,124.04,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146704,478430.00
09/01/2015 18:30,2,1.326,ACTIVE,216.22,348.36,59.975,1441146603,"201051344000900","174011321042388",27.97,31.80,0,334.24,374.51,37.6,34.4,0.305,237198.9,237198.9,736,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146705,478431.00
09/01/2015 18:30,2,1.314,ACTIVE,216.45,349.56,59.959,1441146603,"201051344000633","174011321042388",28.07,34.00,0,333.63,375.41,37.4,34.2,0.305,225826.8,225826.8,735,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146706,478432.00
09/01/2015 18:30,2,1.355,ACTIVE,216.45,348.36,59.928,1441146603,"201051344000983","174011321042388",28.07,32.40,0,334.24,375.41,38.5,35.3,0.314,234170.5,234170.5,731,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146707,478433.00
09/01/2015 18:30,2,1.328,ACTIVE,215.77,348.36,59.996,1441146603,"201051344000917","174011321042388",27.83,34.50,0,331.53,373.61,37.5,34.2,0.301,236439.6,236439.6,732,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146708,478434.00
09/01/2015 18:30,2,1.291,ACTIVE,216.45,348.06,60.018,1441146603,"201051344000648","174011321042388",28.03,32.00,0,334.24,375.71,36.6,33.4,0.305,231708.4,231708.4,732,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146709,478435.00
09/01/2015 18:30,2,1.240,ACTIVE,215.77,348.06,60.012,1441146603,"201051344001093","174011321042388",27.85,33.50,0,333.33,371.51,35.0,31.9,0.274,234670.6,234670.6,736,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146710,478436.00
09/01/2015 18:30,2,1.303,ACTIVE,216.45,348.06,59.991,1441146603,"201051344000645","174011321042388",27.61,32.60,0,334.54,375.11,36.5,33.3,0.292,232777.1,232777.1,731,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146710,478437.00
09/01/2015 18:30,2,1.213,ACTIVE,213.06,345.96,59.933,1441146603,"274151322000085","174011321042388",27.45,38.20,0,330.03,360.69,33.8,30.7,0.225,511244.5,511244.5,729,0,0,0,L,1151911521,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146711,478438.00
09/01/2015 18:30,2,1.289,ACTIVE,215.77,347.76,59.922,1441146603,"201051344000651","174011321042388",27.65,34.30,0,334.54,374.21,36.1,33.0,0.292,231995.5,231995.5,732,0,0,0,L,1122011218,1,124.49,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146712,478439.00
09/01/2015 18:30,2,1.293,ACTIVE,216.22,347.46,59.996,1441146603,"201051344000867","174011321042388",28.11,32.80,0,334.24,374.21,36.8,33.6,0.287,224813.7,224813.7,733,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146713,478440.00
09/01/2015 18:30,2,1.264,ACTIVE,215.09,345.96,59.954,1441146603,"201051344001230","174011321042388",27.69,34.30,0,332.43,370.90,35.5,32.3,0.292,235486.0,235486.0,735,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146714,478441.00
09/01/2015 18:30,2,1.238,ACTIVE,216.67,349.56,59.986,1441146603,"201051344000576","174011321042388",28.15,31.50,0,335.14,375.71,35.4,32.2,0.287,231871.5,231871.5,735,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146715,478442.00
09/01/2015 18:30,2,1.291,ACTIVE,216.00,347.76,60.002,1441146603,"201051344000579","174011321042388",28.25,34.50,0,334.84,375.71,37.0,33.8,0.296,239159.7,239159.7,730,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441146716,478443.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478444.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478445.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478446.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478447.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478448.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478449.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478450.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478451.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478452.00
09/01/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441146603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147483,478453.00
09/01/2015 18:45,2,0.891,ACTIVE,213.51,341.75,59.991,1441147503,"201051344000955","174011321042388",27.77,33.50,0,332.13,363.09,25.1,22.3,0.194,237394.7,237394.7,734,0,0,0,L,1122011218,1,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147578,478454.00
09/01/2015 18:45,2,0.885,ACTIVE,210.80,334.24,59.975,1441147503,"274151322000095","174011321042388",27.71,37.50,0,326.42,354.97,24.9,22.1,0.159,537109.7,537109.7,730,0,0,0,L,1151911521,1,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147579,478455.00
09/01/2015 18:45,2,0.893,ACTIVE,215.09,343.25,59.970,1441147503,"201051344000868","174011321042388",28.09,30.00,0,333.63,365.80,25.4,22.6,0.186,224301.3,224301.3,735,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147580,478456.00
09/01/2015 18:45,2,0.898,ACTIVE,216.00,345.06,60.023,1441147503,"201051344000853","174011321042388",27.63,30.50,0,335.14,368.80,25.2,22.4,0.199,230834.7,230834.7,735,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147581,478457.00
09/01/2015 18:45,2,0.877,ACTIVE,214.41,342.65,59.954,1441147503,"201051344000582","174011321042388",27.59,32.40,0,333.93,365.49,24.6,21.8,0.190,229573.6,229573.6,731,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147582,478458.00
09/01/2015 18:45,2,0.891,ACTIVE,215.32,343.55,60.012,1441147503,"201051344000469","174011321042388",27.95,29.30,0,332.73,366.70,25.2,22.4,0.203,226082.9,226082.9,736,0,0,0,L,1122011218,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147582,478459.00
09/01/2015 18:45,2,0.883,ACTIVE,215.32,345.06,59.991,1441147503,"201051344000988","174011321042388",27.77,30.80,0,333.03,367.00,24.9,22.1,0.203,225033.7,225033.7,735,0,0,0,L,1122011218,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147583,478460.00
09/01/2015 18:45,2,0.895,ACTIVE,215.32,343.55,59.970,1441147503,"201051344001158","174011321042388",27.65,31.00,0,333.63,366.40,25.1,22.3,0.194,230638.3,230638.3,735,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147584,478461.00
09/01/2015 18:45,2,0.904,ACTIVE,213.74,341.45,59.981,1441147503,"201051344001025","174011321042388",28.01,32.80,0,333.33,365.80,25.7,22.9,0.194,235351.8,235351.8,730,0,0,0,L,1122011218,1,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147585,478462.00
09/01/2015 18:45,2,0.906,ACTIVE,215.32,344.15,60.007,1441147503,"201051344000569","174011321042388",28.05,31.00,0,333.33,366.40,25.8,22.9,0.199,238544.0,238544.0,732,0,0,0,L,1122011218,1,121.55,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147586,478463.00
09/01/2015 18:45,2,0.561,ACTIVE,211.25,388.94,59.981,1441147503,"274151322000094","174011321042388",36.28,38.40,0,332.43,419.30,20.7,18.1,0.141,412242.1,412242.1,737,0,0,0,L,1151911521,1,120.65,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147587,478464.00
09/01/2015 18:45,2,0.920,ACTIVE,215.32,343.85,59.981,1441147503,"201051344000458","174011321042388",27.69,31.30,0,333.93,366.40,25.9,23.0,0.208,234222.2,234222.2,735,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147588,478465.00
09/01/2015 18:45,2,0.842,ACTIVE,211.25,337.84,59.975,1441147503,"274151322000087","174011321042388",27.27,38.00,0,326.12,353.47,23.3,20.5,0.146,484953.8,484953.8,733,0,0,0,L,1151911521,1,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147589,478466.00
09/01/2015 18:45,2,0.861,ACTIVE,211.03,334.54,59.996,1441147503,"274151322000052","174011321042388",27.53,38.20,0,324.92,353.47,24.0,21.3,0.159,518052.5,518052.5,730,0,0,0,L,1151911521,1,120.42,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147590,478467.00
09/01/2015 18:45,2,0.912,ACTIVE,214.19,342.95,59.970,1441147503,"201051344001145","174011321042388",27.97,31.80,0,333.93,365.49,25.9,23.1,0.199,239098.6,239098.6,734,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147591,478468.00
09/01/2015 18:45,2,0.871,ACTIVE,214.19,343.25,59.954,1441147503,"201051344000685","174011321042388",27.95,32.60,0,333.63,365.80,24.7,21.9,0.203,237776.2,237776.2,736,0,0,0,L,1122011218,1,124.04,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147592,478469.00
09/01/2015 18:45,2,0.828,ACTIVE,210.80,339.34,59.991,1441147503,"274151322000088","174011321042388",26.86,36.50,0,325.82,352.57,22.6,19.8,0.141,497446.5,497446.5,732,0,0,0,L,1151911521,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147593,478470.00
09/01/2015 18:45,2,0.885,ACTIVE,214.19,342.95,59.944,1441147503,"201051344000438","174011321042388",28.17,33.80,0,333.63,365.49,25.3,22.5,0.199,237800.6,237800.6,734,0,0,0,L,1122011218,1,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147593,478471.00
09/01/2015 18:45,2,0.938,ACTIVE,213.74,342.05,59.970,1441147503,"201051344001135","174011321042388",27.99,32.60,0,333.03,363.99,26.6,23.7,0.194,229382.3,229382.3,731,0,0,0,L,1122011218,1,123.36,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147594,478472.00
09/01/2015 18:45,2,0.914,ACTIVE,213.96,342.95,59.981,1441147503,"201051344000417","174011321042388",27.61,34.00,0,333.03,363.99,25.6,22.8,0.194,232713.9,232713.9,732,0,0,0,L,1122011218,1,123.36,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147595,478473.00
09/01/2015 18:45,2,0.904,ACTIVE,214.87,343.25,59.965,1441147503,"201051344000594","174011321042388",28.03,33.80,0,332.43,366.70,25.7,22.9,0.208,234913.2,234913.2,731,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147596,478474.00
09/01/2015 18:45,2,0.855,ACTIVE,211.03,339.65,59.959,1441147503,"274151322000083","174011321042388",27.41,38.00,0,325.52,353.77,23.7,21.0,0.159,513764.8,513764.8,731,0,0,0,L,1151911521,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147597,478475.00
09/01/2015 18:45,2,0.965,ACTIVE,214.19,343.85,59.970,1441147503,"201051344000585","174011321042388",28.07,32.60,0,333.33,367.00,27.4,24.6,0.203,234532.1,234532.1,733,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147598,478476.00
09/01/2015 18:45,2,0.836,ACTIVE,211.25,337.54,59.975,1441147503,"274151322000054","174011321042388",27.14,36.50,0,324.62,352.87,22.9,20.2,0.150,508536.1,508536.1,732,0,0,0,L,1151911521,1,121.10,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147599,478477.00
09/01/2015 18:45,2,0.902,ACTIVE,214.19,342.65,59.981,1441147503,"201051344001203","174011321042388",27.49,32.80,0,334.54,366.10,25.1,22.3,0.199,235221.7,235221.7,734,0,0,0,L,1122011218,1,124.04,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147600,478478.00
09/01/2015 18:45,2,0.883,ACTIVE,213.74,341.75,59.975,1441147503,"201051344000646","174011321042388",27.83,33.00,0,332.13,364.59,24.9,22.1,0.199,231256.8,231256.8,735,0,0,0,L,1122011218,1,123.59,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147601,478479.00
09/01/2015 18:45,2,0.559,ACTIVE,211.70,394.65,59.991,1441147503,"274151322000068","174011321042388",37.00,39.30,0,330.03,412.98,20.9,18.2,0.137,411659.7,411659.7,736,0,0,0,L,1151911521,1,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147602,478480.00
09/01/2015 18:45,2,0.871,ACTIVE,211.70,338.44,59.970,1441147503,"274151322000076","174011321042388",27.71,37.50,0,327.62,354.67,24.5,21.7,0.164,543429.1,543429.1,730,0,0,0,L,1151911521,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147603,478481.00
09/01/2015 18:45,2,0.887,ACTIVE,213.96,341.15,59.975,1441147503,"201051344000890","174011321042388",27.69,33.50,0,332.73,364.29,24.9,22.1,0.186,236065.7,236065.7,733,0,0,0,L,1122011218,1,123.59,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147604,478482.00
09/01/2015 18:45,2,0.840,ACTIVE,215.09,343.55,59.970,1441147503,"201051344000900","174011321042388",28.13,30.00,0,333.03,365.19,24.0,21.2,0.181,237204.0,237204.0,737,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147605,478483.00
09/01/2015 18:45,2,0.863,ACTIVE,215.54,345.06,59.944,1441147503,"201051344000633","174011321042388",27.65,32.20,0,333.93,367.30,24.2,21.4,0.190,225831.9,225831.9,736,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147606,478484.00
09/01/2015 18:45,2,0.867,ACTIVE,215.32,342.65,59.975,1441147503,"201051344000983","174011321042388",28.27,30.80,0,333.03,365.80,24.9,22.1,0.190,234175.8,234175.8,732,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147607,478485.00
09/01/2015 18:45,2,0.840,ACTIVE,214.19,342.05,59.991,1441147503,"201051344000917","174011321042388",27.95,32.60,0,332.73,364.29,23.9,21.1,0.181,236444.6,236444.6,733,0,0,0,L,1122011218,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147608,478486.00
09/01/2015 18:45,2,0.850,ACTIVE,215.32,342.95,59.975,1441147503,"201051344000648","174011321042388",27.53,30.30,0,333.93,366.10,23.7,20.9,0.181,231713.4,231713.4,733,0,0,0,L,1122011218,1,121.55,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147609,478487.00
09/01/2015 18:45,2,0.814,ACTIVE,213.96,342.35,60.002,1441147503,"201051344001093","174011321042388",28.19,32.00,0,333.63,363.09,23.3,20.5,0.172,234675.5,234675.5,737,0,0,0,L,1122011218,1,123.36,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147610,478488.00
09/01/2015 18:45,2,0.828,ACTIVE,215.54,342.95,59.981,1441147503,"201051344000645","174011321042388",27.47,30.80,0,334.24,365.49,23.1,20.4,0.177,232782.0,232782.0,732,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147611,478489.00
09/01/2015 18:45,2,0.783,ACTIVE,211.25,335.44,59.965,1441147503,"274151322000085","174011321042388",27.04,36.50,0,326.12,351.67,21.5,18.8,0.141,511249.0,511249.0,730,0,0,0,L,1151911521,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147611,478490.00
09/01/2015 18:45,2,0.814,ACTIVE,214.41,342.95,59.959,1441147503,"201051344000651","174011321042388",27.67,32.40,0,334.54,364.89,22.9,20.1,0.177,232000.4,232000.4,733,0,0,0,L,1122011218,1,123.81,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147612,478491.00
09/01/2015 18:45,2,0.832,ACTIVE,215.09,342.05,59.981,1441147503,"201051344000867","174011321042388",28.23,31.00,0,333.33,363.69,23.8,21.1,0.172,224818.9,224818.9,734,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147613,478492.00
09/01/2015 18:45,2,0.814,ACTIVE,213.74,340.25,59.970,1441147503,"201051344001230","174011321042388",27.83,32.40,0,331.83,362.19,23.0,20.3,0.177,235491.0,235491.0,736,0,0,0,L,1122011218,1,123.59,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147614,478493.00
09/01/2015 18:45,2,0.807,ACTIVE,215.54,343.55,59.970,1441147503,"201051344000576","174011321042388",27.79,29.80,0,334.24,364.29,22.7,20.0,0.172,231876.4,231876.4,736,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147615,478494.00
09/01/2015 18:45,2,0.867,ACTIVE,214.87,342.35,60.012,1441147503,"201051344000579","174011321042388",27.67,32.40,0,333.33,364.59,24.3,21.5,0.181,239165.0,239165.0,731,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441147616,478495.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478496.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478497.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478498.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478499.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478500.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478501.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478502.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478503.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478504.00
09/01/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441147503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148383,478505.00
09/01/2015 19:00,2,0.691,ACTIVE,213.74,339.95,59.991,1441148403,"201051344000955","174011321042388",27.71,32.20,0,329.73,353.77,19.4,16.8,0.141,237399.0,237399.0,735,0,0,0,L,1122011218,1,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148478,478506.00
09/01/2015 19:00,2,0.684,ACTIVE,211.03,337.24,59.949,1441148403,"274151322000095","174011321042388",27.43,35.80,0,325.52,345.36,19.0,16.4,0.124,537113.7,537113.7,731,0,0,0,L,1151911521,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148479,478507.00
09/01/2015 19:00,2,0.711,ACTIVE,214.87,340.85,59.986,1441148403,"201051344000868","174011321042388",27.37,28.80,0,332.73,356.18,19.7,17.1,0.141,224305.5,224305.5,736,0,0,0,L,1122011218,1,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148480,478508.00
09/01/2015 19:00,2,0.695,ACTIVE,215.77,342.65,59.986,1441148403,"201051344000853","174011321042388",27.65,29.50,0,333.63,357.08,19.5,16.9,0.146,230838.8,230838.8,736,0,0,0,L,1122011218,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148481,478509.00
09/01/2015 19:00,2,0.701,ACTIVE,215.09,341.75,59.975,1441148403,"201051344000582","174011321042388",26.96,31.00,0,330.93,354.37,19.2,16.6,0.137,229577.7,229577.7,732,0,0,0,L,1122011218,1,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148482,478510.00
09/01/2015 19:00,2,0.695,ACTIVE,215.32,341.15,60.012,1441148403,"201051344000469","174011321042388",27.77,28.30,0,332.13,356.18,19.6,17.0,0.150,226087.1,226087.1,737,0,0,0,L,1122011218,1,121.33,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148483,478511.00
09/01/2015 19:00,2,0.695,ACTIVE,215.32,342.65,59.975,1441148403,"201051344000988","174011321042388",27.27,29.50,0,332.73,357.68,19.2,16.7,0.155,225037.8,225037.8,736,0,0,0,L,1122011218,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148484,478512.00
09/01/2015 19:00,2,0.707,ACTIVE,215.32,340.85,59.981,1441148403,"201051344001158","174011321042388",27.39,30.00,0,332.73,355.58,19.7,17.1,0.150,230642.4,230642.4,736,0,0,0,L,1122011218,1,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148484,478513.00
09/01/2015 19:00,2,0.727,ACTIVE,214.41,340.85,59.981,1441148403,"201051344001025","174011321042388",27.65,31.30,0,330.93,355.28,20.4,17.8,0.146,235356.0,235356.0,731,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148485,478514.00
09/01/2015 19:00,2,0.707,ACTIVE,215.32,340.55,59.986,1441148403,"201051344000569","174011321042388",28.01,30.00,0,333.03,356.48,20.1,17.5,0.146,238548.3,238548.3,733,0,0,0,L,1122011218,1,121.33,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148486,478515.00
09/01/2015 19:00,2,0.418,ACTIVE,211.25,404.57,59.981,1441148403,"274151322000094","174011321042388",37.89,37.00,0,330.03,412.38,16.0,13.6,0.102,412245.3,412245.3,738,0,0,0,L,1151911521,1,120.88,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148487,478516.00
09/01/2015 19:00,2,0.713,ACTIVE,215.32,341.15,59.986,1441148403,"201051344000458","174011321042388",27.85,30.00,0,333.33,356.18,20.2,17.5,0.155,234226.4,234226.4,736,0,0,0,L,1122011218,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148488,478517.00
09/01/2015 19:00,2,0.639,ACTIVE,211.25,337.24,59.975,1441148403,"274151322000087","174011321042388",27.21,36.50,0,327.32,344.76,17.6,15.1,0.110,484957.5,484957.5,734,0,0,0,L,1151911521,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148489,478518.00
09/01/2015 19:00,2,0.686,ACTIVE,211.25,335.14,59.933,1441148403,"274151322000052","174011321042388",26.98,36.50,0,323.72,344.76,18.8,16.2,0.124,518056.4,518056.4,731,0,0,0,L,1151911521,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148490,478519.00
09/01/2015 19:00,2,0.732,ACTIVE,215.09,342.35,59.981,1441148403,"201051344001145","174011321042388",27.61,30.50,0,332.13,355.28,20.5,17.8,0.146,239102.9,239102.9,735,0,0,0,L,1122011218,1,123.81,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148491,478520.00
09/01/2015 19:00,2,0.686,ACTIVE,215.09,342.95,59.991,1441148403,"201051344000685","174011321042388",27.67,31.50,0,331.53,355.88,19.2,16.6,0.155,237780.2,237780.2,737,0,0,0,L,1122011218,1,124.49,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148492,478521.00
09/01/2015 19:00,2,0.635,ACTIVE,210.80,334.84,59.986,1441148403,"274151322000088","174011321042388",26.74,35.00,0,327.02,343.85,17.2,14.7,0.102,497450.1,497450.1,733,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148493,478522.00
09/01/2015 19:00,2,0.701,ACTIVE,215.09,342.05,59.954,1441148403,"201051344000438","174011321042388",27.95,32.20,0,331.23,355.88,19.9,17.3,0.150,237804.8,237804.8,735,0,0,0,L,1122011218,1,124.04,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148494,478523.00
09/01/2015 19:00,2,0.744,ACTIVE,214.64,340.55,59.975,1441148403,"201051344001135","174011321042388",27.89,31.30,0,330.63,354.07,21.1,18.4,0.155,229386.7,229386.7,732,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148495,478524.00
09/01/2015 19:00,2,0.736,ACTIVE,214.87,342.35,59.991,1441148403,"201051344000417","174011321042388",27.31,32.60,0,330.03,354.97,20.4,17.8,0.150,232718.1,232718.1,733,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148496,478525.00
09/01/2015 19:00,2,0.725,ACTIVE,215.09,340.85,60.012,1441148403,"201051344000594","174011321042388",27.85,32.40,0,330.63,356.48,20.5,17.8,0.150,234917.4,234917.4,732,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148497,478526.00
09/01/2015 19:00,2,0.686,ACTIVE,211.03,337.24,59.991,1441148403,"274151322000083","174011321042388",27.02,36.30,0,325.52,345.06,18.8,16.2,0.124,513768.6,513768.6,732,0,0,0,L,1151911521,1,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148497,478527.00
09/01/2015 19:00,2,0.809,ACTIVE,214.87,342.65,59.996,1441148403,"201051344000585","174011321042388",27.57,31.30,0,331.23,355.28,22.6,19.9,0.155,234536.8,234536.8,734,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148498,478528.00
09/01/2015 19:00,2,0.658,ACTIVE,211.25,335.44,59.991,1441148403,"274151322000054","174011321042388",26.98,35.20,0,327.02,345.06,18.0,15.4,0.115,508539.8,508539.8,733,0,0,0,L,1151911521,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148499,478529.00
09/01/2015 19:00,2,0.715,ACTIVE,214.87,341.15,59.970,1441148403,"201051344001203","174011321042388",28.07,31.80,0,331.83,355.28,20.4,17.7,0.155,235226.0,235226.0,735,0,0,0,L,1122011218,1,124.27,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148500,478530.00
09/01/2015 19:00,2,0.736,ACTIVE,214.19,342.05,59.975,1441148403,"201051344000646","174011321042388",27.47,31.80,0,330.03,354.67,20.5,17.9,0.155,231261.0,231261.0,736,0,0,0,L,1122011218,1,123.81,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148501,478531.00
09/01/2015 19:00,2,0.465,ACTIVE,211.70,387.14,59.986,1441148403,"274151322000068","174011321042388",36.28,38.00,0,331.53,413.29,17.1,14.6,0.102,411663.1,411663.1,737,0,0,0,L,1151911521,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148502,478532.00
09/01/2015 19:00,2,0.711,ACTIVE,211.48,337.84,59.975,1441148403,"274151322000076","174011321042388",27.75,36.00,0,326.12,345.36,20.0,17.3,0.133,543433.2,543433.2,731,0,0,0,L,1151911521,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148503,478533.00
09/01/2015 19:00,2,0.738,ACTIVE,214.41,341.15,59.986,1441148403,"201051344000890","174011321042388",27.69,32.20,0,331.23,354.37,20.7,18.1,0.146,236070.0,236070.0,734,0,0,0,L,1122011218,1,123.81,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148504,478534.00
09/01/2015 19:00,2,0.719,ACTIVE,214.87,341.15,59.975,1441148403,"201051344000900","174011321042388",27.21,28.80,0,332.13,354.37,19.8,17.2,0.146,237208.1,237208.1,738,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148505,478535.00
09/01/2015 19:00,2,0.719,ACTIVE,215.32,342.65,59.986,1441148403,"201051344000633","174011321042388",27.75,30.50,0,333.33,356.48,20.2,17.6,0.159,225836.1,225836.1,737,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148506,478536.00
09/01/2015 19:00,2,0.742,ACTIVE,215.32,341.15,59.959,1441148403,"201051344000983","174011321042388",27.97,29.50,0,333.03,355.28,21.1,18.4,0.150,234180.2,234180.2,733,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148506,478537.00
09/01/2015 19:00,2,0.721,ACTIVE,214.64,342.05,59.981,1441148403,"201051344000917","174011321042388",27.85,31.30,0,329.73,354.07,20.4,17.7,0.150,236448.8,236448.8,734,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148507,478538.00
09/01/2015 19:00,2,0.711,ACTIVE,215.54,341.45,60.023,1441148403,"201051344000648","174011321042388",27.97,29.00,0,333.03,355.58,20.1,17.5,0.150,231717.6,231717.6,734,0,0,0,L,1122011218,1,121.55,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148508,478539.00
09/01/2015 19:00,2,0.693,ACTIVE,214.87,342.05,59.991,1441148403,"201051344001093","174011321042388",27.61,31.00,0,331.53,353.47,19.4,16.8,0.137,234679.5,234679.5,738,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148509,478540.00
09/01/2015 19:00,2,0.705,ACTIVE,215.54,342.05,59.975,1441148403,"201051344000645","174011321042388",27.55,29.50,0,333.63,354.67,19.7,17.1,0.146,232786.1,232786.1,733,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148510,478541.00
09/01/2015 19:00,2,0.629,ACTIVE,211.48,337.84,59.917,1441148403,"274151322000085","174011321042388",27.41,35.00,0,327.92,343.55,17.5,14.9,0.110,511252.6,511252.6,731,0,0,0,L,1151911521,1,122.91,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148511,478542.00
09/01/2015 19:00,2,0.707,ACTIVE,214.87,342.35,59.944,1441148403,"201051344000651","174011321042388",27.41,31.00,0,331.23,354.37,19.7,17.1,0.150,232004.4,232004.4,734,0,0,0,L,1122011218,1,124.04,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148512,478543.00
09/01/2015 19:00,2,0.725,ACTIVE,215.32,340.85,59.981,1441148403,"201051344000867","174011321042388",27.89,30.00,0,332.43,354.97,20.5,17.9,0.141,224823.2,224823.2,735,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148513,478544.00
09/01/2015 19:00,2,0.701,ACTIVE,214.41,340.55,59.949,1441148403,"201051344001230","174011321042388",27.89,31.30,0,329.73,352.27,19.8,17.2,0.146,235495.1,235495.1,737,0,0,0,L,1122011218,1,123.81,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148514,478545.00
09/01/2015 19:00,2,0.701,ACTIVE,215.54,342.35,59.996,1441148403,"201051344000576","174011321042388",27.61,28.80,0,333.03,354.67,19.6,17.0,0.150,231880.5,231880.5,737,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148515,478546.00
09/01/2015 19:00,2,0.754,ACTIVE,215.09,341.15,59.981,1441148403,"201051344000579","174011321042388",27.65,31.30,0,332.73,354.37,21.2,18.5,0.150,239169.4,239169.4,732,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441148516,478547.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478548.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478549.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478550.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478551.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478552.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478553.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478554.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478555.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478556.00
09/01/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441148403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149283,478557.00
09/01/2015 19:15,2,0.688,ACTIVE,214.64,341.15,59.981,1441149304,"201051344000955","174011321042388",27.89,31.30,0,331.23,352.57,19.5,16.9,0.141,237403.7,237403.7,736,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149378,478558.00
09/01/2015 19:15,2,0.660,ACTIVE,211.48,333.93,59.981,1441149304,"274151322000095","174011321042388",27.31,34.80,0,326.42,357.68,18.2,15.7,0.110,537118.2,537118.2,732,0,0,0,L,1151911521,1,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149379,478559.00
09/01/2015 19:15,2,0.691,ACTIVE,215.54,341.75,60.028,1441149304,"201051344000868","174011321042388",27.65,28.30,0,332.13,352.87,19.4,16.8,0.137,224310.2,224310.2,737,0,0,0,L,1122011218,1,121.78,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149380,478560.00
09/01/2015 19:15,2,0.682,ACTIVE,216.22,342.65,59.991,1441149304,"201051344000853","174011321042388",27.47,28.80,0,333.63,354.67,19.0,16.4,0.141,230843.4,230843.4,737,0,0,0,L,1122011218,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149381,478561.00
09/01/2015 19:15,2,0.662,ACTIVE,215.77,342.95,59.959,1441149304,"201051344000582","174011321042388",27.63,30.30,0,333.03,354.07,18.6,16.0,0.137,229582.2,229582.2,733,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149382,478562.00
09/01/2015 19:15,2,0.672,ACTIVE,215.77,342.35,60.007,1441149304,"201051344000469","174011321042388",27.97,27.80,0,331.53,352.87,19.0,16.4,0.141,226091.6,226091.6,738,0,0,0,L,1122011218,1,121.55,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149383,478563.00
09/01/2015 19:15,2,0.674,ACTIVE,215.77,343.25,59.986,1441149304,"201051344000988","174011321042388",27.25,29.00,0,331.83,354.97,18.6,16.0,0.146,225042.3,225042.3,737,0,0,0,L,1122011218,1,121.78,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149384,478564.00
09/01/2015 19:15,2,0.674,ACTIVE,215.77,341.45,60.012,1441149304,"201051344001158","174011321042388",27.63,29.00,0,331.83,352.87,18.9,16.3,0.141,230647.0,230647.0,737,0,0,0,L,1122011218,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149385,478565.00
09/01/2015 19:15,2,0.689,ACTIVE,215.54,341.75,59.996,1441149304,"201051344001025","174011321042388",27.71,30.50,0,331.83,354.67,19.4,16.8,0.137,235360.8,235360.8,732,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149386,478566.00
09/01/2015 19:15,2,0.688,ACTIVE,216.00,342.05,59.954,1441149304,"201051344000569","174011321042388",27.63,29.30,0,332.43,352.87,19.3,16.7,0.137,238552.9,238552.9,734,0,0,0,L,1122011218,1,121.55,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149387,478567.00
09/01/2015 19:15,2,0.393,ACTIVE,211.70,401.56,59.975,1441149304,"274151322000094","174011321042388",37.73,36.30,0,331.53,414.19,15.1,12.7,0.097,412248.9,412248.9,739,0,0,0,L,1151911521,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149387,478568.00
09/01/2015 19:15,2,0.676,ACTIVE,215.77,341.15,59.959,1441149304,"201051344000458","174011321042388",27.87,29.30,0,332.73,353.47,19.1,16.5,0.141,234231.0,234231.0,737,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149388,478569.00
09/01/2015 19:15,2,0.623,ACTIVE,211.70,336.94,59.996,1441149304,"274151322000087","174011321042388",26.78,35.40,0,325.82,357.08,16.9,14.4,0.102,484961.5,484961.5,735,0,0,0,L,1151911521,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149389,478570.00
09/01/2015 19:15,2,0.641,ACTIVE,211.48,333.93,60.002,1441149304,"274151322000052","174011321042388",27.17,35.40,0,325.82,345.96,17.7,15.2,0.110,518060.7,518060.7,732,0,0,0,L,1151911521,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149390,478571.00
09/01/2015 19:15,2,0.676,ACTIVE,215.77,342.95,59.986,1441149304,"201051344001145","174011321042388",27.81,29.50,0,332.13,354.97,19.1,16.5,0.133,239107.5,239107.5,736,0,0,0,L,1122011218,1,124.27,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149391,478572.00
09/01/2015 19:15,2,0.643,ACTIVE,216.00,343.85,59.991,1441149304,"201051344000685","174011321042388",27.53,30.50,0,332.73,354.67,18.0,15.4,0.146,237784.5,237784.5,738,0,0,0,L,1122011218,1,124.94,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149392,478573.00
09/01/2015 19:15,2,0.592,ACTIVE,211.25,336.04,59.970,1441149304,"274151322000088","174011321042388",27.00,34.30,0,326.72,353.17,16.2,13.7,0.102,497454.0,497454.0,734,0,0,0,L,1151911521,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149393,478574.00
09/01/2015 19:15,2,0.668,ACTIVE,215.77,342.95,59.996,1441149304,"201051344000438","174011321042388",27.63,31.00,0,333.03,354.97,18.7,16.1,0.137,237809.3,237809.3,736,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149394,478575.00
09/01/2015 19:15,2,0.703,ACTIVE,215.32,341.75,59.986,1441149304,"201051344001135","174011321042388",27.77,30.50,0,332.43,353.47,19.8,17.2,0.133,229391.5,229391.5,733,0,0,0,L,1122011218,1,124.27,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149395,478576.00
09/01/2015 19:15,2,0.691,ACTIVE,215.54,342.35,59.975,1441149304,"201051344000417","174011321042388",27.41,31.50,0,332.13,354.07,19.2,16.6,0.133,232722.8,232722.8,734,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149396,478577.00
09/01/2015 19:15,2,0.682,ACTIVE,215.54,341.75,59.981,1441149304,"201051344000594","174011321042388",27.85,31.50,0,330.03,352.87,19.3,16.7,0.146,234922.1,234922.1,733,0,0,0,L,1122011218,1,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149397,478578.00
