ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 19:15,2,0.617,ACTIVE,211.48,334.84,60.002,1441149304,"274151322000083","174011321042388",27.29,35.20,0,326.42,352.27,17.0,14.5,0.115,513772.8,513772.8,733,0,0,0,L,1151911521,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149398,478579.00
09/01/2015 19:15,2,0.734,ACTIVE,215.77,343.25,59.975,1441149304,"201051344000585","174011321042388",27.55,30.30,0,332.43,354.97,20.5,17.9,0.141,234541.9,234541.9,735,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149399,478580.00
09/01/2015 19:15,2,0.623,ACTIVE,211.25,333.93,59.970,1441149304,"274151322000054","174011321042388",26.78,34.30,0,327.02,346.26,16.9,14.4,0.097,508543.8,508543.8,734,0,0,0,L,1151911521,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149399,478581.00
09/01/2015 19:15,2,0.689,ACTIVE,215.54,342.35,59.996,1441149304,"201051344001203","174011321042388",27.33,30.50,0,333.33,355.28,19.1,16.5,0.141,235230.6,235230.6,736,0,0,0,L,1122011218,1,124.72,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149400,478582.00
09/01/2015 19:15,2,0.678,ACTIVE,214.87,342.35,59.970,1441149304,"201051344000646","174011321042388",27.69,30.80,0,330.63,354.07,19.1,16.5,0.137,231265.6,231265.6,737,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149401,478583.00
09/01/2015 19:15,2,0.420,ACTIVE,211.93,394.95,59.959,1441149304,"274151322000068","174011321042388",37.11,37.00,0,331.23,413.89,15.8,13.4,0.093,411667.0,411667.0,738,0,0,0,L,1151911521,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149402,478584.00
09/01/2015 19:15,2,0.654,ACTIVE,211.93,333.93,59.970,1441149304,"274151322000076","174011321042388",27.81,35.00,0,327.32,346.86,18.4,15.9,0.119,543437.7,543437.7,732,0,0,0,L,1151911521,1,121.55,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149403,478585.00
09/01/2015 19:15,2,0.695,ACTIVE,215.32,342.05,60.007,1441149304,"201051344000890","174011321042388",27.47,31.30,0,332.13,354.07,19.4,16.8,0.137,236074.7,236074.7,735,0,0,0,L,1122011218,1,124.27,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149404,478586.00
09/01/2015 19:15,2,0.664,ACTIVE,215.77,342.35,60.002,1441149304,"201051344000900","174011321042388",27.45,28.30,0,331.53,353.17,18.5,15.9,0.133,237212.6,237212.6,739,0,0,0,L,1122011218,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149405,478587.00
09/01/2015 19:15,2,0.672,ACTIVE,216.22,343.55,59.986,1441149304,"201051344000633","174011321042388",27.69,29.80,0,331.83,354.67,18.9,16.3,0.137,225840.7,225840.7,738,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149406,478588.00
09/01/2015 19:15,2,0.697,ACTIVE,216.00,342.35,59.975,1441149304,"201051344000983","174011321042388",27.67,29.00,0,331.83,353.47,19.6,16.9,0.141,234185.0,234185.0,734,0,0,0,L,1122011218,1,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149407,478589.00
09/01/2015 19:15,2,0.666,ACTIVE,215.54,342.65,59.944,1441149304,"201051344000917","174011321042388",27.73,30.30,0,331.83,354.37,18.8,16.2,0.128,236453.4,236453.4,735,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149408,478590.00
09/01/2015 19:15,2,0.678,ACTIVE,216.22,342.05,59.986,1441149304,"201051344000648","174011321042388",27.37,28.50,0,333.33,353.47,18.8,16.3,0.133,231722.2,231722.2,735,0,0,0,L,1122011218,1,121.78,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149409,478591.00
09/01/2015 19:15,2,0.666,ACTIVE,215.77,343.55,59.970,1441149304,"201051344001093","174011321042388",27.59,30.00,0,332.73,353.77,18.6,16.1,0.128,234684.0,234684.0,739,0,0,0,L,1122011218,1,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149410,478592.00
09/01/2015 19:15,2,0.660,ACTIVE,216.22,342.35,60.002,1441149304,"201051344000645","174011321042388",27.45,28.80,0,333.03,353.77,18.4,15.8,0.137,232790.6,232790.6,734,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149410,478593.00
09/01/2015 19:15,2,0.607,ACTIVE,211.25,333.63,59.949,1441149304,"274151322000085","174011321042388",27.37,34.00,0,327.32,345.36,16.8,14.3,0.102,511256.6,511256.6,732,0,0,0,L,1151911521,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149411,478594.00
09/01/2015 19:15,2,0.654,ACTIVE,215.77,343.25,59.986,1441149304,"201051344000651","174011321042388",27.45,30.00,0,332.73,354.67,18.2,15.7,0.128,232008.9,232008.9,735,0,0,0,L,1122011218,1,124.72,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149412,478595.00
09/01/2015 19:15,2,0.680,ACTIVE,216.00,340.55,59.991,1441149304,"201051344000867","174011321042388",27.83,29.30,0,331.83,352.57,19.2,16.6,0.128,224827.8,224827.8,736,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149413,478596.00
09/01/2015 19:15,2,0.660,ACTIVE,215.32,341.45,59.981,1441149304,"201051344001230","174011321042388",27.73,30.30,0,330.33,353.17,18.6,16.0,0.133,235499.6,235499.6,738,0,0,0,L,1122011218,1,124.27,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149414,478597.00
09/01/2015 19:15,2,0.658,ACTIVE,216.22,342.65,59.970,1441149304,"201051344000576","174011321042388",27.63,28.00,0,333.03,354.07,18.4,15.9,0.137,231884.9,231884.9,738,0,0,0,L,1122011218,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149415,478598.00
09/01/2015 19:15,2,0.715,ACTIVE,215.54,341.45,59.975,1441149304,"201051344000579","174011321042388",27.31,30.50,0,332.43,352.87,19.8,17.2,0.137,239174.2,239174.2,733,0,0,0,L,1122011218,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441149416,478599.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478600.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478601.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478602.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478603.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478604.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478605.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478606.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478607.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478608.00
09/01/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441149304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150185,478609.00
09/01/2015 19:30,2,0.482,ACTIVE,214.41,339.65,59.991,1441150205,"201051344000955","174011321042388",27.89,30.30,0,332.13,351.07,13.7,11.3,0.080,237407.0,237407.0,737,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150279,478610.00
09/01/2015 19:30,2,0.439,ACTIVE,211.03,334.84,59.959,1441150205,"274151322000095","174011321042388",26.62,33.80,0,329.13,342.05,11.8,9.5,0.066,537121.2,537121.2,733,0,0,0,L,1151911521,1,122.91,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150280,478611.00
09/01/2015 19:30,2,0.484,ACTIVE,214.87,338.44,59.986,1441150205,"201051344000868","174011321042388",27.49,27.50,0,332.73,351.67,13.5,11.1,0.084,224313.5,224313.5,738,0,0,0,L,1122011218,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150281,478612.00
09/01/2015 19:30,2,0.484,ACTIVE,215.54,339.95,59.986,1441150205,"201051344000853","174011321042388",26.86,28.00,0,334.54,352.57,13.2,10.8,0.088,230846.7,230846.7,738,0,0,0,L,1122011218,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150281,478613.00
09/01/2015 19:30,2,0.479,ACTIVE,215.32,340.25,59.981,1441150205,"201051344000582","174011321042388",26.30,29.00,0,333.93,354.37,12.8,10.4,0.080,229585.3,229585.3,734,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150282,478614.00
09/01/2015 19:30,2,0.488,ACTIVE,214.87,338.44,59.986,1441150205,"201051344000469","174011321042388",27.14,27.00,0,331.23,351.37,13.5,11.1,0.084,226094.9,226094.9,739,0,0,0,L,1122011218,1,121.10,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150283,478615.00
09/01/2015 19:30,2,0.463,ACTIVE,215.09,340.25,59.981,1441150205,"201051344000988","174011321042388",27.00,28.30,0,331.83,352.87,12.7,10.3,0.084,225045.4,225045.4,738,0,0,0,L,1122011218,1,121.33,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150284,478616.00
09/01/2015 19:30,2,0.471,ACTIVE,214.87,338.74,59.991,1441150205,"201051344001158","174011321042388",27.37,28.30,0,332.73,351.37,13.1,10.7,0.084,230650.2,230650.2,738,0,0,0,L,1122011218,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150285,478617.00
09/01/2015 19:30,2,0.471,ACTIVE,214.64,338.74,59.986,1441150205,"201051344001025","174011321042388",27.85,29.50,0,333.63,352.57,13.3,10.9,0.080,235364.0,235364.0,733,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150286,478618.00
09/01/2015 19:30,2,0.475,ACTIVE,214.87,338.74,59.986,1441150205,"201051344000569","174011321042388",28.03,28.50,0,333.03,351.37,13.5,11.1,0.084,238556.2,238556.2,735,0,0,0,L,1122011218,1,121.10,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150287,478619.00
09/01/2015 19:30,2,0.268,ACTIVE,211.25,388.94,59.975,1441150205,"274151322000094","174011321042388",36.34,35.20,0,331.23,410.88,9.8,7.5,0.062,412251.3,412251.3,740,0,0,0,L,1151911521,1,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150288,478620.00
09/01/2015 19:30,2,0.424,ACTIVE,211.03,335.44,59.975,1441150205,"274151322000087","174011321042388",26.18,34.50,0,328.82,342.65,11.2,8.9,0.062,484964.3,484964.3,736,0,0,0,L,1151911521,1,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150290,478621.00
09/01/2015 19:30,2,0.439,ACTIVE,211.03,333.93,59.959,1441150205,"274151322000052","174011321042388",26.88,34.30,0,328.22,342.35,11.9,9.6,0.071,518063.6,518063.6,733,0,0,0,L,1151911521,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150291,478622.00
09/01/2015 19:30,2,0.475,ACTIVE,214.87,340.25,59.991,1441150205,"201051344001145","174011321042388",27.69,28.80,0,334.24,353.17,13.4,11.0,0.080,239110.8,239110.8,737,0,0,0,L,1122011218,1,123.81,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150292,478623.00
09/01/2015 19:30,2,0.451,ACTIVE,215.09,340.85,59.981,1441150205,"201051344000685","174011321042388",27.37,29.30,0,334.24,353.47,12.5,10.1,0.088,237787.5,237787.5,739,0,0,0,L,1122011218,1,124.49,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150293,478624.00
09/01/2015 19:30,2,0.402,ACTIVE,210.80,333.63,59.975,1441150205,"274151322000088","174011321042388",26.10,33.00,0,328.82,342.05,10.7,8.4,0.062,497456.5,497456.5,735,0,0,0,L,1151911521,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150294,478625.00
09/01/2015 19:30,2,0.471,ACTIVE,214.64,339.95,59.991,1441150205,"201051344000438","174011321042388",27.65,30.00,0,334.54,352.87,13.2,10.8,0.080,237812.5,237812.5,737,0,0,0,L,1122011218,1,123.81,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150295,478626.00
09/01/2015 19:30,2,0.508,ACTIVE,214.41,338.14,59.975,1441150205,"201051344001135","174011321042388",27.35,29.30,0,333.63,351.37,14.1,11.7,0.084,229395.0,229395.0,734,0,0,0,L,1122011218,1,123.59,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150296,478627.00
09/01/2015 19:30,2,0.514,ACTIVE,214.87,339.65,59.981,1441150205,"201051344000417","174011321042388",26.52,30.50,0,333.63,353.47,13.8,11.4,0.080,232726.1,232726.1,735,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150297,478628.00
09/01/2015 19:30,2,0.477,ACTIVE,214.64,338.74,60.023,1441150205,"201051344000594","174011321042388",28.05,30.50,0,331.53,351.07,13.6,11.2,0.084,234925.4,234925.4,734,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150297,478629.00
09/01/2015 19:30,2,0.428,ACTIVE,211.03,335.14,60.002,1441150205,"274151322000083","174011321042388",26.46,34.00,0,328.82,342.65,11.5,9.1,0.075,513775.6,513775.6,734,0,0,0,L,1151911521,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150298,478630.00
09/01/2015 19:30,2,0.549,ACTIVE,214.87,339.95,59.991,1441150205,"201051344000585","174011321042388",26.48,29.50,0,333.63,352.57,14.8,12.3,0.088,234545.5,234545.5,736,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150299,478631.00
09/01/2015 19:30,2,0.418,ACTIVE,210.80,333.03,59.986,1441150205,"274151322000054","174011321042388",26.84,33.30,0,328.22,341.75,11.3,9.0,0.071,508546.6,508546.6,735,0,0,0,L,1151911521,1,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150300,478632.00
09/01/2015 19:30,2,0.520,ACTIVE,214.87,338.74,59.975,1441150205,"201051344001203","174011321042388",25.64,29.80,0,333.93,353.47,13.5,11.1,0.088,235233.9,235233.9,737,0,0,0,L,1122011218,1,124.27,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150301,478633.00
09/01/2015 19:30,2,0.488,ACTIVE,214.19,339.65,59.975,1441150205,"201051344000646","174011321042388",27.79,29.80,0,331.53,352.27,13.8,11.3,0.080,231268.9,231268.9,738,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150302,478634.00
09/01/2015 19:30,2,0.299,ACTIVE,211.48,377.52,59.981,1441150205,"274151322000068","174011321042388",35.36,35.80,0,330.63,413.89,10.7,8.4,0.057,411669.4,411669.4,739,0,0,0,L,1151911521,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150303,478635.00
09/01/2015 19:30,2,0.451,ACTIVE,211.70,333.63,59.986,1441150205,"274151322000076","174011321042388",27.39,34.00,0,329.73,343.25,12.6,10.2,0.075,543440.7,543440.7,733,0,0,0,L,1151911521,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150304,478636.00
09/01/2015 19:30,2,0.500,ACTIVE,214.41,339.04,60.018,1441150205,"201051344000890","174011321042388",27.29,30.30,0,332.73,352.57,13.9,11.5,0.080,236078.1,236078.1,736,0,0,0,L,1122011218,1,123.81,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150305,478637.00
09/01/2015 19:30,2,0.467,ACTIVE,214.87,339.65,60.007,1441150205,"201051344000900","174011321042388",27.12,27.50,0,332.73,351.37,12.8,10.4,0.080,237215.6,237215.6,740,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150306,478638.00
09/01/2015 19:30,2,0.512,ACTIVE,215.32,340.85,59.975,1441150205,"201051344000633","174011321042388",25.70,28.80,0,332.43,353.17,13.3,11.0,0.084,225843.9,225843.9,739,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150307,478639.00
09/01/2015 19:30,2,0.498,ACTIVE,214.87,338.44,59.981,1441150205,"201051344000983","174011321042388",27.89,28.30,0,332.43,351.97,14.1,11.7,0.088,234188.4,234188.4,735,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150307,478640.00
09/01/2015 19:30,2,0.490,ACTIVE,214.64,339.95,59.986,1441150205,"201051344000917","174011321042388",27.25,29.50,0,333.63,352.57,13.6,11.2,0.080,236456.6,236456.6,736,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150308,478641.00
09/01/2015 19:30,2,0.490,ACTIVE,215.09,339.04,59.975,1441150205,"201051344000648","174011321042388",27.45,27.80,0,332.73,351.97,13.7,11.3,0.084,231725.4,231725.4,736,0,0,0,L,1122011218,1,121.33,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150309,478642.00
09/01/2015 19:30,2,0.490,ACTIVE,214.41,339.95,59.975,1441150205,"201051344001093","174011321042388",27.04,29.00,0,333.33,352.87,13.5,11.1,0.084,234687.2,234687.2,740,0,0,0,L,1122011218,1,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150310,478643.00
09/01/2015 19:30,2,0.475,ACTIVE,215.32,339.04,59.986,1441150205,"201051344000645","174011321042388",27.14,28.30,0,333.93,351.67,13.1,10.7,0.084,232793.7,232793.7,735,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150311,478644.00
09/01/2015 19:30,2,0.426,ACTIVE,211.25,333.03,59.981,1441150205,"274151322000085","174011321042388",26.56,32.80,0,329.73,342.35,11.5,9.2,0.066,511259.3,511259.3,733,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150312,478645.00
09/01/2015 19:30,2,0.475,ACTIVE,214.87,340.55,59.981,1441150205,"201051344000651","174011321042388",27.12,29.00,0,334.54,354.07,13.1,10.7,0.084,232012.0,232012.0,736,0,0,0,L,1122011218,1,124.04,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150313,478646.00
09/01/2015 19:30,2,0.488,ACTIVE,215.09,338.44,59.949,1441150205,"201051344000867","174011321042388",27.97,28.50,0,332.13,351.07,13.8,11.4,0.075,224831.1,224831.1,737,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150314,478647.00
09/01/2015 19:30,2,0.492,ACTIVE,214.41,338.44,59.986,1441150205,"201051344001230","174011321042388",27.00,29.30,0,332.13,351.07,13.5,11.1,0.084,235502.8,235502.8,739,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150315,478648.00
09/01/2015 19:30,2,0.482,ACTIVE,215.32,340.55,59.975,1441150205,"201051344000576","174011321042388",27.21,27.50,0,333.33,352.57,13.3,10.9,0.084,231888.1,231888.1,739,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150316,478649.00
09/01/2015 19:30,2,0.512,ACTIVE,214.87,338.74,59.981,1441150205,"201051344000579","174011321042388",28.25,29.50,0,333.03,351.07,14.6,12.2,0.084,239177.7,239177.7,734,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150316,478650.00
09/01/2015 19:30,2,0.504,ACTIVE,214.87,338.74,59.991,1441150205,"201051344000458","174011321042388",27.23,28.50,0,332.73,351.67,13.9,11.5,0.088,234234.4,234234.4,738,0,0,0,L,1122011218,2,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441150330,478651.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478652.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478653.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478654.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478655.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478656.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478657.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478658.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478659.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478660.00
09/01/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441150205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151085,478661.00
09/01/2015 19:45,2,0.430,ACTIVE,214.19,337.84,59.991,1441151103,"201051344000955","174011321042388",26.80,29.50,0,331.83,346.56,11.7,9.4,0.066,237410.0,237410.0,738,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151177,478662.00
09/01/2015 19:45,2,0.359,ACTIVE,210.80,332.73,59.991,1441151103,"274151322000095","174011321042388",26.60,32.80,0,327.92,339.04,9.8,7.5,0.053,537123.7,537123.7,734,0,0,0,L,1151911521,1,122.68,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151178,478663.00
09/01/2015 19:45,2,0.418,ACTIVE,214.19,336.94,59.949,1441151103,"201051344000868","174011321042388",26.96,27.30,0,330.33,346.26,11.5,9.2,0.066,224316.4,224316.4,739,0,0,0,L,1122011218,1,121.10,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151179,478664.00
09/01/2015 19:45,2,0.396,ACTIVE,214.87,338.14,60.023,1441151103,"201051344000853","174011321042388",27.31,27.50,0,333.03,347.76,11.0,8.7,0.066,230849.4,230849.4,739,0,0,0,L,1122011218,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151180,478665.00
09/01/2015 19:45,2,0.404,ACTIVE,215.09,338.74,59.981,1441151103,"201051344000582","174011321042388",26.64,28.30,0,332.73,347.76,10.9,8.6,0.066,229588.1,229588.1,735,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151181,478666.00
09/01/2015 19:45,2,0.422,ACTIVE,214.41,337.24,59.954,1441151103,"201051344000469","174011321042388",26.64,26.80,0,330.33,346.26,11.4,9.1,0.071,226097.8,226097.8,740,0,0,0,L,1122011218,1,120.88,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151182,478667.00
09/01/2015 19:45,2,0.395,ACTIVE,214.19,338.14,59.986,1441151103,"201051344000988","174011321042388",26.42,27.80,0,331.53,348.06,10.6,8.3,0.066,225048.1,225048.1,739,0,0,0,L,1122011218,1,121.10,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151183,478668.00
09/01/2015 19:45,2,0.400,ACTIVE,214.41,336.94,59.986,1441151103,"201051344001158","174011321042388",27.10,27.80,0,330.93,345.96,11.0,8.7,0.066,230653.0,230653.0,739,0,0,0,L,1122011218,1,121.10,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151184,478669.00
09/01/2015 19:45,2,0.418,ACTIVE,214.64,338.14,59.981,1441151103,"201051344001025","174011321042388",26.62,28.80,0,332.13,347.16,11.3,9.0,0.066,235366.9,235366.9,734,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151185,478670.00
09/01/2015 19:45,2,0.410,ACTIVE,214.64,337.24,59.975,1441151103,"201051344000569","174011321042388",27.53,28.00,0,331.23,346.86,11.5,9.1,0.066,238559.1,238559.1,736,0,0,0,L,1122011218,1,120.88,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151186,478671.00
09/01/2015 19:45,2,0.217,ACTIVE,210.80,378.12,59.991,1441151103,"274151322000094","174011321042388",35.35,34.30,0,330.03,406.97,7.8,5.6,0.044,412253.3,412253.3,741,0,0,0,L,1151911521,1,120.88,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151186,478672.00
09/01/2015 19:45,2,0.424,ACTIVE,214.41,336.94,59.996,1441151103,"201051344000458","174011321042388",26.18,28.30,0,331.23,346.56,11.3,9.0,0.071,234237.2,234237.2,739,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151187,478673.00
09/01/2015 19:45,2,0.350,ACTIVE,210.80,333.33,59.944,1441151103,"274151322000087","174011321042388",25.78,33.30,0,328.22,339.04,9.2,6.9,0.044,484966.6,484966.6,737,0,0,0,L,1151911521,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151188,478674.00
09/01/2015 19:45,2,0.371,ACTIVE,210.35,333.03,59.965,1441151103,"274151322000052","174011321042388",26.06,33.30,0,327.92,339.04,9.8,7.5,0.049,518066.1,518066.1,734,0,0,0,L,1151911521,1,120.65,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151189,478675.00
09/01/2015 19:45,2,0.439,ACTIVE,214.64,338.14,59.986,1441151103,"201051344001145","174011321042388",22.05,28.00,0,333.33,347.76,9.8,7.6,0.053,239113.5,239113.5,738,0,0,0,L,1122011218,1,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151190,478676.00
09/01/2015 19:45,2,0.383,ACTIVE,214.87,339.65,59.986,1441151103,"201051344000685","174011321042388",26.54,28.80,0,332.13,347.76,10.3,8.0,0.066,237790.2,237790.2,740,0,0,0,L,1122011218,1,124.27,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151191,478677.00
09/01/2015 19:45,2,0.322,ACTIVE,210.35,332.13,59.991,1441151103,"274151322000088","174011321042388",25.96,32.40,0,327.92,339.34,8.5,6.2,0.053,497458.7,497458.7,736,0,0,0,L,1151911521,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151192,478678.00
09/01/2015 19:45,2,0.404,ACTIVE,214.64,338.74,59.986,1441151103,"201051344000438","174011321042388",27.00,29.30,0,332.43,347.46,11.1,8.8,0.062,237815.3,237815.3,738,0,0,0,L,1122011218,1,123.81,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151193,478679.00
09/01/2015 19:45,2,0.465,ACTIVE,214.19,337.24,59.954,1441151103,"201051344001135","174011321042388",22.36,28.50,0,331.53,346.56,10.5,8.2,0.053,229397.9,229397.9,735,0,0,0,L,1122011218,1,123.59,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151194,478680.00
09/01/2015 19:45,2,0.430,ACTIVE,214.64,338.44,59.996,1441151103,"201051344000417","174011321042388",26.62,30.00,0,332.13,347.16,11.6,9.3,0.066,232729.0,232729.0,736,0,0,0,L,1122011218,1,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151195,478681.00
09/01/2015 19:45,2,0.418,ACTIVE,214.19,337.24,59.986,1441151103,"201051344000594","174011321042388",26.46,29.80,0,330.93,345.96,11.2,8.9,0.066,234928.2,234928.2,735,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151196,478682.00
09/01/2015 19:45,2,0.338,ACTIVE,210.80,333.33,59.986,1441151103,"274151322000083","174011321042388",26.74,33.00,0,328.22,339.34,9.2,6.9,0.044,513777.9,513777.9,735,0,0,0,L,1151911521,1,120.88,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151197,478683.00
09/01/2015 19:45,2,0.457,ACTIVE,214.64,339.04,59.986,1441151103,"201051344000585","174011321042388",27.06,28.80,0,331.83,348.06,12.6,10.2,0.066,234548.7,234548.7,737,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151197,478684.00
09/01/2015 19:45,2,0.342,ACTIVE,210.80,332.73,59.981,1441151103,"274151322000054","174011321042388",26.20,32.40,0,328.22,338.74,9.1,6.8,0.044,508548.9,508548.9,736,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151198,478685.00
09/01/2015 19:45,2,0.430,ACTIVE,214.64,338.14,59.986,1441151103,"201051344001203","174011321042388",25.64,29.00,0,332.13,348.36,11.2,8.9,0.062,235236.7,235236.7,738,0,0,0,L,1122011218,1,124.04,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151199,478686.00
09/01/2015 19:45,2,0.426,ACTIVE,213.96,338.44,59.996,1441151103,"201051344000646","174011321042388",26.40,29.00,0,332.13,346.56,11.4,9.1,0.066,231271.8,231271.8,739,0,0,0,L,1122011218,1,123.59,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151200,478687.00
09/01/2015 19:45,2,0.230,ACTIVE,211.48,387.74,59.981,1441151103,"274151322000068","174011321042388",36.34,35.20,0,330.33,406.07,8.6,6.3,0.044,411671.6,411671.6,740,0,0,0,L,1151911521,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151201,478688.00
09/01/2015 19:45,2,0.363,ACTIVE,211.25,333.93,59.986,1441151103,"274151322000076","174011321042388",27.14,32.80,0,329.43,340.25,10.0,7.7,0.062,543443.3,543443.3,734,0,0,0,L,1151911521,1,121.10,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151202,478689.00
09/01/2015 19:45,2,0.424,ACTIVE,214.41,337.84,59.991,1441151103,"201051344000890","174011321042388",26.94,29.50,0,331.53,346.86,11.6,9.3,0.062,236081.0,236081.0,737,0,0,0,L,1122011218,1,123.81,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151203,478690.00
09/01/2015 19:45,2,0.387,ACTIVE,214.64,337.84,60.012,1441151103,"201051344000900","174011321042388",26.56,27.30,0,331.53,346.26,10.4,8.1,0.062,237218.3,237218.3,741,0,0,0,L,1122011218,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151204,478691.00
09/01/2015 19:45,2,0.426,ACTIVE,215.09,339.04,59.986,1441151103,"201051344000633","174011321042388",25.43,28.30,0,331.83,348.36,11.0,8.7,0.062,225846.7,225846.7,740,0,0,0,L,1122011218,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151205,478692.00
09/01/2015 19:45,2,0.422,ACTIVE,214.64,336.94,59.975,1441151103,"201051344000983","174011321042388",27.29,27.80,0,331.53,346.26,11.7,9.4,0.066,234191.3,234191.3,736,0,0,0,L,1122011218,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151206,478693.00
09/01/2015 19:45,2,0.410,ACTIVE,214.64,338.74,59.986,1441151103,"201051344000917","174011321042388",26.42,28.80,0,331.53,346.86,11.0,8.7,0.062,236459.4,236459.4,737,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151206,478694.00
09/01/2015 19:45,2,0.420,ACTIVE,214.87,337.84,59.991,1441151103,"201051344000648","174011321042388",26.12,27.30,0,332.13,346.56,11.2,8.8,0.062,231728.2,231728.2,737,0,0,0,L,1122011218,1,121.10,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151207,478695.00
09/01/2015 19:45,2,0.410,ACTIVE,214.64,338.74,59.986,1441151103,"201051344001093","174011321042388",26.62,28.50,0,331.53,347.16,11.1,8.8,0.057,234690.0,234690.0,741,0,0,0,L,1122011218,1,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151208,478696.00
09/01/2015 19:45,2,0.406,ACTIVE,214.87,337.84,60.012,1441151103,"201051344000645","174011321042388",25.88,27.80,0,332.13,347.76,10.7,8.4,0.057,232796.4,232796.4,736,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151209,478697.00
09/01/2015 19:45,2,0.334,ACTIVE,210.57,333.03,59.965,1441151103,"274151322000085","174011321042388",26.60,32.20,0,329.43,339.34,9.0,6.7,0.053,511261.6,511261.6,734,0,0,0,L,1151911521,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151210,478698.00
09/01/2015 19:45,2,0.410,ACTIVE,214.87,338.74,59.986,1441151103,"201051344000651","174011321042388",24.77,28.30,0,332.13,347.16,10.3,8.0,0.062,232014.7,232014.7,737,0,0,0,L,1122011218,1,124.04,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151211,478699.00
09/01/2015 19:45,2,0.416,ACTIVE,214.64,336.94,59.954,1441151103,"201051344000867","174011321042388",27.17,28.30,0,330.93,345.96,11.5,9.1,0.062,224834.0,224834.0,738,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151212,478700.00
09/01/2015 19:45,2,0.395,ACTIVE,214.41,337.54,60.007,1441151103,"201051344001230","174011321042388",27.10,28.50,0,330.33,345.96,10.8,8.5,0.062,235505.6,235505.6,740,0,0,0,L,1122011218,1,123.59,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151213,478701.00
09/01/2015 19:45,2,0.400,ACTIVE,214.64,338.14,59.991,1441151103,"201051344000576","174011321042388",26.74,27.30,0,332.43,347.16,10.8,8.5,0.066,231890.8,231890.8,740,0,0,0,L,1122011218,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151214,478702.00
09/01/2015 19:45,2,0.438,ACTIVE,214.41,336.64,59.986,1441151103,"201051344000579","174011321042388",27.53,29.00,0,331.53,346.26,12.2,9.9,0.062,239180.8,239180.8,735,0,0,0,L,1122011218,1,121.10,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151215,478703.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478704.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478705.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478706.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478707.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478708.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478709.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478710.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478711.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478712.00
09/01/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441151103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441151984,478713.00
09/01/2015 20:00,2,0.258,ACTIVE,215.09,337.84,59.912,1441152003,"201051344000955","174011321042388",27.00,28.80,0,330.93,344.76,7.1,4.9,0.018,237411.7,237411.7,739,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152078,478714.00
09/01/2015 20:00,2,0.186,ACTIVE,211.48,332.43,59.938,1441152003,"274151322000095","174011321042388",25.19,32.00,0,328.22,336.64,4.8,2.7,0.022,537124.9,537124.9,735,0,0,0,L,1151911521,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152078,478715.00
09/01/2015 20:00,2,0.262,ACTIVE,215.09,336.64,59.949,1441152003,"201051344000868","174011321042388",25.66,26.80,0,330.33,343.55,6.8,4.7,0.018,224318.1,224318.1,740,0,0,0,L,1122011218,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152079,478716.00
09/01/2015 20:00,2,0.242,ACTIVE,215.77,338.44,59.981,1441152003,"201051344000853","174011321042388",26.10,27.00,0,331.23,345.36,6.4,4.3,0.022,230850.9,230850.9,740,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152080,478717.00
09/01/2015 20:00,2,0.236,ACTIVE,216.00,339.04,59.944,1441152003,"201051344000582","174011321042388",26.30,27.80,0,331.83,344.76,6.3,4.2,0.018,229589.6,229589.6,736,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152081,478718.00
09/01/2015 20:00,2,0.250,ACTIVE,215.32,336.64,59.944,1441152003,"201051344000469","174011321042388",26.46,26.30,0,329.43,343.55,6.7,4.6,0.027,226099.4,226099.4,741,0,0,0,L,1122011218,1,121.33,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152082,478719.00
09/01/2015 20:00,2,0.223,ACTIVE,215.32,338.14,59.944,1441152003,"201051344000988","174011321042388",25.86,27.30,0,328.82,345.66,5.9,3.8,0.022,225049.6,225049.6,740,0,0,0,L,1122011218,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152083,478720.00
09/01/2015 20:00,2,0.232,ACTIVE,215.09,336.04,59.944,1441152003,"201051344001158","174011321042388",26.56,27.30,0,330.03,344.15,6.3,4.2,0.022,230654.5,230654.5,740,0,0,0,L,1122011218,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152084,478721.00
09/01/2015 20:00,2,0.242,ACTIVE,215.32,337.54,59.944,1441152003,"201051344001025","174011321042388",26.46,28.00,0,331.53,345.36,6.5,4.4,0.018,235368.5,235368.5,735,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152085,478722.00
09/01/2015 20:00,2,0.252,ACTIVE,215.32,336.64,59.965,1441152003,"201051344000569","174011321042388",26.08,27.50,0,330.03,343.55,6.7,4.5,0.022,238560.7,238560.7,737,0,0,0,L,1122011218,1,121.33,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152086,478723.00
09/01/2015 20:00,2,0.107,ACTIVE,211.70,332.43,59.944,1441152003,"274151322000094","174011321042388",29.80,33.00,0,330.63,389.54,3.3,1.2,0.018,412254.0,412254.0,742,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152087,478724.00
09/01/2015 20:00,2,0.242,ACTIVE,215.09,336.34,59.917,1441152003,"201051344000458","174011321042388",26.82,27.80,0,330.93,344.15,6.6,4.5,0.027,234238.8,234238.8,740,0,0,0,L,1122011218,1,121.78,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152088,478725.00
09/01/2015 20:00,2,0.188,ACTIVE,211.93,332.43,59.975,1441152003,"274151322000087","174011321042388",24.67,32.60,0,327.92,337.54,4.7,2.6,0.018,484967.7,484967.7,738,0,0,0,L,1151911521,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152089,478726.00
09/01/2015 20:00,2,0.201,ACTIVE,211.48,332.73,59.938,1441152003,"274151322000052","174011321042388",25.49,32.40,0,327.62,336.64,5.2,3.1,0.022,518067.3,518067.3,735,0,0,0,L,1151911521,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152090,478727.00
