ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 20:00,2,0.240,ACTIVE,215.54,339.34,59.922,1441152003,"201051344001145","174011321042388",26.50,27.50,0,332.13,345.36,6.5,4.3,0.018,239115.1,239115.1,739,0,0,0,L,1122011218,1,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152091,478728.00
09/01/2015 20:00,2,0.211,ACTIVE,215.77,339.65,59.949,1441152003,"201051344000685","174011321042388",26.44,28.00,0,331.83,346.26,5.7,3.5,0.022,237791.5,237791.5,741,0,0,0,L,1122011218,1,124.72,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152091,478729.00
09/01/2015 20:00,2,0.164,ACTIVE,211.25,333.03,59.944,1441152003,"274151322000088","174011321042388",24.25,31.50,0,327.92,336.64,4.0,2.0,0.018,497459.7,497459.7,737,0,0,0,L,1151911521,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152092,478730.00
09/01/2015 20:00,2,0.238,ACTIVE,215.54,339.04,59.944,1441152003,"201051344000438","174011321042388",26.62,28.50,0,332.43,345.06,6.5,4.3,0.018,237816.9,237816.9,739,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152093,478731.00
09/01/2015 20:00,2,0.258,ACTIVE,215.32,337.54,59.954,1441152003,"201051344001135","174011321042388",27.19,27.80,0,330.93,343.25,7.1,4.9,0.022,229399.6,229399.6,736,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152094,478732.00
09/01/2015 20:00,2,0.262,ACTIVE,215.77,338.44,59.949,1441152003,"201051344000417","174011321042388",26.82,29.00,0,331.23,345.36,7.2,5.0,0.018,232730.7,232730.7,737,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152095,478733.00
09/01/2015 20:00,2,0.240,ACTIVE,215.09,336.34,59.907,1441152003,"201051344000594","174011321042388",27.04,29.00,0,329.13,344.45,6.6,4.5,0.018,234929.8,234929.8,736,0,0,0,L,1122011218,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152096,478734.00
09/01/2015 20:00,2,0.182,ACTIVE,211.48,332.13,59.949,1441152003,"274151322000083","174011321042388",24.81,32.20,0,327.92,337.54,4.6,2.5,0.018,513779.0,513779.0,736,0,0,0,L,1151911521,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152097,478735.00
09/01/2015 20:00,2,0.275,ACTIVE,215.77,339.65,59.949,1441152003,"201051344000585","174011321042388",27.17,28.00,0,331.23,346.26,7.6,5.4,0.022,234550.5,234550.5,738,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152098,478736.00
09/01/2015 20:00,2,0.178,ACTIVE,211.48,333.03,59.959,1441152003,"274151322000054","174011321042388",24.95,31.50,0,327.92,336.64,4.5,2.5,0.022,508550.0,508550.0,737,0,0,0,L,1151911521,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152099,478737.00
09/01/2015 20:00,2,0.250,ACTIVE,215.54,338.44,59.949,1441152003,"201051344001203","174011321042388",26.60,28.30,0,331.53,346.26,6.7,4.6,0.027,235238.4,235238.4,739,0,0,0,L,1122011218,1,124.49,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152100,478738.00
09/01/2015 20:00,2,0.244,ACTIVE,215.09,338.74,59.991,1441152003,"201051344000646","174011321042388",26.90,28.30,0,330.93,344.76,6.7,4.5,0.022,231273.4,231273.4,740,0,0,0,L,1122011218,1,124.04,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152101,478739.00
09/01/2015 20:00,2,0.125,ACTIVE,212.16,334.24,59.949,1441152003,"274151322000068","174011321042388",30.00,33.80,0,330.63,391.34,3.9,1.8,0.013,411672.6,411672.6,741,0,0,0,L,1151911521,1,123.36,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152102,478740.00
09/01/2015 20:00,2,0.184,ACTIVE,211.93,332.43,59.954,1441152003,"274151322000076","174011321042388",26.40,32.00,0,328.82,337.54,4.9,2.8,0.013,543444.5,543444.5,735,0,0,0,L,1151911521,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152103,478741.00
09/01/2015 20:00,2,0.256,ACTIVE,215.32,338.44,59.949,1441152003,"201051344000890","174011321042388",26.54,28.80,0,332.13,345.66,6.9,4.8,0.022,236082.7,236082.7,738,0,0,0,L,1122011218,1,124.04,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152104,478742.00
09/01/2015 20:00,2,0.211,ACTIVE,214.87,336.64,59.949,1441152003,"201051344000900","174011321042388",26.66,26.80,0,330.03,343.85,5.7,3.6,0.022,237219.7,237219.7,742,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152105,478743.00
09/01/2015 20:00,2,0.240,ACTIVE,215.54,338.14,59.944,1441152003,"201051344000633","174011321042388",27.06,27.80,0,331.23,346.26,6.6,4.4,0.022,225848.3,225848.3,741,0,0,0,L,1122011218,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152105,478744.00
09/01/2015 20:00,2,0.254,ACTIVE,215.09,335.74,59.944,1441152003,"201051344000983","174011321042388",27.15,27.30,0,330.03,344.15,7.0,4.8,0.022,234193.0,234193.0,737,0,0,0,L,1122011218,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152106,478745.00
09/01/2015 20:00,2,0.244,ACTIVE,215.54,339.04,59.949,1441152003,"201051344000917","174011321042388",26.10,28.30,0,330.33,345.06,6.5,4.3,0.018,236461.0,236461.0,738,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152107,478746.00
09/01/2015 20:00,2,0.248,ACTIVE,215.09,336.04,59.922,1441152003,"201051344000648","174011321042388",26.22,26.80,0,331.83,345.36,6.6,4.4,0.022,231729.8,231729.8,738,0,0,0,L,1122011218,1,121.33,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152108,478747.00
09/01/2015 20:00,2,0.254,ACTIVE,215.54,339.04,59.954,1441152003,"201051344001093","174011321042388",25.86,28.00,0,332.13,344.15,6.7,4.5,0.022,234691.6,234691.6,742,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152109,478748.00
09/01/2015 20:00,2,0.221,ACTIVE,215.32,336.64,59.975,1441152003,"201051344000645","174011321042388",26.14,27.30,0,331.83,344.45,5.9,3.8,0.018,232797.8,232797.8,737,0,0,0,L,1122011218,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152110,478749.00
09/01/2015 20:00,2,0.178,ACTIVE,211.70,333.93,59.975,1441152003,"274151322000085","174011321042388",25.05,31.50,0,328.82,337.24,4.5,2.4,0.013,511262.7,511262.7,735,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152111,478750.00
09/01/2015 20:00,2,0.227,ACTIVE,216.00,339.34,59.949,1441152003,"201051344000651","174011321042388",26.12,27.50,0,332.43,347.76,6.0,3.9,0.018,232016.1,232016.1,738,0,0,0,L,1122011218,1,124.49,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152112,478751.00
09/01/2015 20:00,2,0.248,ACTIVE,215.32,335.44,59.912,1441152003,"201051344000867","174011321042388",26.48,27.80,0,330.03,343.55,6.7,4.5,0.022,224835.6,224835.6,739,0,0,0,L,1122011218,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152113,478752.00
09/01/2015 20:00,2,0.248,ACTIVE,215.54,338.44,59.928,1441152003,"201051344001230","174011321042388",25.70,28.00,0,330.63,343.85,6.5,4.3,0.018,235507.1,235507.1,741,0,0,0,L,1122011218,1,124.04,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152114,478753.00
09/01/2015 20:00,2,0.232,ACTIVE,215.32,337.24,59.949,1441152003,"201051344000576","174011321042388",26.54,26.80,0,330.63,344.76,6.3,4.1,0.018,231892.3,231892.3,741,0,0,0,L,1122011218,1,121.78,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152114,478754.00
09/01/2015 20:00,2,0.271,ACTIVE,214.87,335.74,59.996,1441152003,"201051344000579","174011321042388",26.82,28.30,0,330.33,344.45,7.4,5.2,0.022,239182.6,239182.6,736,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152115,478755.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478756.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478757.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478758.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478759.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478760.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478761.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478762.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478763.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478764.00
09/01/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441152003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152884,478765.00
09/01/2015 20:15,2,0.186,ACTIVE,214.64,323.11,59.970,1441152903,"201051344000955","174011321042388",23.36,28.00,0,321.01,342.35,4.4,2.3,0.000,237412.5,237412.5,740,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152978,478766.00
09/01/2015 20:15,2,0.084,ACTIVE_NO_POWER,211.25,330.93,59.959,1441152903,"274151322000095","174011321042388",23.30,31.30,0,328.82,335.44,2.0,0.0,0.000,537125.2,537125.2,736,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152979,478767.00
09/01/2015 20:15,2,0.158,ACTIVE,215.32,327.62,59.970,1441152903,"201051344000868","174011321042388",24.85,26.50,0,325.82,341.75,4.0,1.9,0.000,224318.9,224318.9,741,0,0,0,L,1122011218,1,121.55,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152980,478768.00
09/01/2015 20:15,2,0.145,ACTIVE,216.00,328.22,59.959,1441152903,"201051344000853","174011321042388",24.29,26.80,0,326.72,343.25,3.6,1.5,0.000,230851.6,230851.6,741,0,0,0,L,1122011218,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152981,478769.00
09/01/2015 20:15,2,0.160,ACTIVE,215.54,323.11,59.970,1441152903,"201051344000582","174011321042388",23.12,27.30,0,320.41,342.95,3.7,1.7,0.000,229590.3,229590.3,737,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152982,478770.00
09/01/2015 20:15,2,0.182,ACTIVE,215.09,320.11,59.959,1441152903,"201051344000469","174011321042388",23.06,25.80,0,317.40,341.75,4.3,2.2,0.000,226100.2,226100.2,742,0,0,0,L,1122011218,1,121.33,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152983,478771.00
09/01/2015 20:15,2,0.135,ACTIVE,215.32,325.82,59.970,1441152903,"201051344000988","174011321042388",23.38,27.00,0,321.31,342.95,3.2,1.1,0.000,225050.1,225050.1,741,0,0,0,L,1122011218,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152983,478772.00
09/01/2015 20:15,2,0.152,ACTIVE,215.32,322.81,59.965,1441152903,"201051344001158","174011321042388",23.60,26.80,0,319.81,341.45,3.6,1.6,0.000,230655.2,230655.2,741,0,0,0,L,1122011218,1,121.55,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152984,478773.00
09/01/2015 20:15,2,0.154,ACTIVE,215.09,323.11,59.970,1441152903,"201051344001025","174011321042388",23.91,27.30,0,321.91,343.55,3.8,1.7,0.000,235369.2,235369.2,736,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152985,478774.00
09/01/2015 20:15,2,0.152,ACTIVE,215.09,326.12,59.944,1441152903,"201051344000569","174011321042388",25.56,27.00,0,324.32,341.15,4.0,1.9,0.000,238561.5,238561.5,738,0,0,0,L,1122011218,1,121.33,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152986,478775.00
09/01/2015 20:15,2,0.000,ALERT,211.25,293.36,59.975,1441152903,"274151322000094","174011321042388",38.98,31.50,0,291.55,374.81,0.0,0.0,0.000,412254.1,412254.1,743,0,0,0,L,1151911521,1,120.65,123.81,0002,29,0,0,0,0,0,0,52,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152988,478776.00
09/01/2015 20:15,2,0.160,ACTIVE,215.09,317.10,59.965,1441152903,"201051344000458","174011321042388",23.66,27.30,0,315.90,341.45,3.8,1.8,0.000,234239.5,234239.5,741,0,0,0,L,1122011218,1,121.78,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152989,478777.00
09/01/2015 20:15,2,0.098,ACTIVE,211.25,312.59,59.944,1441152903,"274151322000087","174011321042388",22.78,32.00,0,307.48,336.34,2.2,0.2,0.000,484968.0,484968.0,739,0,0,0,L,1151911521,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152990,478778.00
09/01/2015 20:15,2,0.104,ACTIVE,211.25,316.80,59.965,1441152903,"274151322000052","174011321042388",24.67,31.50,0,314.70,335.74,2.6,0.6,0.000,518067.7,518067.7,736,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152991,478779.00
09/01/2015 20:15,2,0.158,ACTIVE,215.32,317.10,59.954,1441152903,"201051344001145","174011321042388",23.42,27.00,0,314.40,344.15,3.8,1.7,0.000,239115.8,239115.8,740,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152992,478780.00
09/01/2015 20:15,2,0.137,ACTIVE,215.32,314.40,59.959,1441152903,"201051344000685","174011321042388",22.56,27.50,0,312.29,344.45,3.1,1.1,0.000,237792.1,237792.1,742,0,0,0,L,1122011218,1,124.72,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152992,478781.00
09/01/2015 20:15,2,0.072,ACTIVE_NO_POWER,211.03,312.89,59.954,1441152903,"274151322000088","174011321042388",22.09,30.80,0,309.89,335.44,1.6,0.0,0.000,497459.8,497459.8,738,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152993,478782.00
09/01/2015 20:15,2,0.062,ALERT,214.87,300.27,59.938,1441152903,"201051344000438","174011321042388",29.30,27.80,0,299.67,343.25,1.9,0.0,0.000,237817.6,237817.6,740,0,0,0,L,1122011218,1,124.04,121.78,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152995,478783.00
09/01/2015 20:15,2,0.176,ACTIVE,214.64,324.92,59.959,1441152903,"201051344001135","174011321042388",24.83,27.30,0,323.72,342.35,4.5,2.4,0.000,229400.5,229400.5,737,0,0,0,L,1122011218,1,123.81,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152996,478784.00
09/01/2015 20:15,2,0.189,ACTIVE,215.09,317.10,59.996,1441152903,"201051344000417","174011321042388",23.16,28.30,0,313.80,343.55,4.5,2.4,0.000,232731.6,232731.6,738,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152997,478785.00
09/01/2015 20:15,2,0.162,ACTIVE,214.87,329.43,59.959,1441152903,"201051344000594","174011321042388",23.89,28.50,0,326.12,341.15,4.0,1.9,0.000,234930.6,234930.6,737,0,0,0,L,1122011218,1,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152998,478786.00
09/01/2015 20:15,2,0.084,ACTIVE_NO_POWER,211.25,315.90,59.970,1441152903,"274151322000083","174011321042388",23.80,31.50,0,313.80,335.74,2.0,0.0,0.000,513779.3,513779.3,737,0,0,0,L,1151911521,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441152999,478787.00
09/01/2015 20:15,2,0.191,ACTIVE,215.09,321.61,59.981,1441152903,"201051344000585","174011321042388",24.49,27.50,0,318.30,343.25,4.8,2.7,0.000,234551.5,234551.5,739,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153001,478788.00
09/01/2015 20:15,2,0.078,ACTIVE_NO_POWER,211.25,317.10,59.959,1441152903,"274151322000054","174011321042388",24.37,30.80,0,315.60,336.04,1.9,0.0,0.000,508550.2,508550.2,738,0,0,0,L,1151911521,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153002,478789.00
09/01/2015 20:15,2,0.074,ALERT,214.87,299.97,59.986,1441152903,"201051344001203","174011321042388",28.92,27.80,0,299.37,344.45,2.2,0.2,0.000,235239.2,235239.2,740,0,0,0,L,1122011218,1,124.27,121.55,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153003,478790.00
09/01/2015 20:15,2,0.172,ALERT,214.64,309.89,59.970,1441152903,"201051344000646","174011321042388",23.14,27.50,0,298.77,343.55,4.0,2.0,0.000,231274.2,231274.2,741,0,0,0,L,1122011218,1,123.81,121.55,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153005,478791.00
09/01/2015 20:15,2,0.008,ALERT,211.93,294.56,59.954,1441152903,"274151322000068","174011321042388",39.04,32.20,0,291.25,374.21,0.0,0.0,0.000,411672.7,411672.7,742,0,0,0,L,1151911521,1,122.91,123.81,0002,29,0,0,0,0,0,0,56,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153007,478792.00
09/01/2015 20:15,2,0.088,ACTIVE,211.70,331.83,59.965,1441152903,"274151322000076","174011321042388",23.97,31.30,0,330.03,336.04,2.1,0.1,0.000,543444.8,543444.8,736,0,0,0,L,1151911521,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153008,478793.00
09/01/2015 20:15,2,0.172,ACTIVE,214.87,321.61,59.981,1441152903,"201051344000890","174011321042388",23.56,28.30,0,320.11,343.55,4.2,2.1,0.000,236083.5,236083.5,739,0,0,0,L,1122011218,1,124.04,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153009,478794.00
09/01/2015 20:15,2,0.119,ACTIVE,215.09,318.91,59.970,1441152903,"201051344000900","174011321042388",24.61,26.50,0,315.00,341.45,3.0,1.0,0.000,237220.2,237220.2,743,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153010,478795.00
09/01/2015 20:15,2,0.164,ALERT,215.77,304.18,59.970,1441152903,"201051344000633","174011321042388",22.70,27.30,0,296.96,343.25,3.8,1.7,0.000,225849.0,225849.0,742,0,0,0,L,1122011218,1,122.01,124.27,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153011,478796.00
09/01/2015 20:15,2,0.170,ACTIVE,215.32,317.70,59.975,1441152903,"201051344000983","174011321042388",24.61,26.80,0,314.70,340.55,4.3,2.2,0.000,234193.9,234193.9,738,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153012,478797.00
09/01/2015 20:15,2,0.168,ALERT,214.87,309.89,59.949,1441152903,"201051344000917","174011321042388",21.93,27.80,0,298.47,343.55,3.8,1.7,0.000,236461.7,236461.7,739,0,0,0,L,1122011218,1,123.59,122.01,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153014,478798.00
09/01/2015 20:15,2,0.166,ACTIVE,215.77,315.60,59.975,1441152903,"201051344000648","174011321042388",22.84,26.50,0,314.40,341.45,3.9,1.8,0.000,231730.6,231730.6,739,0,0,0,L,1122011218,1,121.78,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153015,478799.00
09/01/2015 20:15,2,0.178,ALERT,214.87,301.47,59.975,1441152903,"201051344001093","174011321042388",21.93,27.50,0,300.27,342.95,4.0,1.9,0.000,234692.4,234692.4,743,0,0,0,L,1122011218,1,123.81,121.78,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153017,478800.00
09/01/2015 20:15,2,0.137,ACTIVE,216.00,313.80,59.981,1441152903,"201051344000645","174011321042388",23.62,27.00,0,310.79,341.75,3.3,1.3,0.000,232798.4,232798.4,738,0,0,0,L,1122011218,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153018,478801.00
09/01/2015 20:15,2,0.080,ACTIVE_NO_POWER,211.48,313.20,59.981,1441152903,"274151322000085","174011321042388",24.31,30.50,0,311.09,336.64,2.0,0.0,0.000,511263.0,511263.0,736,0,0,0,L,1151911521,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153019,478802.00
09/01/2015 20:15,2,0.148,ALERT,215.09,315.00,59.975,1441152903,"201051344000651","174011321042388",22.84,26.80,0,299.07,343.85,3.5,1.4,0.000,232016.7,232016.7,739,0,0,0,L,1122011218,1,124.27,121.55,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153020,478803.00
09/01/2015 20:15,2,0.166,ALERT,215.32,303.88,59.986,1441152903,"201051344000867","174011321042388",23.10,27.30,0,298.17,340.85,3.9,1.8,0.000,224836.4,224836.4,740,0,0,0,L,1122011218,1,121.78,123.81,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153022,478804.00
09/01/2015 20:15,2,0.156,ALERT,214.87,311.09,59.970,1441152903,"201051344001230","174011321042388",23.12,27.30,0,300.27,342.95,3.7,1.6,0.000,235507.8,235507.8,742,0,0,0,L,1122011218,1,124.04,121.33,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153024,478805.00
09/01/2015 20:15,2,0.154,ALERT,215.54,300.57,59.981,1441152903,"201051344000576","174011321042388",21.75,26.30,0,298.77,341.45,3.4,1.4,0.000,231893.0,231893.0,742,0,0,0,L,1122011218,1,121.78,124.04,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153026,478806.00
09/01/2015 20:15,2,0.199,ACTIVE,215.09,314.10,59.996,1441152903,"201051344000579","174011321042388",22.98,27.80,0,312.59,340.25,4.7,2.6,0.000,239183.5,239183.5,737,0,0,0,L,1122011218,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153027,478807.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478808.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478809.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478810.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478811.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478812.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478813.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478814.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478815.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478816.00
09/01/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441152903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441153783,478817.00
09/01/2015 20:30,2,0.084,ALERT,213.51,298.77,60.002,1441153804,"201051344000955","174011321042388",24.61,26.80,0,297.26,335.74,2.1,0.1,0.000,237412.7,237412.7,741,0,0,0,L,1122011218,1,122.68,121.55,0100,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1441153880,478818.00
09/01/2015 20:30,2,0.000,ALERT,211.48,293.66,59.996,1441153804,"274151322000095","174011321042388",0.00,29.30,0,291.55,332.43,0.0,0.0,0.000,537125.2,537125.2,737,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441153882,478819.00
09/01/2015 20:30,2,0.078,ALERT,214.64,299.07,59.991,1441153804,"201051344000868","174011321042388",22.78,25.30,0,297.57,336.04,1.9,0.0,0.000,224319.0,224319.0,742,0,0,0,L,1122011218,1,121.55,123.59,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1441153883,478820.00
09/01/2015 20:30,2,0.053,ALERT,215.09,298.47,59.991,1441153804,"201051344000853","174011321042388",25.09,25.50,0,296.96,337.24,1.4,0.0,0.000,230851.7,230851.7,742,0,0,0,L,1122011218,1,122.23,123.59,0100,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1441153885,478821.00
09/01/2015 20:30,2,0.057,ALERT,214.41,299.37,59.996,1441153804,"201051344000582","174011321042388",24.61,26.00,0,298.17,335.74,1.5,0.0,0.000,229590.4,229590.4,738,0,0,0,L,1122011218,1,123.36,122.01,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1441153887,478822.00
09/01/2015 20:30,2,0.070,ALERT,214.87,298.47,59.949,1441153804,"201051344000469","174011321042388",23.91,24.80,0,296.06,334.24,1.7,0.0,0.000,226100.4,226100.4,743,0,0,0,L,1122011218,1,121.33,123.81,0100,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1441153889,478823.00
09/01/2015 20:30,2,0.043,ALERT,214.87,298.77,59.996,1441153804,"201051344000988","174011321042388",24.77,25.80,0,294.86,336.34,1.1,0.0,0.000,225050.2,225050.2,742,0,0,0,L,1122011218,1,121.55,123.59,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1441153891,478824.00
09/01/2015 20:30,2,0.055,ALERT,214.87,298.47,59.991,1441153804,"201051344001158","174011321042388",24.55,25.50,0,296.36,336.04,1.4,0.0,0.000,230655.3,230655.3,742,0,0,0,L,1122011218,1,121.55,123.14,0100,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1441153892,478825.00
09/01/2015 20:30,2,0.059,ALERT,213.96,298.47,59.981,1441153804,"201051344001025","174011321042388",24.91,26.00,0,296.66,336.64,1.5,0.0,0.000,235369.3,235369.3,737,0,0,0,L,1122011218,1,122.91,121.78,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1441153894,478826.00
09/01/2015 20:30,2,0.072,ALERT,214.87,299.37,59.996,1441153804,"201051344000569","174011321042388",24.91,25.80,0,297.57,335.74,1.9,0.0,0.000,238561.6,238561.6,739,0,0,0,L,1122011218,1,121.55,123.81,0100,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1441153896,478827.00
09/01/2015 20:30,2,0.000,ALERT,211.70,291.85,59.991,1441153804,"274151322000094","174011321042388",0.00,29.80,0,290.05,374.51,0.0,0.0,0.000,412254.1,412254.1,745,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,127,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441153898,478828.00
09/01/2015 20:30,2,0.066,ALERT,214.87,299.07,60.002,1441153804,"201051344000458","174011321042388",24.13,26.30,0,296.06,330.33,1.6,0.0,0.000,234239.6,234239.6,742,0,0,0,L,1122011218,1,122.01,123.59,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1441153900,478829.00
09/01/2015 20:30,2,0.000,ALERT,211.48,291.25,60.002,1441153804,"274151322000087","174011321042388",0.00,30.00,0,289.75,313.80,0.0,0.0,0.000,484968.0,484968.0,740,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1441153902,478830.00
09/01/2015 20:30,2,0.000,ALERT,211.48,291.85,59.991,1441153804,"274151322000052","174011321042388",0.00,29.80,0,290.05,328.82,0.0,0.0,0.000,518067.7,518067.7,737,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1441153904,478831.00
09/01/2015 20:30,2,0.066,ALERT,214.41,299.37,60.007,1441153804,"201051344001145","174011321042388",24.47,25.80,0,297.87,332.73,1.7,0.0,0.000,239115.9,239115.9,741,0,0,0,L,1122011218,1,123.36,121.78,0100,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1441153905,478832.00
09/01/2015 20:30,2,0.031,ALERT,214.41,299.07,60.002,1441153804,"201051344000685","174011321042388",24.11,26.30,0,297.57,323.41,0.8,0.0,0.000,237792.1,237792.1,743,0,0,0,L,1122011218,1,124.04,121.55,0100,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1441153907,478833.00
09/01/2015 20:30,2,0.000,ALERT,211.03,291.85,60.007,1441153804,"274151322000088","174011321042388",0.00,29.00,0,290.65,313.50,0.0,0.0,0.000,497459.8,497459.8,739,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1441153909,478834.00
09/01/2015 20:30,2,0.000,ALERT,214.19,298.77,59.991,1441153804,"201051344000438","174011321042388",0.00,26.50,0,297.57,316.50,0.0,0.0,0.000,237817.7,237817.7,742,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1441153911,478835.00
09/01/2015 20:30,2,0.090,ALERT,213.74,298.77,60.002,1441153804,"201051344001135","174011321042388",24.87,26.30,0,297.26,336.04,2.3,0.3,0.000,229400.8,229400.8,738,0,0,0,L,1122011218,1,123.14,121.33,0100,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1441153913,478836.00
09/01/2015 20:30,2,0.100,ALERT,213.96,298.17,60.002,1441153804,"201051344000417","174011321042388",23.99,27.00,0,296.66,327.02,2.5,0.4,0.000,232731.8,232731.8,739,0,0,0,L,1122011218,1,123.14,121.55,0100,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1441153914,478837.00
09/01/2015 20:30,2,0.070,ALERT,214.87,299.37,59.986,1441153804,"201051344000594","174011321042388",24.95,27.00,0,296.66,335.14,1.8,0.0,0.000,234930.7,234930.7,738,0,0,0,L,1122011218,1,121.78,123.36,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1441153916,478838.00
09/01/2015 20:30,2,0.000,ALERT,211.48,292.46,59.996,1441153804,"274151322000083","174011321042388",0.00,29.50,0,290.65,316.80,0.0,0.0,0.000,513779.3,513779.3,738,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1441153918,478839.00
09/01/2015 20:30,2,0.098,ALERT,214.19,299.07,59.970,1441153804,"201051344000585","174011321042388",24.53,26.30,0,296.96,333.63,2.4,0.4,0.000,234551.8,234551.8,740,0,0,0,L,1122011218,1,122.91,122.01,0100,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1441153920,478840.00
09/01/2015 20:30,2,0.000,ALERT,211.25,292.46,59.996,1441153804,"274151322000054","174011321042388",0.00,29.00,0,290.35,318.30,0.0,0.0,0.000,508550.2,508550.2,739,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1441153922,478841.00
09/01/2015 20:30,2,0.000,ALERT,213.96,298.47,60.002,1441153804,"201051344001203","174011321042388",0.00,26.50,0,297.26,325.82,0.0,0.0,0.000,235239.3,235239.3,742,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1441153923,478842.00
09/01/2015 20:30,2,0.000,ALERT,213.51,298.77,59.996,1441153804,"201051344000646","174011321042388",0.00,26.30,0,296.96,310.19,0.0,0.0,0.000,231274.3,231274.3,743,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1441153925,478843.00
09/01/2015 20:30,2,0.000,ALERT,211.93,291.25,60.023,1441153804,"274151322000068","174011321042388",0.00,30.50,0,289.75,372.71,0.0,0.0,0.000,411672.7,411672.7,744,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,123,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1441153927,478844.00
09/01/2015 20:30,2,0.000,ALERT,211.70,291.25,59.991,1441153804,"274151322000076","174011321042388",0.00,29.30,0,290.05,333.03,0.0,0.0,0.000,543444.8,543444.8,737,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441153929,478845.00
09/01/2015 20:30,2,0.088,ALERT,213.74,299.07,60.002,1441153804,"201051344000890","174011321042388",24.31,26.80,0,297.87,336.94,2.2,0.2,0.000,236083.7,236083.7,740,0,0,0,L,1122011218,1,123.36,120.88,0100,26,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1441153931,478846.00
09/01/2015 20:30,2,0.000,ALERT,214.87,299.37,59.996,1441153804,"201051344000900","174011321042388",0.00,25.30,0,296.66,319.21,0.0,0.0,0.000,237220.2,237220.2,744,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1441153933,478847.00
09/01/2015 20:30,2,0.000,ALERT,215.54,298.47,59.996,1441153804,"201051344000633","174011321042388",0.00,26.00,0,295.16,306.58,0.0,0.0,0.000,225849.1,225849.1,744,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1441153935,478848.00
09/01/2015 20:30,2,0.000,ALERT,215.09,299.37,60.028,1441153804,"201051344000983","174011321042388",0.00,25.80,0,297.26,324.62,0.0,0.0,0.000,234194.1,234194.1,739,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1441153936,478849.00
09/01/2015 20:30,2,0.000,ALERT,213.74,298.17,59.970,1441153804,"201051344000917","174011321042388",0.00,26.50,0,296.36,311.99,0.0,0.0,0.000,236461.8,236461.8,741,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1441153938,478850.00
09/01/2015 20:30,2,0.000,ALERT,215.32,298.77,59.996,1441153804,"201051344000648","174011321042388",0.00,25.30,0,296.36,324.92,0.0,0.0,0.000,231730.7,231730.7,740,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1441153940,478851.00
09/01/2015 20:30,2,0.000,ALERT,213.74,298.77,60.002,1441153804,"201051344001093","174011321042388",0.00,26.30,0,297.26,302.37,0.0,0.0,0.000,234692.6,234692.6,745,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1441153942,478852.00
09/01/2015 20:30,2,0.000,ALERT,215.32,298.77,59.996,1441153804,"201051344000645","174011321042388",0.00,26.00,0,296.66,321.91,0.0,0.0,0.000,232798.4,232798.4,739,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1441153943,478853.00
09/01/2015 20:30,2,0.000,ALERT,211.48,291.85,59.991,1441153804,"274151322000085","174011321042388",0.00,28.80,0,290.35,314.40,0.0,0.0,0.000,511263.0,511263.0,737,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1441153945,478854.00
09/01/2015 20:30,2,0.000,ALERT,213.74,297.87,60.007,1441153804,"201051344000651","174011321042388",0.00,25.80,0,296.66,315.60,0.0,0.0,0.000,232016.8,232016.8,741,0,0,0,L,1122011218,1,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1441153947,478855.00
09/01/2015 20:30,2,0.000,ALERT,215.09,299.07,60.012,1441153804,"201051344000867","174011321042388",0.00,26.30,0,296.66,307.78,0.0,0.0,0.000,224836.6,224836.6,742,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1441153949,478856.00
09/01/2015 20:30,2,0.000,ALERT,213.51,298.77,60.012,1441153804,"201051344001230","174011321042388",0.00,26.30,0,297.57,311.39,0.0,0.0,0.000,235507.9,235507.9,744,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1441153951,478857.00
09/01/2015 20:30,2,0.000,ALERT,215.09,299.67,59.996,1441153804,"201051344000576","174011321042388",0.00,25.30,0,297.26,306.58,0.0,0.0,0.000,231893.1,231893.1,744,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1441153953,478858.00
09/01/2015 20:30,2,0.000,ALERT,214.64,299.37,59.996,1441153804,"201051344000579","174011321042388",0.00,26.50,0,297.26,323.72,0.0,0.0,0.000,239183.8,239183.8,738,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1441153954,478859.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478860.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478861.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478862.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478863.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478864.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478865.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478866.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478867.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478868.00
09/01/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441153804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441154684,478869.00
09/01/2015 20:45,2,0.000,ALERT,213.96,299.67,60.028,1441154703,"201051344000955","174011321042388",0.00,25.50,0,296.66,301.77,0.0,0.0,0.000,237412.7,237412.7,743,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441154780,478870.00
09/01/2015 20:45,2,0.000,ALERT,210.80,294.86,60.002,1441154703,"274151322000095","174011321042388",0.00,28.00,0,291.25,296.66,0.0,0.0,0.000,537125.2,537125.2,739,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154782,478871.00
09/01/2015 20:45,2,0.000,ALERT,215.09,299.97,59.991,1441154703,"201051344000868","174011321042388",0.00,24.50,0,296.96,301.77,0.0,0.0,0.000,224319.0,224319.0,744,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441154783,478872.00
09/01/2015 20:45,2,0.000,ALERT,215.54,299.37,60.002,1441154703,"201051344000853","174011321042388",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,230851.7,230851.7,744,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1441154785,478873.00
09/01/2015 20:45,2,0.000,ALERT,214.87,300.57,59.986,1441154703,"201051344000582","174011321042388",0.00,25.00,0,297.57,302.37,0.0,0.0,0.000,229590.4,229590.4,740,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441154787,478874.00
09/01/2015 20:45,2,0.000,ALERT,215.09,299.37,60.023,1441154703,"201051344000469","174011321042388",0.00,24.00,0,295.46,300.57,0.0,0.0,0.000,226100.4,226100.4,745,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441154789,478875.00
09/01/2015 20:45,2,0.000,ALERT,215.09,299.07,59.986,1441154703,"201051344001158","174011321042388",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,230655.3,230655.3,744,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1441154792,478876.00
