ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 20:45,2,0.000,ALERT,214.19,299.37,59.996,1441154703,"201051344001025","174011321042388",0.00,25.00,0,296.06,301.77,0.0,0.0,0.000,235369.3,235369.3,739,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441154794,478877.00
09/01/2015 20:45,2,0.000,ALERT,215.32,300.27,59.991,1441154703,"201051344000569","174011321042388",0.00,25.00,0,296.96,301.77,0.0,0.0,0.000,238561.6,238561.6,741,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1441154796,478878.00
09/01/2015 20:45,2,0.000,ALERT,211.25,293.36,59.986,1441154703,"274151322000094","174011321042388",0.00,28.30,0,289.45,295.46,0.0,0.0,0.000,412254.1,412254.1,747,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154798,478879.00
09/01/2015 20:45,2,0.000,ALERT,215.09,299.97,59.991,1441154703,"201051344000458","174011321042388",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,234239.6,234239.6,744,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441154800,478880.00
09/01/2015 20:45,2,0.000,ALERT,211.03,293.96,59.986,1441154703,"274151322000087","174011321042388",0.00,28.80,0,289.45,295.76,0.0,0.0,0.000,484968.0,484968.0,742,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154801,478881.00
09/01/2015 20:45,2,0.000,ALERT,211.03,293.36,59.975,1441154703,"274151322000052","174011321042388",0.00,28.50,0,289.45,296.36,0.0,0.0,0.000,518067.7,518067.7,739,0,0,0,L,1151911521,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154803,478882.00
09/01/2015 20:45,2,0.000,ALERT,214.64,299.97,59.991,1441154703,"201051344001145","174011321042388",0.00,25.00,0,297.26,302.07,0.0,0.0,0.000,239115.9,239115.9,743,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154805,478883.00
09/01/2015 20:45,2,0.000,ALERT,214.64,299.67,59.981,1441154703,"201051344000685","174011321042388",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,237792.1,237792.1,745,0,0,0,L,1122011218,1,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154807,478884.00
09/01/2015 20:45,2,0.000,ALERT,210.57,294.26,59.991,1441154703,"274151322000088","174011321042388",0.00,27.80,0,289.75,296.06,0.0,0.0,0.000,497459.8,497459.8,741,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154809,478885.00
09/01/2015 20:45,2,0.000,ALERT,214.41,299.67,59.981,1441154703,"201051344000438","174011321042388",0.00,25.50,0,296.96,301.77,0.0,0.0,0.000,237817.7,237817.7,744,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154811,478886.00
09/01/2015 20:45,2,0.000,ALERT,213.96,299.07,59.981,1441154703,"201051344001135","174011321042388",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,229400.8,229400.8,740,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1441154812,478887.00
09/01/2015 20:45,2,0.000,ALERT,214.41,298.77,59.981,1441154703,"201051344000417","174011321042388",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,232731.8,232731.8,741,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154814,478888.00
09/01/2015 20:45,2,0.000,ALERT,214.41,299.67,59.975,1441154703,"201051344000594","174011321042388",0.00,26.30,0,296.06,301.77,0.0,0.0,0.000,234930.7,234930.7,740,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1441154816,478889.00
09/01/2015 20:45,2,0.000,ALERT,211.03,293.66,59.975,1441154703,"274151322000083","174011321042388",0.00,28.30,0,290.05,296.36,0.0,0.0,0.000,513779.3,513779.3,740,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154818,478890.00
09/01/2015 20:45,2,0.000,ALERT,214.41,299.67,59.949,1441154703,"201051344000585","174011321042388",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,234551.8,234551.8,742,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1441154820,478891.00
09/01/2015 20:45,2,0.000,ALERT,210.80,293.36,59.981,1441154703,"274151322000054","174011321042388",0.00,27.80,0,290.35,296.36,0.0,0.0,0.000,508550.2,508550.2,741,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154821,478892.00
09/01/2015 20:45,2,0.000,ALERT,214.41,299.37,60.002,1441154703,"201051344001203","174011321042388",0.00,25.50,0,296.66,302.98,0.0,0.0,0.000,235239.3,235239.3,744,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154823,478893.00
09/01/2015 20:45,2,0.000,ALERT,213.74,299.07,59.975,1441154703,"201051344000646","174011321042388",0.00,25.30,0,296.06,301.47,0.0,0.0,0.000,231274.3,231274.3,745,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154825,478894.00
09/01/2015 20:45,2,0.000,ALERT,211.25,292.76,59.970,1441154703,"274151322000068","174011321042388",0.00,29.00,0,289.45,294.86,0.0,0.0,0.000,411672.7,411672.7,746,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154827,478895.00
09/01/2015 20:45,2,0.000,ALERT,211.25,293.06,59.970,1441154703,"274151322000076","174011321042388",0.00,28.00,0,289.75,296.06,0.0,0.0,0.000,543444.8,543444.8,739,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154829,478896.00
09/01/2015 20:45,2,0.000,ALERT,213.96,299.97,59.981,1441154703,"201051344000890","174011321042388",0.00,26.00,0,296.96,302.07,0.0,0.0,0.000,236083.7,236083.7,742,0,0,0,L,1122011218,1,123.59,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154830,478897.00
09/01/2015 20:45,2,0.000,ALERT,214.64,299.37,59.986,1441154703,"201051344000900","174011321042388",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,237220.2,237220.2,746,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154832,478898.00
09/01/2015 20:45,2,0.000,ALERT,215.09,298.47,59.970,1441154703,"201051344000633","174011321042388",0.00,25.00,0,294.56,300.57,0.0,0.0,0.000,225849.1,225849.1,746,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154834,478899.00
09/01/2015 20:45,2,0.000,ALERT,214.64,299.07,59.981,1441154703,"201051344000983","174011321042388",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,234194.1,234194.1,741,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154836,478900.00
09/01/2015 20:45,2,0.000,ALERT,214.19,299.07,59.975,1441154703,"201051344000917","174011321042388",0.00,25.50,0,295.16,301.17,0.0,0.0,0.000,236461.8,236461.8,743,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154838,478901.00
09/01/2015 20:45,2,0.000,ALERT,215.09,298.47,59.996,1441154703,"201051344000648","174011321042388",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,231730.7,231730.7,742,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154840,478902.00
09/01/2015 20:45,2,0.000,ALERT,214.19,299.37,59.970,1441154703,"201051344001093","174011321042388",0.00,25.50,0,296.96,301.77,0.0,0.0,0.000,234692.6,234692.6,747,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154841,478903.00
09/01/2015 20:45,2,0.000,ALERT,215.09,298.47,60.002,1441154703,"201051344000645","174011321042388",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,232798.4,232798.4,741,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154843,478904.00
09/01/2015 20:45,2,0.000,ALERT,211.03,293.96,59.975,1441154703,"274151322000085","174011321042388",0.00,27.80,0,290.05,296.06,0.0,0.0,0.000,511263.0,511263.0,739,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154845,478905.00
09/01/2015 20:45,2,0.000,ALERT,214.41,298.47,59.975,1441154703,"201051344000651","174011321042388",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,232016.8,232016.8,743,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154847,478906.00
09/01/2015 20:45,2,0.000,ALERT,214.87,298.47,59.981,1441154703,"201051344000867","174011321042388",0.00,25.30,0,296.36,301.47,0.0,0.0,0.000,224836.6,224836.6,744,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441154848,478907.00
09/01/2015 20:45,2,0.000,ALERT,214.19,299.67,60.012,1441154703,"201051344001230","174011321042388",0.00,25.30,0,296.96,302.07,0.0,0.0,0.000,235507.9,235507.9,746,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154850,478908.00
09/01/2015 20:45,2,0.000,ALERT,215.09,299.07,59.986,1441154703,"201051344000576","174011321042388",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,231893.1,231893.1,746,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154852,478909.00
09/01/2015 20:45,2,0.000,ALERT,214.64,299.37,59.949,1441154703,"201051344000579","174011321042388",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,239183.8,239183.8,740,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441154854,478910.00
09/01/2015 20:45,2,0.000,ALERT,214.64,298.77,59.970,1441154703,"201051344000988","174011321042388",0.00,24.80,0,293.96,300.87,0.0,0.0,0.000,225050.2,225050.2,744,0,0,0,L,1122011218,2,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441154869,478911.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478912.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478913.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478914.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478915.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478916.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478917.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478918.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478919.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478920.00
09/01/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441154703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441155583,478921.00
09/01/2015 21:00,2,0.000,ALERT,213.29,298.47,60.007,1441155603,"201051344000955","174011321042388",0.00,25.00,0,295.46,301.17,0.0,0.0,0.000,237412.7,237412.7,745,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155679,478922.00
09/01/2015 21:00,2,0.000,ALERT,210.57,294.56,60.012,1441155603,"274151322000095","174011321042388",0.00,26.80,0,291.85,298.47,0.0,0.0,0.000,537125.2,537125.2,741,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155681,478923.00
09/01/2015 21:00,2,0.000,ALERT,214.41,299.97,60.012,1441155603,"201051344000868","174011321042388",0.00,24.00,0,296.66,302.07,0.0,0.0,0.000,224319.0,224319.0,746,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155682,478924.00
09/01/2015 21:00,2,0.000,ALERT,215.09,299.37,60.007,1441155603,"201051344000853","174011321042388",0.00,24.30,0,295.76,301.77,0.0,0.0,0.000,230851.7,230851.7,746,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155684,478925.00
09/01/2015 21:00,2,0.000,ALERT,214.19,299.67,60.018,1441155603,"201051344000582","174011321042388",0.00,24.50,0,296.36,302.07,0.0,0.0,0.000,229590.4,229590.4,742,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155686,478926.00
09/01/2015 21:00,2,0.000,ALERT,214.19,298.47,60.007,1441155603,"201051344000469","174011321042388",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,226100.4,226100.4,747,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155688,478927.00
09/01/2015 21:00,2,0.000,ALERT,214.19,298.47,60.012,1441155603,"201051344000988","174011321042388",0.00,24.50,0,293.66,300.57,0.0,0.0,0.000,225050.2,225050.2,746,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155689,478928.00
09/01/2015 21:00,2,0.000,ALERT,214.41,298.47,59.996,1441155603,"201051344001158","174011321042388",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,230655.3,230655.3,746,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155691,478929.00
09/01/2015 21:00,2,0.000,ALERT,213.51,297.87,59.991,1441155603,"201051344001025","174011321042388",0.00,24.30,0,295.16,301.77,0.0,0.0,0.000,235369.3,235369.3,741,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155693,478930.00
09/01/2015 21:00,2,0.000,ALERT,214.19,299.37,59.986,1441155603,"201051344000569","174011321042388",0.00,24.50,0,296.36,302.07,0.0,0.0,0.000,238561.6,238561.6,743,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155695,478931.00
09/01/2015 21:00,2,0.000,ALERT,210.57,293.06,60.002,1441155603,"274151322000094","174011321042388",0.00,27.30,0,290.65,296.66,0.0,0.0,0.000,412254.1,412254.1,749,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155697,478932.00
09/01/2015 21:00,2,0.000,ALERT,214.19,298.77,59.965,1441155603,"201051344000458","174011321042388",0.00,24.80,0,296.06,302.07,0.0,0.0,0.000,234239.6,234239.6,746,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155699,478933.00
09/01/2015 21:00,2,0.000,ALERT,210.57,293.36,59.970,1441155603,"274151322000087","174011321042388",0.00,27.80,0,290.35,297.26,0.0,0.0,0.000,484968.0,484968.0,744,0,0,0,L,1151911521,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155700,478934.00
09/01/2015 21:00,2,0.000,ALERT,210.35,293.06,59.991,1441155603,"274151322000052","174011321042388",0.00,27.30,0,290.35,297.87,0.0,0.0,0.000,518067.7,518067.7,741,0,0,0,L,1151911521,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155702,478935.00
09/01/2015 21:00,2,0.000,ALERT,213.74,298.47,59.986,1441155603,"201051344001145","174011321042388",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,239115.9,239115.9,745,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155704,478936.00
09/01/2015 21:00,2,0.000,ALERT,213.96,298.77,59.991,1441155603,"201051344000685","174011321042388",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,237792.1,237792.1,747,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155706,478937.00
09/01/2015 21:00,2,0.000,ALERT,210.12,293.66,59.991,1441155603,"274151322000088","174011321042388",0.00,26.80,0,290.95,297.26,0.0,0.0,0.000,497459.8,497459.8,743,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155708,478938.00
09/01/2015 21:00,2,0.000,ALERT,213.51,298.17,59.986,1441155603,"201051344000438","174011321042388",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,237817.7,237817.7,746,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155709,478939.00
09/01/2015 21:00,2,0.000,ALERT,213.29,298.47,59.986,1441155603,"201051344001135","174011321042388",0.00,24.50,0,295.46,301.47,0.0,0.0,0.000,229400.8,229400.8,742,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155711,478940.00
09/01/2015 21:00,2,0.000,ALERT,213.74,298.17,59.991,1441155603,"201051344000417","174011321042388",0.00,25.30,0,295.16,300.27,0.0,0.0,0.000,232731.8,232731.8,743,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155713,478941.00
09/01/2015 21:00,2,0.000,ALERT,213.96,299.07,59.996,1441155603,"201051344000594","174011321042388",0.00,25.30,0,295.76,301.17,0.0,0.0,0.000,234930.7,234930.7,742,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155715,478942.00
09/01/2015 21:00,2,0.000,ALERT,210.35,293.06,59.986,1441155603,"274151322000083","174011321042388",0.00,27.00,0,291.25,297.87,0.0,0.0,0.000,513779.3,513779.3,742,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155717,478943.00
09/01/2015 21:00,2,0.000,ALERT,213.51,298.47,60.023,1441155603,"201051344000585","174011321042388",0.00,24.80,0,295.16,301.17,0.0,0.0,0.000,234551.8,234551.8,744,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155718,478944.00
09/01/2015 21:00,2,0.000,ALERT,210.35,293.36,59.954,1441155603,"274151322000054","174011321042388",0.00,26.80,0,291.25,297.87,0.0,0.0,0.000,508550.2,508550.2,743,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155720,478945.00
09/01/2015 21:00,2,0.000,ALERT,213.51,298.17,59.954,1441155603,"201051344001203","174011321042388",0.00,24.80,0,295.46,302.68,0.0,0.0,0.000,235239.3,235239.3,746,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155722,478946.00
09/01/2015 21:00,2,0.000,ALERT,213.29,298.17,59.991,1441155603,"201051344000646","174011321042388",0.00,24.80,0,295.16,300.87,0.0,0.0,0.000,231274.3,231274.3,747,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155724,478947.00
09/01/2015 21:00,2,0.000,ALERT,211.25,292.76,59.981,1441155603,"274151322000068","174011321042388",0.00,27.80,0,290.35,296.36,0.0,0.0,0.000,411672.7,411672.7,748,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155726,478948.00
09/01/2015 21:00,2,0.000,ALERT,211.03,293.06,59.986,1441155603,"274151322000076","174011321042388",0.00,27.00,0,290.65,296.96,0.0,0.0,0.000,543444.8,543444.8,741,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155728,478949.00
09/01/2015 21:00,2,0.000,ALERT,213.51,299.07,59.986,1441155603,"201051344000890","174011321042388",0.00,25.00,0,296.06,302.07,0.0,0.0,0.000,236083.7,236083.7,744,0,0,0,L,1122011218,1,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155730,478950.00
09/01/2015 21:00,2,0.000,ALERT,213.96,298.47,59.996,1441155603,"201051344000900","174011321042388",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,237220.2,237220.2,748,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155731,478951.00
09/01/2015 21:00,2,0.000,ALERT,214.41,298.17,59.981,1441155603,"201051344000633","174011321042388",0.00,24.50,0,294.26,300.27,0.0,0.0,0.000,225849.1,225849.1,748,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155733,478952.00
09/01/2015 21:00,2,0.000,ALERT,214.19,298.77,59.986,1441155603,"201051344000983","174011321042388",0.00,24.50,0,296.36,301.47,0.0,0.0,0.000,234194.1,234194.1,743,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155735,478953.00
09/01/2015 21:00,2,0.000,ALERT,213.74,297.87,59.991,1441155603,"201051344000917","174011321042388",0.00,25.00,0,294.56,300.57,0.0,0.0,0.000,236461.8,236461.8,745,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155737,478954.00
09/01/2015 21:00,2,0.000,ALERT,214.19,297.57,59.975,1441155603,"201051344000648","174011321042388",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,231730.7,231730.7,744,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155739,478955.00
09/01/2015 21:00,2,0.000,ALERT,213.74,298.47,59.959,1441155603,"201051344001093","174011321042388",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,234692.6,234692.6,749,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155740,478956.00
09/01/2015 21:00,2,0.000,ALERT,214.41,297.87,60.012,1441155603,"201051344000645","174011321042388",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,232798.4,232798.4,743,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155742,478957.00
09/01/2015 21:00,2,0.000,ALERT,210.35,293.36,59.975,1441155603,"274151322000085","174011321042388",0.00,26.80,0,290.95,296.96,0.0,0.0,0.000,511263.0,511263.0,741,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155744,478958.00
09/01/2015 21:00,2,0.000,ALERT,213.96,297.87,59.986,1441155603,"201051344000651","174011321042388",0.00,24.00,0,295.16,300.57,0.0,0.0,0.000,232016.8,232016.8,745,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155746,478959.00
09/01/2015 21:00,2,0.000,ALERT,214.41,298.17,59.975,1441155603,"201051344000867","174011321042388",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,224836.6,224836.6,746,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155748,478960.00
09/01/2015 21:00,2,0.000,ALERT,213.74,299.07,59.991,1441155603,"201051344001230","174011321042388",0.00,24.50,0,296.06,301.47,0.0,0.0,0.000,235507.9,235507.9,748,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155749,478961.00
09/01/2015 21:00,2,0.000,ALERT,214.64,299.07,59.975,1441155603,"201051344000576","174011321042388",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,231893.1,231893.1,748,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441155751,478962.00
09/01/2015 21:00,2,0.000,ALERT,214.19,299.07,60.023,1441155603,"201051344000579","174011321042388",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,239183.8,239183.8,742,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441155753,478963.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478964.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478965.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478966.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478967.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478968.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478969.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478970.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478971.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478972.00
09/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441155603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441156483,478973.00
09/01/2015 21:15,2,0.000,ALERT,214.19,299.37,59.981,1441156503,"201051344000955","174011321042388",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,237412.7,237412.7,747,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156578,478974.00
09/01/2015 21:15,2,0.000,ALERT,210.80,295.46,59.981,1441156503,"274151322000095","174011321042388",0.00,26.00,0,293.06,296.96,0.0,0.0,0.000,537125.2,537125.2,743,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156580,478975.00
09/01/2015 21:15,2,0.000,ALERT,214.19,299.07,59.986,1441156503,"201051344000868","174011321042388",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,224319.0,224319.0,748,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156582,478976.00
09/01/2015 21:15,2,0.000,ALERT,214.87,298.47,59.986,1441156503,"201051344000853","174011321042388",0.00,24.00,0,296.06,301.17,0.0,0.0,0.000,230851.7,230851.7,748,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156584,478977.00
09/01/2015 21:15,2,0.000,ALERT,215.09,300.27,59.986,1441156503,"201051344000582","174011321042388",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,229590.4,229590.4,744,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156586,478978.00
09/01/2015 21:15,2,0.000,ALERT,214.41,298.17,59.986,1441156503,"201051344000469","174011321042388",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,226100.4,226100.4,749,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156588,478979.00
09/01/2015 21:15,2,0.000,ALERT,214.41,298.47,59.986,1441156503,"201051344000988","174011321042388",0.00,24.30,0,293.66,299.97,0.0,0.0,0.000,225050.2,225050.2,748,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156590,478980.00
09/01/2015 21:15,2,0.000,ALERT,214.41,298.17,60.034,1441156503,"201051344001158","174011321042388",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,230655.3,230655.3,748,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156592,478981.00
09/01/2015 21:15,2,0.000,ALERT,214.41,298.77,59.986,1441156503,"201051344001025","174011321042388",0.00,23.80,0,295.16,301.17,0.0,0.0,0.000,235369.3,235369.3,743,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156593,478982.00
09/01/2015 21:15,2,0.000,ALERT,214.64,299.37,59.959,1441156503,"201051344000569","174011321042388",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,238561.6,238561.6,745,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156595,478983.00
09/01/2015 21:15,2,0.000,ALERT,211.03,294.26,59.986,1441156503,"274151322000094","174011321042388",0.00,26.50,0,291.85,295.76,0.0,0.0,0.000,412254.1,412254.1,751,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156597,478984.00
09/01/2015 21:15,2,0.000,ALERT,214.19,298.77,59.986,1441156503,"201051344000458","174011321042388",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,234239.6,234239.6,748,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156599,478985.00
09/01/2015 21:15,2,0.000,ALERT,211.03,293.96,59.981,1441156503,"274151322000087","174011321042388",0.00,27.00,0,291.55,295.76,0.0,0.0,0.000,484968.0,484968.0,746,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156601,478986.00
09/01/2015 21:15,2,0.000,ALERT,210.80,294.86,59.991,1441156503,"274151322000052","174011321042388",0.00,26.50,0,291.85,296.66,0.0,0.0,0.000,518067.7,518067.7,743,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156603,478987.00
09/01/2015 21:15,2,0.000,ALERT,214.87,299.67,59.991,1441156503,"201051344001145","174011321042388",0.00,24.00,0,296.06,301.47,0.0,0.0,0.000,239115.9,239115.9,747,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156604,478988.00
09/01/2015 21:15,2,0.000,ALERT,214.87,299.37,60.028,1441156503,"201051344000685","174011321042388",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,237792.1,237792.1,749,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156606,478989.00
09/01/2015 21:15,2,0.000,ALERT,210.57,294.56,59.949,1441156503,"274151322000088","174011321042388",0.00,26.00,0,291.85,296.36,0.0,0.0,0.000,497459.8,497459.8,745,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156608,478990.00
09/01/2015 21:15,2,0.000,ALERT,214.64,299.37,60.007,1441156503,"201051344000438","174011321042388",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,237817.7,237817.7,748,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156610,478991.00
09/01/2015 21:15,2,0.000,ALERT,214.19,299.07,59.944,1441156503,"201051344001135","174011321042388",0.00,24.30,0,295.76,301.17,0.0,0.0,0.000,229400.8,229400.8,744,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156612,478992.00
09/01/2015 21:15,2,0.000,ALERT,214.64,298.77,59.965,1441156503,"201051344000417","174011321042388",0.00,24.80,0,295.16,299.97,0.0,0.0,0.000,232731.8,232731.8,745,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156613,478993.00
09/01/2015 21:15,2,0.000,ALERT,214.41,299.67,59.954,1441156503,"201051344000594","174011321042388",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,234930.7,234930.7,744,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156615,478994.00
09/01/2015 21:15,2,0.000,ALERT,211.03,294.56,59.970,1441156503,"274151322000083","174011321042388",0.00,26.30,0,292.16,296.66,0.0,0.0,0.000,513779.3,513779.3,744,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156617,478995.00
09/01/2015 21:15,2,0.000,ALERT,214.64,299.37,59.975,1441156503,"201051344000585","174011321042388",0.00,24.30,0,295.16,300.87,0.0,0.0,0.000,234551.8,234551.8,746,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156619,478996.00
09/01/2015 21:15,2,0.000,ALERT,210.80,295.16,59.981,1441156503,"274151322000054","174011321042388",0.00,26.30,0,292.16,296.66,0.0,0.0,0.000,508550.2,508550.2,745,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156621,478997.00
09/01/2015 21:15,2,0.000,ALERT,214.41,299.07,59.959,1441156503,"201051344001203","174011321042388",0.00,24.30,0,295.46,302.37,0.0,0.0,0.000,235239.3,235239.3,748,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156623,478998.00
09/01/2015 21:15,2,0.000,ALERT,213.74,298.77,59.981,1441156503,"201051344000646","174011321042388",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,231274.3,231274.3,749,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156624,478999.00
09/01/2015 21:15,2,0.000,ALERT,211.48,293.36,59.986,1441156503,"274151322000068","174011321042388",0.00,27.00,0,291.55,295.46,0.0,0.0,0.000,411672.7,411672.7,750,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156626,479000.00
09/01/2015 21:15,2,0.000,ALERT,211.48,293.96,59.970,1441156503,"274151322000076","174011321042388",0.00,26.30,0,291.85,296.36,0.0,0.0,0.000,543444.8,543444.8,743,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156628,479001.00
09/01/2015 21:15,2,0.000,ALERT,213.96,299.07,59.986,1441156503,"201051344000890","174011321042388",0.00,24.50,0,296.36,301.47,0.0,0.0,0.000,236083.7,236083.7,746,0,0,0,L,1122011218,1,123.36,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156630,479002.00
09/01/2015 21:15,2,0.000,ALERT,214.64,299.37,59.981,1441156503,"201051344000900","174011321042388",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,237220.2,237220.2,750,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156632,479003.00
09/01/2015 21:15,2,0.000,ALERT,215.09,298.77,59.981,1441156503,"201051344000633","174011321042388",0.00,24.00,0,294.26,299.97,0.0,0.0,0.000,225849.1,225849.1,750,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156633,479004.00
09/01/2015 21:15,2,0.000,ALERT,214.64,299.37,59.981,1441156503,"201051344000983","174011321042388",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,234194.1,234194.1,745,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156635,479005.00
09/01/2015 21:15,2,0.000,ALERT,214.19,298.47,59.975,1441156503,"201051344000917","174011321042388",0.00,24.80,0,294.56,300.27,0.0,0.0,0.000,236461.8,236461.8,747,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156637,479006.00
09/01/2015 21:15,2,0.000,ALERT,215.09,298.47,59.975,1441156503,"201051344000648","174011321042388",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,231730.7,231730.7,746,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156639,479007.00
09/01/2015 21:15,2,0.000,ALERT,214.19,299.07,59.975,1441156503,"201051344001093","174011321042388",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,234692.6,234692.6,751,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156641,479008.00
09/01/2015 21:15,2,0.000,ALERT,215.09,298.47,59.975,1441156503,"201051344000645","174011321042388",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,232798.4,232798.4,745,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156642,479009.00
09/01/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1441156503,"274151322000085","174011321042388",0.00,26.00,0,292.16,296.36,0.0,0.0,0.000,511263.0,511263.0,743,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156644,479010.00
09/01/2015 21:15,2,0.000,ALERT,214.41,298.47,59.981,1441156503,"201051344000651","174011321042388",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,232016.8,232016.8,747,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156646,479011.00
09/01/2015 21:15,2,0.000,ALERT,214.64,298.17,59.975,1441156503,"201051344000867","174011321042388",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,224836.6,224836.6,748,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156648,479012.00
09/01/2015 21:15,2,0.000,ALERT,213.96,299.37,59.986,1441156503,"201051344001230","174011321042388",0.00,24.00,0,296.06,301.17,0.0,0.0,0.000,235507.9,235507.9,750,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156650,479013.00
09/01/2015 21:15,2,0.000,ALERT,214.87,298.77,59.991,1441156503,"201051344000576","174011321042388",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,231893.1,231893.1,750,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441156651,479014.00
09/01/2015 21:15,2,0.000,ALERT,214.41,299.07,59.986,1441156503,"201051344000579","174011321042388",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,239183.8,239183.8,744,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441156653,479015.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479016.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479017.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479018.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479019.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479020.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479021.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479022.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479023.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479024.00
09/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441156503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441157383,479025.00
09/01/2015 21:30,2,0.000,ALERT,213.96,299.07,59.975,1441157404,"201051344000955","174011321042388",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,237412.7,237412.7,749,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157479,479026.00
