ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 21:30,2,0.000,ALERT,211.25,294.86,59.959,1441157404,"274151322000095","174011321042388",0.00,25.50,0,292.16,296.96,0.0,0.0,0.000,537125.2,537125.2,745,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157481,479027.00
09/01/2015 21:30,2,0.000,ALERT,214.64,299.07,59.965,1441157404,"201051344000868","174011321042388",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,224319.0,224319.0,750,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157483,479028.00
09/01/2015 21:30,2,0.000,ALERT,215.32,298.47,60.002,1441157404,"201051344000853","174011321042388",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,230851.7,230851.7,750,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157484,479029.00
09/01/2015 21:30,2,0.000,ALERT,214.64,299.67,59.965,1441157404,"201051344000582","174011321042388",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,229590.4,229590.4,746,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157486,479030.00
09/01/2015 21:30,2,0.000,ALERT,214.87,298.47,59.938,1441157404,"201051344000469","174011321042388",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,226100.4,226100.4,751,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157488,479031.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.47,59.959,1441157404,"201051344000988","174011321042388",0.00,24.00,0,293.96,300.57,0.0,0.0,0.000,225050.2,225050.2,750,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157490,479032.00
09/01/2015 21:30,2,0.000,ALERT,214.41,297.87,59.944,1441157404,"201051344001158","174011321042388",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,230655.3,230655.3,750,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157492,479033.00
09/01/2015 21:30,2,0.000,ALERT,214.19,298.17,59.954,1441157404,"201051344001025","174011321042388",0.00,23.50,0,295.76,301.47,0.0,0.0,0.000,235369.3,235369.3,745,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157493,479034.00
09/01/2015 21:30,2,0.000,ALERT,214.64,299.07,59.981,1441157404,"201051344000569","174011321042388",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,238561.6,238561.6,747,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157495,479035.00
09/01/2015 21:30,2,0.000,ALERT,211.25,293.66,59.949,1441157404,"274151322000094","174011321042388",0.00,25.80,0,290.95,295.46,0.0,0.0,0.000,412254.1,412254.1,753,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157497,479036.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.77,59.954,1441157404,"201051344000458","174011321042388",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,234239.6,234239.6,750,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157499,479037.00
09/01/2015 21:30,2,0.000,ALERT,211.48,293.66,59.949,1441157404,"274151322000087","174011321042388",0.00,26.50,0,290.65,295.76,0.0,0.0,0.000,484968.0,484968.0,748,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157501,479038.00
09/01/2015 21:30,2,0.000,ALERT,211.03,293.66,59.959,1441157404,"274151322000052","174011321042388",0.00,26.00,0,290.65,296.36,0.0,0.0,0.000,518067.7,518067.7,745,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441157503,479039.00
09/01/2015 21:30,2,0.000,ALERT,214.64,299.07,59.922,1441157404,"201051344001145","174011321042388",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,239115.9,239115.9,749,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157505,479040.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.77,59.944,1441157404,"201051344000685","174011321042388",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,237792.1,237792.1,751,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157507,479041.00
09/01/2015 21:30,2,0.000,ALERT,210.80,293.96,59.949,1441157404,"274151322000088","174011321042388",0.00,25.50,0,290.95,296.06,0.0,0.0,0.000,497459.8,497459.8,747,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157509,479042.00
09/01/2015 21:30,2,0.000,ALERT,214.41,298.77,59.922,1441157404,"201051344000438","174011321042388",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,237817.7,237817.7,750,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157511,479043.00
09/01/2015 21:30,2,0.000,ALERT,213.96,298.77,59.949,1441157404,"201051344001135","174011321042388",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,229400.8,229400.8,746,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157512,479044.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.17,59.970,1441157404,"201051344000417","174011321042388",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,232731.8,232731.8,747,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157514,479045.00
09/01/2015 21:30,2,0.000,ALERT,214.19,299.07,59.938,1441157404,"201051344000594","174011321042388",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,234930.7,234930.7,746,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157516,479046.00
09/01/2015 21:30,2,0.000,ALERT,211.03,293.96,59.944,1441157404,"274151322000083","174011321042388",0.00,25.80,0,291.55,296.36,0.0,0.0,0.000,513779.3,513779.3,746,0,0,0,L,1151911521,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441157518,479047.00
09/01/2015 21:30,2,0.000,ALERT,214.41,299.07,59.954,1441157404,"201051344000585","174011321042388",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,234551.8,234551.8,748,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157520,479048.00
09/01/2015 21:30,2,0.000,ALERT,211.03,295.16,59.954,1441157404,"274151322000054","174011321042388",0.00,25.80,0,291.55,296.36,0.0,0.0,0.000,508550.2,508550.2,747,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157521,479049.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.77,59.949,1441157404,"201051344001203","174011321042388",0.00,24.00,0,296.36,302.37,0.0,0.0,0.000,235239.3,235239.3,750,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157523,479050.00
09/01/2015 21:30,2,0.000,ALERT,214.19,299.07,59.975,1441157404,"201051344000646","174011321042388",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,231274.3,231274.3,751,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157525,479051.00
09/01/2015 21:30,2,0.000,ALERT,211.70,293.66,59.954,1441157404,"274151322000068","174011321042388",0.00,26.50,0,290.65,294.86,0.0,0.0,0.000,411672.7,411672.7,752,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157527,479052.00
09/01/2015 21:30,2,0.000,ALERT,211.48,294.56,59.949,1441157404,"274151322000076","174011321042388",0.00,25.80,0,290.95,296.06,0.0,0.0,0.000,543444.8,543444.8,745,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157528,479053.00
09/01/2015 21:30,2,0.000,ALERT,214.19,299.37,59.949,1441157404,"201051344000890","174011321042388",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,236083.7,236083.7,748,0,0,0,L,1122011218,1,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157530,479054.00
09/01/2015 21:30,2,0.000,ALERT,214.64,298.77,59.996,1441157404,"201051344000900","174011321042388",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,237220.2,237220.2,752,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157532,479055.00
09/01/2015 21:30,2,0.000,ALERT,215.32,298.47,59.965,1441157404,"201051344000633","174011321042388",0.00,23.80,0,294.26,300.27,0.0,0.0,0.000,225849.1,225849.1,752,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157534,479056.00
09/01/2015 21:30,2,0.000,ALERT,214.87,299.37,59.965,1441157404,"201051344000983","174011321042388",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,234194.1,234194.1,747,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157536,479057.00
09/01/2015 21:30,2,0.000,ALERT,214.41,298.77,60.007,1441157404,"201051344000917","174011321042388",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,236461.8,236461.8,749,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441157538,479058.00
09/01/2015 21:30,2,0.000,ALERT,214.87,298.17,59.959,1441157404,"201051344000648","174011321042388",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,231730.7,231730.7,748,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157539,479059.00
09/01/2015 21:30,2,0.000,ALERT,214.41,299.07,59.959,1441157404,"201051344001093","174011321042388",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,234692.6,234692.6,753,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157541,479060.00
09/01/2015 21:30,2,0.000,ALERT,215.09,298.47,59.965,1441157404,"201051344000645","174011321042388",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,232798.4,232798.4,747,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157543,479061.00
09/01/2015 21:30,2,0.000,ALERT,211.03,294.56,59.959,1441157404,"274151322000085","174011321042388",0.00,25.50,0,290.95,295.76,0.0,0.0,0.000,511263.0,511263.0,745,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157545,479062.00
09/01/2015 21:30,2,0.000,ALERT,214.41,298.17,59.986,1441157404,"201051344000651","174011321042388",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,232016.8,232016.8,749,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157547,479063.00
09/01/2015 21:30,2,0.000,ALERT,215.09,298.77,59.959,1441157404,"201051344000867","174011321042388",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,224836.6,224836.6,750,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441157549,479064.00
09/01/2015 21:30,2,0.000,ALERT,214.19,299.37,59.965,1441157404,"201051344001230","174011321042388",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,235507.9,235507.9,752,0,0,0,L,1122011218,1,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157550,479065.00
09/01/2015 21:30,2,0.000,ALERT,215.54,299.67,59.970,1441157404,"201051344000576","174011321042388",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,231893.1,231893.1,752,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157552,479066.00
09/01/2015 21:30,2,0.000,ALERT,215.09,299.67,59.949,1441157404,"201051344000579","174011321042388",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,239183.8,239183.8,746,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441157554,479067.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479068.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479069.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479070.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479071.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479072.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479073.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479074.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479075.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158284,479076.00
09/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441157404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441158285,479077.00
09/01/2015 21:45,2,0.000,ALERT,214.19,300.27,60.012,1441158304,"201051344000955","174011321042388",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,237412.7,237412.7,751,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158379,479078.00
09/01/2015 21:45,2,0.000,ALERT,211.48,295.76,59.996,1441158304,"274151322000095","174011321042388",0.00,25.00,0,293.36,296.96,0.0,0.0,0.000,537125.2,537125.2,747,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158380,479079.00
09/01/2015 21:45,2,0.000,ALERT,215.54,300.57,60.018,1441158304,"201051344000868","174011321042388",0.00,23.50,0,297.26,302.68,0.0,0.0,0.000,224319.0,224319.0,752,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158382,479080.00
09/01/2015 21:45,2,0.000,ALERT,216.22,299.97,60.012,1441158304,"201051344000853","174011321042388",0.00,23.50,0,296.66,302.07,0.0,0.0,0.000,230851.7,230851.7,752,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158384,479081.00
09/01/2015 21:45,2,0.000,ALERT,215.32,301.47,60.002,1441158304,"201051344000582","174011321042388",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,229590.4,229590.4,748,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158386,479082.00
09/01/2015 21:45,2,0.000,ALERT,215.54,299.67,60.012,1441158304,"201051344000469","174011321042388",0.00,23.00,0,295.16,301.47,0.0,0.0,0.000,226100.4,226100.4,753,0,0,0,L,1122011218,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158388,479083.00
09/01/2015 21:45,2,0.000,ALERT,215.32,299.67,60.002,1441158304,"201051344000988","174011321042388",0.00,23.80,0,293.36,301.77,0.0,0.0,0.000,225050.2,225050.2,752,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158389,479084.00
09/01/2015 21:45,2,0.000,ALERT,215.54,299.67,60.012,1441158304,"201051344001158","174011321042388",0.00,23.30,0,295.76,301.47,0.0,0.0,0.000,230655.3,230655.3,752,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158391,479085.00
09/01/2015 21:45,2,0.000,ALERT,214.41,299.67,60.002,1441158304,"201051344001025","174011321042388",0.00,23.30,0,296.36,302.07,0.0,0.0,0.000,235369.3,235369.3,747,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158393,479086.00
09/01/2015 21:45,2,0.000,ALERT,215.54,300.27,59.981,1441158304,"201051344000569","174011321042388",0.00,23.80,0,297.26,302.68,0.0,0.0,0.000,238561.6,238561.6,749,0,0,0,L,1122011218,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158395,479087.00
09/01/2015 21:45,2,0.000,ALERT,211.48,293.96,60.007,1441158304,"274151322000094","174011321042388",0.00,25.30,0,291.85,295.46,0.0,0.0,0.000,412254.1,412254.1,755,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158396,479088.00
09/01/2015 21:45,2,0.000,ALERT,215.54,299.97,59.975,1441158304,"201051344000458","174011321042388",0.00,24.30,0,296.66,302.68,0.0,0.0,0.000,234239.6,234239.6,752,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158398,479089.00
09/01/2015 21:45,2,0.000,ALERT,211.70,294.86,60.012,1441158304,"274151322000087","174011321042388",0.00,26.00,0,291.25,295.76,0.0,0.0,0.000,484968.0,484968.0,750,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158400,479090.00
09/01/2015 21:45,2,0.000,ALERT,211.03,295.16,60.028,1441158304,"274151322000052","174011321042388",0.00,25.50,0,291.55,296.66,0.0,0.0,0.000,518067.7,518067.7,747,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158402,479091.00
09/01/2015 21:45,2,0.000,ALERT,215.09,300.57,60.012,1441158304,"201051344001145","174011321042388",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,239115.9,239115.9,751,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158404,479092.00
09/01/2015 21:45,2,0.000,ALERT,215.09,300.57,60.028,1441158304,"201051344000685","174011321042388",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,237792.1,237792.1,753,0,0,0,L,1122011218,1,124.72,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158406,479093.00
09/01/2015 21:45,2,0.000,ALERT,211.03,294.56,59.981,1441158304,"274151322000088","174011321042388",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,497459.8,497459.8,749,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158407,479094.00
09/01/2015 21:45,2,0.000,ALERT,214.64,300.27,60.007,1441158304,"201051344000438","174011321042388",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,237817.7,237817.7,752,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158409,479095.00
09/01/2015 21:45,2,0.000,ALERT,214.19,299.97,60.039,1441158304,"201051344001135","174011321042388",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,229400.8,229400.8,748,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158411,479096.00
09/01/2015 21:45,2,0.000,ALERT,214.87,299.37,60.012,1441158304,"201051344000417","174011321042388",0.00,24.00,0,295.76,300.87,0.0,0.0,0.000,232731.8,232731.8,749,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158413,479097.00
09/01/2015 21:45,2,0.000,ALERT,215.54,301.17,60.012,1441158304,"201051344000594","174011321042388",0.00,24.30,0,296.06,302.37,0.0,0.0,0.000,234930.7,234930.7,748,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158415,479098.00
09/01/2015 21:45,2,0.000,ALERT,211.25,294.26,60.012,1441158304,"274151322000083","174011321042388",0.00,25.30,0,292.16,296.66,0.0,0.0,0.000,513779.3,513779.3,748,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158416,479099.00
09/01/2015 21:45,2,0.000,ALERT,214.87,300.27,60.007,1441158304,"201051344000585","174011321042388",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,234551.8,234551.8,750,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158418,479100.00
09/01/2015 21:45,2,0.000,ALERT,211.25,294.56,59.986,1441158304,"274151322000054","174011321042388",0.00,25.30,0,292.16,296.66,0.0,0.0,0.000,508550.2,508550.2,749,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158420,479101.00
09/01/2015 21:45,2,0.000,ALERT,214.41,299.67,60.034,1441158304,"201051344001203","174011321042388",0.00,23.80,0,296.66,303.28,0.0,0.0,0.000,235239.3,235239.3,752,0,0,0,L,1122011218,1,124.27,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158422,479102.00
09/01/2015 21:45,2,0.000,ALERT,213.96,299.67,59.986,1441158304,"201051344000646","174011321042388",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,231274.3,231274.3,753,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158423,479103.00
09/01/2015 21:45,2,0.000,ALERT,211.48,293.06,59.996,1441158304,"274151322000068","174011321042388",0.00,25.80,0,291.25,295.16,0.0,0.0,0.000,411672.7,411672.7,754,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158425,479104.00
09/01/2015 21:45,2,0.000,ALERT,211.70,293.96,60.002,1441158304,"274151322000076","174011321042388",0.00,25.30,0,291.55,296.06,0.0,0.0,0.000,543444.8,543444.8,747,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158427,479105.00
09/01/2015 21:45,2,0.000,ALERT,214.19,300.27,60.012,1441158304,"201051344000890","174011321042388",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,236083.7,236083.7,750,0,0,0,L,1122011218,1,123.81,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158429,479106.00
09/01/2015 21:45,2,0.000,ALERT,215.09,299.97,59.959,1441158304,"201051344000900","174011321042388",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,237220.2,237220.2,754,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158431,479107.00
09/01/2015 21:45,2,0.000,ALERT,215.77,299.37,60.002,1441158304,"201051344000633","174011321042388",0.00,23.50,0,294.86,301.17,0.0,0.0,0.000,225849.1,225849.1,754,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158433,479108.00
09/01/2015 21:45,2,0.000,ALERT,215.09,299.97,59.991,1441158304,"201051344000983","174011321042388",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,234194.1,234194.1,749,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158434,479109.00
09/01/2015 21:45,2,0.000,ALERT,214.41,299.37,59.996,1441158304,"201051344000917","174011321042388",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,236461.8,236461.8,751,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158436,479110.00
09/01/2015 21:45,2,0.000,ALERT,215.32,299.07,60.034,1441158304,"201051344000648","174011321042388",0.00,23.30,0,296.36,302.07,0.0,0.0,0.000,231730.7,231730.7,750,0,0,0,L,1122011218,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158438,479111.00
09/01/2015 21:45,2,0.000,ALERT,214.19,299.67,60.002,1441158304,"201051344001093","174011321042388",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,234692.6,234692.6,755,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158440,479112.00
09/01/2015 21:45,2,0.000,ALERT,215.54,299.37,59.996,1441158304,"201051344000645","174011321042388",0.00,24.00,0,296.36,301.77,0.0,0.0,0.000,232798.4,232798.4,749,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158442,479113.00
09/01/2015 21:45,2,0.000,ALERT,211.03,293.96,59.986,1441158304,"274151322000085","174011321042388",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,511263.0,511263.0,747,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158443,479114.00
09/01/2015 21:45,2,0.000,ALERT,214.64,299.07,60.018,1441158304,"201051344000651","174011321042388",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,232016.8,232016.8,751,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158445,479115.00
09/01/2015 21:45,2,0.000,ALERT,215.32,299.37,59.991,1441158304,"201051344000867","174011321042388",0.00,24.00,0,296.66,302.37,0.0,0.0,0.000,224836.6,224836.6,752,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158447,479116.00
09/01/2015 21:45,2,0.000,ALERT,214.19,300.27,59.975,1441158304,"201051344001230","174011321042388",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,235507.9,235507.9,754,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441158449,479117.00
09/01/2015 21:45,2,0.000,ALERT,215.77,299.97,59.986,1441158304,"201051344000576","174011321042388",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,231893.1,231893.1,754,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158451,479118.00
09/01/2015 21:45,2,0.000,ALERT,215.09,299.97,59.991,1441158304,"201051344000579","174011321042388",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,239183.8,239183.8,748,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441158452,479119.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479120.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479121.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479122.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479123.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479124.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479125.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479126.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159184,479127.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159185,479128.00
09/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441158304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441159185,479129.00
09/01/2015 22:00,2,0.000,ALERT,214.64,300.57,60.007,1441159204,"201051344000955","174011321042388",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,237412.7,237412.7,753,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159279,479130.00
09/01/2015 22:00,2,0.000,ALERT,211.93,296.36,60.007,1441159204,"274151322000095","174011321042388",0.00,24.50,0,293.96,297.87,0.0,0.0,0.000,537125.2,537125.2,749,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159281,479131.00
09/01/2015 22:00,2,0.000,ALERT,215.54,301.47,60.018,1441159204,"201051344000868","174011321042388",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,224319.0,224319.0,754,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159283,479132.00
09/01/2015 22:00,2,0.000,ALERT,216.00,300.27,60.012,1441159204,"201051344000853","174011321042388",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,230851.7,230851.7,754,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159285,479133.00
09/01/2015 22:00,2,0.000,ALERT,215.54,301.17,60.018,1441159204,"201051344000582","174011321042388",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,229590.4,229590.4,750,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159287,479134.00
09/01/2015 22:00,2,0.000,ALERT,215.32,299.97,60.012,1441159204,"201051344000469","174011321042388",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,226100.4,226100.4,755,0,0,0,L,1122011218,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159288,479135.00
09/01/2015 22:00,2,0.000,ALERT,215.32,300.27,60.018,1441159204,"201051344000988","174011321042388",0.00,23.50,0,295.16,301.77,0.0,0.0,0.000,225050.2,225050.2,754,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159290,479136.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.27,60.002,1441159204,"201051344001158","174011321042388",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,230655.3,230655.3,754,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159292,479137.00
09/01/2015 22:00,2,0.000,ALERT,214.87,299.97,60.034,1441159204,"201051344001025","174011321042388",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,235369.3,235369.3,749,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159294,479138.00
09/01/2015 22:00,2,0.000,ALERT,215.54,301.17,60.018,1441159204,"201051344000569","174011321042388",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,238561.6,238561.6,751,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159296,479139.00
09/01/2015 22:00,2,0.000,ALERT,212.16,294.86,60.007,1441159204,"274151322000094","174011321042388",0.00,24.80,0,292.46,296.36,0.0,0.0,0.000,412254.1,412254.1,757,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159298,479140.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.87,60.012,1441159204,"201051344000458","174011321042388",0.00,24.00,0,297.87,302.98,0.0,0.0,0.000,234239.6,234239.6,754,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159299,479141.00
09/01/2015 22:00,2,0.000,ALERT,211.93,294.26,59.996,1441159204,"274151322000087","174011321042388",0.00,25.50,0,291.85,296.36,0.0,0.0,0.000,484968.0,484968.0,752,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159301,479142.00
09/01/2015 22:00,2,0.000,ALERT,211.70,295.76,60.023,1441159204,"274151322000052","174011321042388",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,518067.7,518067.7,749,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159303,479143.00
09/01/2015 22:00,2,0.000,ALERT,215.32,300.87,59.981,1441159204,"201051344001145","174011321042388",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,239115.9,239115.9,753,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159305,479144.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.87,60.023,1441159204,"201051344000685","174011321042388",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,237792.1,237792.1,755,0,0,0,L,1122011218,1,124.72,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159307,479145.00
09/01/2015 22:00,2,0.000,ALERT,211.25,295.46,60.007,1441159204,"274151322000088","174011321042388",0.00,25.00,0,292.76,296.96,0.0,0.0,0.000,497459.8,497459.8,751,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159309,479146.00
09/01/2015 22:00,2,0.000,ALERT,215.09,300.57,60.012,1441159204,"201051344000438","174011321042388",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,237817.7,237817.7,754,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159311,479147.00
09/01/2015 22:00,2,0.000,ALERT,214.64,300.27,60.018,1441159204,"201051344001135","174011321042388",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,229400.8,229400.8,750,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159313,479148.00
09/01/2015 22:00,2,0.000,ALERT,215.09,299.97,60.007,1441159204,"201051344000417","174011321042388",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,232731.8,232731.8,751,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159314,479149.00
09/01/2015 22:00,2,0.000,ALERT,215.32,301.17,60.012,1441159204,"201051344000594","174011321042388",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,234930.7,234930.7,750,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159316,479150.00
09/01/2015 22:00,2,0.000,ALERT,211.48,295.16,60.018,1441159204,"274151322000083","174011321042388",0.00,24.80,0,292.76,297.26,0.0,0.0,0.000,513779.3,513779.3,750,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159318,479151.00
09/01/2015 22:00,2,0.000,ALERT,215.09,300.87,60.018,1441159204,"201051344000585","174011321042388",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,234551.8,234551.8,752,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159320,479152.00
09/01/2015 22:00,2,0.000,ALERT,211.70,294.86,60.023,1441159204,"274151322000054","174011321042388",0.00,25.00,0,292.76,297.26,0.0,0.0,0.000,508550.2,508550.2,751,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159322,479153.00
09/01/2015 22:00,2,0.000,ALERT,215.32,300.27,60.007,1441159204,"201051344001203","174011321042388",0.00,23.50,0,297.57,303.88,0.0,0.0,0.000,235239.3,235239.3,754,0,0,0,L,1122011218,1,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159324,479154.00
09/01/2015 22:00,2,0.000,ALERT,214.64,300.57,59.991,1441159204,"201051344000646","174011321042388",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,231274.3,231274.3,755,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159326,479155.00
09/01/2015 22:00,2,0.000,ALERT,212.16,293.96,60.012,1441159204,"274151322000068","174011321042388",0.00,25.50,0,292.16,296.06,0.0,0.0,0.000,411672.7,411672.7,756,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159327,479156.00
09/01/2015 22:00,2,0.000,ALERT,212.16,295.16,60.012,1441159204,"274151322000076","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,543444.8,543444.8,749,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159329,479157.00
09/01/2015 22:00,2,0.000,ALERT,214.87,301.17,60.012,1441159204,"201051344000890","174011321042388",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,236083.7,236083.7,752,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159331,479158.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.57,60.012,1441159204,"201051344000900","174011321042388",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,237220.2,237220.2,756,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159333,479159.00
09/01/2015 22:00,2,0.000,ALERT,216.00,300.27,60.007,1441159204,"201051344000633","174011321042388",0.00,23.30,0,295.76,301.47,0.0,0.0,0.000,225849.1,225849.1,756,0,0,0,L,1122011218,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159335,479160.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.57,59.975,1441159204,"201051344000983","174011321042388",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,234194.1,234194.1,751,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159337,479161.00
09/01/2015 22:00,2,0.000,ALERT,215.09,300.57,60.012,1441159204,"201051344000917","174011321042388",0.00,24.00,0,296.66,302.07,0.0,0.0,0.000,236461.8,236461.8,753,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159338,479162.00
09/01/2015 22:00,2,0.000,ALERT,215.77,299.97,60.039,1441159204,"201051344000648","174011321042388",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,231730.7,231730.7,752,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159340,479163.00
09/01/2015 22:00,2,0.000,ALERT,215.09,300.87,60.012,1441159204,"201051344001093","174011321042388",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,234692.6,234692.6,757,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159342,479164.00
09/01/2015 22:00,2,0.000,ALERT,216.00,300.27,60.012,1441159204,"201051344000645","174011321042388",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,232798.4,232798.4,751,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159344,479165.00
09/01/2015 22:00,2,0.000,ALERT,211.70,295.16,60.002,1441159204,"274151322000085","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,511263.0,511263.0,749,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159346,479166.00
09/01/2015 22:00,2,0.000,ALERT,215.32,299.97,60.023,1441159204,"201051344000651","174011321042388",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,232016.8,232016.8,753,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159347,479167.00
09/01/2015 22:00,2,0.000,ALERT,215.77,300.57,60.007,1441159204,"201051344000867","174011321042388",0.00,23.80,0,296.96,302.68,0.0,0.0,0.000,224836.6,224836.6,754,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159349,479168.00
09/01/2015 22:00,2,0.000,ALERT,215.09,301.17,60.018,1441159204,"201051344001230","174011321042388",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,235507.9,235507.9,756,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441159351,479169.00
09/01/2015 22:00,2,0.000,ALERT,216.22,301.17,60.012,1441159204,"201051344000576","174011321042388",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,231893.1,231893.1,756,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159353,479170.00
09/01/2015 22:00,2,0.000,ALERT,215.54,300.87,60.018,1441159204,"201051344000579","174011321042388",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,239183.8,239183.8,750,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441159354,479171.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479172.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479173.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479174.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479175.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479176.00
