ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479177.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479178.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479179.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479180.00
09/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441159204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160084,479181.00
09/01/2015 22:15,2,0.000,ALERT,214.41,301.17,60.034,1441160103,"201051344000955","174011321042388",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,237412.7,237412.7,755,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160179,479182.00
09/01/2015 22:15,2,0.000,ALERT,212.16,296.66,59.996,1441160103,"274151322000095","174011321042388",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,537125.2,537125.2,751,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160181,479183.00
09/01/2015 22:15,2,0.000,ALERT,215.32,301.77,60.012,1441160103,"201051344000868","174011321042388",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,224319.0,224319.0,756,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160183,479184.00
09/01/2015 22:15,2,0.000,ALERT,215.77,300.87,59.996,1441160103,"201051344000853","174011321042388",0.00,23.30,0,297.57,303.28,0.0,0.0,0.000,230851.7,230851.7,756,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160185,479185.00
09/01/2015 22:15,2,0.000,ALERT,215.32,301.77,60.007,1441160103,"201051344000582","174011321042388",0.00,23.30,0,299.07,303.28,0.0,0.0,0.000,229590.4,229590.4,752,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160187,479186.00
09/01/2015 22:15,2,0.000,ALERT,215.32,300.87,59.996,1441160103,"201051344000469","174011321042388",0.00,22.80,0,296.96,302.68,0.0,0.0,0.000,226100.4,226100.4,757,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160189,479187.00
09/01/2015 22:15,2,0.000,ALERT,215.09,300.87,59.991,1441160103,"201051344000988","174011321042388",0.00,23.50,0,295.46,302.98,0.0,0.0,0.000,225050.2,225050.2,756,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160190,479188.00
09/01/2015 22:15,2,0.000,ALERT,215.09,300.57,59.986,1441160103,"201051344001158","174011321042388",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,230655.3,230655.3,756,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160192,479189.00
09/01/2015 22:15,2,0.000,ALERT,214.64,299.97,60.034,1441160103,"201051344001025","174011321042388",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,235369.3,235369.3,751,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160194,479190.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.47,59.991,1441160103,"201051344000569","174011321042388",0.00,23.50,0,298.17,303.88,0.0,0.0,0.000,238561.6,238561.6,753,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160196,479191.00
09/01/2015 22:15,2,0.000,ALERT,211.93,294.86,59.938,1441160103,"274151322000094","174011321042388",0.00,24.50,0,292.76,298.17,0.0,0.0,0.000,412254.1,412254.1,759,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160198,479192.00
09/01/2015 22:15,2,0.000,ALERT,215.09,300.87,59.981,1441160103,"201051344000458","174011321042388",0.00,24.00,0,297.87,303.58,0.0,0.0,0.000,234239.6,234239.6,756,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160200,479193.00
09/01/2015 22:15,2,0.000,ALERT,212.16,294.86,60.018,1441160103,"274151322000087","174011321042388",0.00,25.30,0,292.46,298.17,0.0,0.0,0.000,484968.0,484968.0,754,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160202,479194.00
09/01/2015 22:15,2,0.000,ALERT,211.70,295.76,59.986,1441160103,"274151322000052","174011321042388",0.00,24.80,0,293.06,299.07,0.0,0.0,0.000,518067.7,518067.7,751,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160203,479195.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.17,59.986,1441160103,"201051344001145","174011321042388",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,239115.9,239115.9,755,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160205,479196.00
09/01/2015 22:15,2,0.000,ALERT,215.32,301.17,59.996,1441160103,"201051344000685","174011321042388",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,237792.1,237792.1,757,0,0,0,L,1122011218,1,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160207,479197.00
09/01/2015 22:15,2,0.000,ALERT,211.48,295.16,59.975,1441160103,"274151322000088","174011321042388",0.00,24.50,0,293.36,298.77,0.0,0.0,0.000,497459.8,497459.8,753,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160209,479198.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.17,59.991,1441160103,"201051344000438","174011321042388",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,237817.7,237817.7,756,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160211,479199.00
09/01/2015 22:15,2,0.000,ALERT,214.64,300.87,59.986,1441160103,"201051344001135","174011321042388",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,229400.8,229400.8,752,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160212,479200.00
09/01/2015 22:15,2,0.000,ALERT,215.32,300.87,59.981,1441160103,"201051344000417","174011321042388",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,232731.8,232731.8,753,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160214,479201.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.47,59.981,1441160103,"201051344000594","174011321042388",0.00,23.80,0,297.57,303.58,0.0,0.0,0.000,234930.7,234930.7,752,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160216,479202.00
09/01/2015 22:15,2,0.000,ALERT,212.16,296.06,59.986,1441160103,"274151322000083","174011321042388",0.00,24.50,0,293.66,299.37,0.0,0.0,0.000,513779.3,513779.3,752,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160218,479203.00
09/01/2015 22:15,2,0.000,ALERT,215.32,301.17,59.975,1441160103,"201051344000585","174011321042388",0.00,23.50,0,297.87,302.68,0.0,0.0,0.000,234551.8,234551.8,754,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160220,479204.00
09/01/2015 22:15,2,0.000,ALERT,212.16,296.36,59.986,1441160103,"274151322000054","174011321042388",0.00,24.80,0,293.36,299.37,0.0,0.0,0.000,508550.2,508550.2,753,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160222,479205.00
09/01/2015 22:15,2,0.000,ALERT,215.09,300.57,59.981,1441160103,"201051344001203","174011321042388",0.00,23.30,0,298.47,304.18,0.0,0.0,0.000,235239.3,235239.3,756,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160223,479206.00
09/01/2015 22:15,2,0.000,ALERT,214.87,301.17,60.007,1441160103,"201051344000646","174011321042388",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,231274.3,231274.3,757,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160225,479207.00
09/01/2015 22:15,2,0.000,ALERT,212.83,295.16,59.991,1441160103,"274151322000068","174011321042388",0.00,25.30,0,292.76,297.57,0.0,0.0,0.000,411672.7,411672.7,758,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160227,479208.00
09/01/2015 22:15,2,0.000,ALERT,212.61,295.46,60.018,1441160103,"274151322000076","174011321042388",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,543444.8,543444.8,751,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160229,479209.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.77,59.991,1441160103,"201051344000890","174011321042388",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,236083.7,236083.7,754,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160231,479210.00
09/01/2015 22:15,2,0.000,ALERT,215.32,301.17,59.981,1441160103,"201051344000900","174011321042388",0.00,23.30,0,297.57,302.98,0.0,0.0,0.000,237220.2,237220.2,758,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160233,479211.00
09/01/2015 22:15,2,0.000,ALERT,216.00,300.87,59.991,1441160103,"201051344000633","174011321042388",0.00,23.30,0,296.06,302.68,0.0,0.0,0.000,225849.1,225849.1,758,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160235,479212.00
09/01/2015 22:15,2,0.000,ALERT,215.54,301.17,59.986,1441160103,"201051344000983","174011321042388",0.00,23.50,0,297.87,303.58,0.0,0.0,0.000,234194.1,234194.1,753,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160236,479213.00
09/01/2015 22:15,2,0.000,ALERT,215.09,300.87,59.991,1441160103,"201051344000917","174011321042388",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,236461.8,236461.8,755,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160238,479214.00
09/01/2015 22:15,2,0.000,ALERT,215.77,300.57,59.991,1441160103,"201051344000648","174011321042388",0.00,23.00,0,297.26,303.28,0.0,0.0,0.000,231730.7,231730.7,754,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160240,479215.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.17,59.991,1441160103,"201051344001093","174011321042388",0.00,23.80,0,298.47,302.68,0.0,0.0,0.000,234692.6,234692.6,759,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160242,479216.00
09/01/2015 22:15,2,0.000,ALERT,215.77,300.87,59.944,1441160103,"201051344000645","174011321042388",0.00,23.80,0,297.57,302.98,0.0,0.0,0.000,232798.4,232798.4,753,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160244,479217.00
09/01/2015 22:15,2,0.000,ALERT,212.16,295.46,59.981,1441160103,"274151322000085","174011321042388",0.00,24.50,0,293.36,298.47,0.0,0.0,0.000,511263.0,511263.0,751,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160245,479218.00
09/01/2015 22:15,2,0.000,ALERT,215.32,300.57,59.986,1441160103,"201051344000651","174011321042388",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,232016.8,232016.8,755,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160247,479219.00
09/01/2015 22:15,2,0.000,ALERT,215.54,300.27,60.007,1441160103,"201051344000867","174011321042388",0.00,23.80,0,297.57,303.28,0.0,0.0,0.000,224836.6,224836.6,756,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160249,479220.00
09/01/2015 22:15,2,0.000,ALERT,215.09,301.77,59.986,1441160103,"201051344001230","174011321042388",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,235507.9,235507.9,758,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160251,479221.00
09/01/2015 22:15,2,0.000,ALERT,215.54,300.87,59.981,1441160103,"201051344000576","174011321042388",0.00,23.30,0,297.87,303.28,0.0,0.0,0.000,231893.1,231893.1,758,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441160253,479222.00
09/01/2015 22:15,2,0.000,ALERT,214.87,300.57,59.986,1441160103,"201051344000579","174011321042388",0.00,23.80,0,298.17,303.58,0.0,0.0,0.000,239183.8,239183.8,752,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441160254,479223.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479224.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479225.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479226.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479227.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479228.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479229.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479230.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479231.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479232.00
09/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441160103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441160983,479233.00
09/01/2015 22:30,2,0.000,ALERT,215.54,302.37,59.981,1441161003,"201051344000955","174011321042388",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,237412.7,237412.7,757,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161079,479234.00
09/01/2015 22:30,2,0.000,ALERT,212.61,296.96,59.986,1441161003,"274151322000095","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,537125.2,537125.2,753,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161081,479235.00
09/01/2015 22:30,2,0.000,ALERT,216.45,302.98,59.986,1441161003,"201051344000868","174011321042388",0.00,23.30,0,299.67,304.48,0.0,0.0,0.000,224319.0,224319.0,758,0,0,0,L,1122011218,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161082,479236.00
09/01/2015 22:30,2,0.000,ALERT,216.90,302.07,60.023,1441161003,"201051344000853","174011321042388",0.00,23.30,0,299.07,303.88,0.0,0.0,0.000,230851.7,230851.7,758,0,0,0,L,1122011218,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161084,479237.00
09/01/2015 22:30,2,0.000,ALERT,216.22,302.98,59.986,1441161003,"201051344000582","174011321042388",0.00,23.00,0,299.67,304.18,0.0,0.0,0.000,229590.4,229590.4,754,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161086,479238.00
09/01/2015 22:30,2,0.000,ALERT,216.45,302.37,59.981,1441161003,"201051344000469","174011321042388",0.00,22.80,0,297.57,303.28,0.0,0.0,0.000,226100.4,226100.4,759,0,0,0,L,1122011218,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161088,479239.00
09/01/2015 22:30,2,0.000,ALERT,216.22,302.37,59.986,1441161003,"201051344000988","174011321042388",0.00,23.50,0,295.76,303.28,0.0,0.0,0.000,225050.2,225050.2,758,0,0,0,L,1122011218,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161090,479240.00
09/01/2015 22:30,2,0.000,ALERT,216.22,302.07,59.991,1441161003,"201051344001158","174011321042388",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,230655.3,230655.3,758,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161091,479241.00
09/01/2015 22:30,2,0.000,ALERT,215.54,301.47,59.938,1441161003,"201051344001025","174011321042388",0.00,22.80,0,298.17,304.18,0.0,0.0,0.000,235369.3,235369.3,753,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161093,479242.00
09/01/2015 22:30,2,0.000,ALERT,216.45,302.98,59.986,1441161003,"201051344000569","174011321042388",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,238561.6,238561.6,755,0,0,0,L,1122011218,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161095,479243.00
09/01/2015 22:30,2,0.000,ALERT,212.83,295.46,59.975,1441161003,"274151322000094","174011321042388",0.00,24.30,0,293.06,296.96,0.0,0.0,0.000,412254.1,412254.1,761,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161097,479244.00
09/01/2015 22:30,2,0.000,ALERT,216.45,302.68,59.938,1441161003,"201051344000458","174011321042388",0.00,23.80,0,298.77,304.48,0.0,0.0,0.000,234239.6,234239.6,758,0,0,0,L,1122011218,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161099,479245.00
09/01/2015 22:30,2,0.000,ALERT,212.83,295.46,59.981,1441161003,"274151322000087","174011321042388",0.00,25.00,0,292.76,297.26,0.0,0.0,0.000,484968.0,484968.0,756,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161101,479246.00
09/01/2015 22:30,2,0.000,ALERT,212.61,296.06,59.965,1441161003,"274151322000052","174011321042388",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,518067.7,518067.7,753,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161102,479247.00
09/01/2015 22:30,2,0.000,ALERT,215.77,302.68,59.970,1441161003,"201051344001145","174011321042388",0.00,23.30,0,299.37,304.18,0.0,0.0,0.000,239115.9,239115.9,757,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161104,479248.00
09/01/2015 22:30,2,0.000,ALERT,216.00,302.37,59.986,1441161003,"201051344000685","174011321042388",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,237792.1,237792.1,759,0,0,0,L,1122011218,1,124.94,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161106,479249.00
09/01/2015 22:30,2,0.000,ALERT,212.38,296.36,59.991,1441161003,"274151322000088","174011321042388",0.00,24.50,0,293.36,297.57,0.0,0.0,0.000,497459.8,497459.8,755,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161108,479250.00
09/01/2015 22:30,2,0.000,ALERT,215.77,302.07,59.986,1441161003,"201051344000438","174011321042388",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,237817.7,237817.7,758,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161110,479251.00
09/01/2015 22:30,2,0.000,ALERT,215.32,302.07,59.981,1441161003,"201051344001135","174011321042388",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,229400.8,229400.8,754,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161111,479252.00
09/01/2015 22:30,2,0.000,ALERT,216.00,302.07,59.959,1441161003,"201051344000417","174011321042388",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,232731.8,232731.8,755,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161113,479253.00
09/01/2015 22:30,2,0.000,ALERT,216.22,303.28,60.002,1441161003,"201051344000594","174011321042388",0.00,23.50,0,298.77,304.18,0.0,0.0,0.000,234930.7,234930.7,754,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161115,479254.00
09/01/2015 22:30,2,0.000,ALERT,212.83,296.96,59.996,1441161003,"274151322000083","174011321042388",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,513779.3,513779.3,754,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161117,479255.00
09/01/2015 22:30,2,0.000,ALERT,215.77,302.37,59.996,1441161003,"201051344000585","174011321042388",0.00,23.50,0,298.47,303.58,0.0,0.0,0.000,234551.8,234551.8,756,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161119,479256.00
09/01/2015 22:30,2,0.000,ALERT,212.61,296.96,59.991,1441161003,"274151322000054","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,508550.2,508550.2,755,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161120,479257.00
09/01/2015 22:30,2,0.000,ALERT,215.77,302.07,59.954,1441161003,"201051344001203","174011321042388",0.00,23.30,0,298.77,305.08,0.0,0.0,0.000,235239.3,235239.3,758,0,0,0,L,1122011218,1,124.72,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161122,479258.00
09/01/2015 22:30,2,0.000,ALERT,215.32,302.37,59.986,1441161003,"201051344000646","174011321042388",0.00,23.30,0,298.17,303.28,0.0,0.0,0.000,231274.3,231274.3,759,0,0,0,L,1122011218,1,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161124,479259.00
09/01/2015 22:30,2,0.000,ALERT,213.06,294.86,59.986,1441161003,"274151322000068","174011321042388",0.00,25.00,0,292.76,296.66,0.0,0.0,0.000,411672.7,411672.7,760,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161126,479260.00
09/01/2015 22:30,2,0.000,ALERT,213.29,295.46,59.986,1441161003,"274151322000076","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,543444.8,543444.8,753,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161128,479261.00
09/01/2015 22:30,2,0.000,ALERT,215.54,302.68,60.018,1441161003,"201051344000890","174011321042388",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,236083.7,236083.7,756,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161130,479262.00
09/01/2015 22:30,2,0.000,ALERT,216.22,302.68,60.012,1441161003,"201051344000900","174011321042388",0.00,23.30,0,298.77,303.88,0.0,0.0,0.000,237220.2,237220.2,760,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161131,479263.00
09/01/2015 22:30,2,0.000,ALERT,216.67,301.77,59.996,1441161003,"201051344000633","174011321042388",0.00,23.00,0,296.96,303.28,0.0,0.0,0.000,225849.1,225849.1,760,0,0,0,L,1122011218,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161133,479264.00
09/01/2015 22:30,2,0.000,ALERT,216.45,302.98,59.991,1441161003,"201051344000983","174011321042388",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,234194.1,234194.1,755,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161135,479265.00
09/01/2015 22:30,2,0.000,ALERT,215.54,301.47,59.959,1441161003,"201051344000917","174011321042388",0.00,23.80,0,297.87,303.28,0.0,0.0,0.000,236461.8,236461.8,757,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161137,479266.00
09/01/2015 22:30,2,0.000,ALERT,216.00,301.17,60.002,1441161003,"201051344000648","174011321042388",0.00,22.80,0,298.17,304.18,0.0,0.0,0.000,231730.7,231730.7,756,0,0,0,L,1122011218,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161139,479267.00
09/01/2015 22:30,2,0.000,ALERT,215.54,301.77,59.986,1441161003,"201051344001093","174011321042388",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,234692.6,234692.6,761,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161141,479268.00
09/01/2015 22:30,2,0.000,ALERT,216.22,301.47,59.996,1441161003,"201051344000645","174011321042388",0.00,23.50,0,298.77,303.88,0.0,0.0,0.000,232798.4,232798.4,755,0,0,0,L,1122011218,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161142,479269.00
09/01/2015 22:30,2,0.000,ALERT,212.61,295.76,59.975,1441161003,"274151322000085","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,511263.0,511263.0,753,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161144,479270.00
09/01/2015 22:30,2,0.000,ALERT,215.77,301.17,59.981,1441161003,"201051344000651","174011321042388",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,232016.8,232016.8,757,0,0,0,L,1122011218,1,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161146,479271.00
09/01/2015 22:30,2,0.000,ALERT,216.00,301.17,59.986,1441161003,"201051344000867","174011321042388",0.00,23.80,0,298.17,304.18,0.0,0.0,0.000,224836.6,224836.6,758,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161148,479272.00
09/01/2015 22:30,2,0.000,ALERT,215.32,302.07,59.986,1441161003,"201051344001230","174011321042388",0.00,23.00,0,299.07,303.88,0.0,0.0,0.000,235507.9,235507.9,760,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161149,479273.00
09/01/2015 22:30,2,0.000,ALERT,216.22,302.07,60.028,1441161003,"201051344000576","174011321042388",0.00,23.00,0,298.47,304.18,0.0,0.0,0.000,231893.1,231893.1,760,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161151,479274.00
09/01/2015 22:30,2,0.000,ALERT,215.77,302.07,59.991,1441161003,"201051344000579","174011321042388",0.00,23.50,0,299.07,304.48,0.0,0.0,0.000,239183.8,239183.8,754,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161153,479275.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479276.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479277.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479278.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479279.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479280.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479281.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479282.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479283.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479284.00
09/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441161003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441161883,479285.00
09/01/2015 22:45,2,0.000,ALERT,214.19,299.07,59.996,1441161903,"201051344000955","174011321042388",0.00,23.30,0,293.36,303.88,0.0,0.0,0.000,237412.7,237412.7,759,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161980,479286.00
09/01/2015 22:45,2,0.000,ALERT,211.48,293.66,59.991,1441161903,"274151322000095","174011321042388",0.00,23.80,0,289.15,299.07,0.0,0.0,0.000,537125.2,537125.2,755,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161981,479287.00
09/01/2015 22:45,2,0.000,ALERT,214.41,297.87,60.002,1441161903,"201051344000868","174011321042388",0.00,23.00,0,292.16,304.78,0.0,0.0,0.000,224319.0,224319.0,760,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161983,479288.00
09/01/2015 22:45,2,0.000,ALERT,215.09,296.96,59.996,1441161903,"201051344000853","174011321042388",0.00,23.30,0,291.55,304.18,0.0,0.0,0.000,230851.7,230851.7,760,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161985,479289.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.97,59.981,1441161903,"201051344000582","174011321042388",0.00,23.00,0,294.26,304.18,0.0,0.0,0.000,229590.4,229590.4,756,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161987,479290.00
09/01/2015 22:45,2,0.000,ALERT,214.41,296.96,59.991,1441161903,"201051344000469","174011321042388",0.00,22.80,0,290.95,303.58,0.0,0.0,0.000,226100.4,226100.4,761,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161989,479291.00
09/01/2015 22:45,2,0.000,ALERT,214.41,296.96,60.012,1441161903,"201051344000988","174011321042388",0.00,23.30,0,289.45,303.88,0.0,0.0,0.000,225050.2,225050.2,760,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161990,479292.00
09/01/2015 22:45,2,0.000,ALERT,214.41,296.66,59.991,1441161903,"201051344001158","174011321042388",0.00,23.00,0,291.25,303.88,0.0,0.0,0.000,230655.3,230655.3,760,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161992,479293.00
09/01/2015 22:45,2,0.000,ALERT,214.41,298.47,59.991,1441161903,"201051344001025","174011321042388",0.00,22.80,0,293.06,304.18,0.0,0.0,0.000,235369.3,235369.3,755,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161994,479294.00
09/01/2015 22:45,2,0.000,ALERT,214.64,297.57,59.996,1441161903,"201051344000569","174011321042388",0.00,23.50,0,292.16,304.78,0.0,0.0,0.000,238561.6,238561.6,757,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441161996,479295.00
09/01/2015 22:45,2,0.000,ALERT,211.48,292.16,59.991,1441161903,"274151322000094","174011321042388",0.00,24.00,0,287.65,297.87,0.0,0.0,0.000,412254.1,412254.1,763,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441161998,479296.00
09/01/2015 22:45,2,0.000,ALERT,214.41,296.96,60.007,1441161903,"201051344000458","174011321042388",0.00,23.80,0,291.85,304.78,0.0,0.0,0.000,234239.6,234239.6,760,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162000,479297.00
09/01/2015 22:45,2,0.000,ALERT,211.25,292.16,59.996,1441161903,"274151322000087","174011321042388",0.00,24.80,0,287.05,297.87,0.0,0.0,0.000,484968.0,484968.0,758,0,0,0,L,1151911521,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162001,479298.00
09/01/2015 22:45,2,0.000,ALERT,211.03,292.16,60.012,1441161903,"274151322000052","174011321042388",0.00,24.30,0,287.65,298.77,0.0,0.0,0.000,518067.7,518067.7,755,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162003,479299.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.97,59.991,1441161903,"201051344001145","174011321042388",0.00,23.00,0,293.96,304.48,0.0,0.0,0.000,239115.9,239115.9,759,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162005,479300.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.37,59.996,1441161903,"201051344000685","174011321042388",0.00,23.30,0,293.36,303.88,0.0,0.0,0.000,237792.1,237792.1,761,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162007,479301.00
09/01/2015 22:45,2,0.000,ALERT,211.03,292.16,59.975,1441161903,"274151322000088","174011321042388",0.00,24.30,0,287.95,298.47,0.0,0.0,0.000,497459.8,497459.8,757,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162009,479302.00
09/01/2015 22:45,2,0.000,ALERT,214.87,299.37,59.996,1441161903,"201051344000438","174011321042388",0.00,23.00,0,293.66,304.18,0.0,0.0,0.000,237817.7,237817.7,760,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162010,479303.00
09/01/2015 22:45,2,0.000,ALERT,214.41,299.37,59.991,1441161903,"201051344001135","174011321042388",0.00,23.30,0,293.66,304.48,0.0,0.0,0.000,229400.8,229400.8,756,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162012,479304.00
09/01/2015 22:45,2,0.000,ALERT,214.87,298.77,60.002,1441161903,"201051344000417","174011321042388",0.00,23.30,0,292.76,303.28,0.0,0.0,0.000,232731.8,232731.8,757,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162014,479305.00
09/01/2015 22:45,2,0.000,ALERT,214.41,298.17,60.023,1441161903,"201051344000594","174011321042388",0.00,23.50,0,291.85,304.48,0.0,0.0,0.000,234930.7,234930.7,756,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162016,479306.00
09/01/2015 22:45,2,0.000,ALERT,211.48,293.36,59.981,1441161903,"274151322000083","174011321042388",0.00,24.00,0,288.25,298.77,0.0,0.0,0.000,513779.3,513779.3,756,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162018,479307.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.67,59.975,1441161903,"201051344000585","174011321042388",0.00,23.30,0,293.06,303.88,0.0,0.0,0.000,234551.8,234551.8,758,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162019,479308.00
09/01/2015 22:45,2,0.000,ALERT,211.48,293.06,60.002,1441161903,"274151322000054","174011321042388",0.00,24.50,0,288.25,298.77,0.0,0.0,0.000,508550.2,508550.2,757,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162021,479309.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.07,59.981,1441161903,"201051344001203","174011321042388",0.00,23.30,0,293.36,305.38,0.0,0.0,0.000,235239.3,235239.3,760,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162023,479310.00
09/01/2015 22:45,2,0.000,ALERT,214.64,299.37,59.996,1441161903,"201051344000646","174011321042388",0.00,23.00,0,292.76,303.58,0.0,0.0,0.000,231274.3,231274.3,761,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162025,479311.00
09/01/2015 22:45,2,0.000,ALERT,212.16,292.16,59.970,1441161903,"274151322000068","174011321042388",0.00,24.80,0,287.35,297.57,0.0,0.0,0.000,411672.7,411672.7,762,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162027,479312.00
09/01/2015 22:45,2,0.000,ALERT,211.93,292.46,59.991,1441161903,"274151322000076","174011321042388",0.00,24.30,0,287.95,298.47,0.0,0.0,0.000,543444.8,543444.8,755,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162028,479313.00
09/01/2015 22:45,2,0.000,ALERT,214.87,299.97,59.970,1441161903,"201051344000890","174011321042388",0.00,23.50,0,294.26,304.78,0.0,0.0,0.000,236083.7,236083.7,758,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162030,479314.00
09/01/2015 22:45,2,0.000,ALERT,214.64,297.26,60.007,1441161903,"201051344000900","174011321042388",0.00,23.00,0,291.55,303.88,0.0,0.0,0.000,237220.2,237220.2,762,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162032,479315.00
09/01/2015 22:45,2,0.000,ALERT,215.32,296.66,59.975,1441161903,"201051344000633","174011321042388",0.00,23.00,0,290.05,303.58,0.0,0.0,0.000,225849.1,225849.1,762,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162034,479316.00
09/01/2015 22:45,2,0.000,ALERT,214.64,297.57,60.002,1441161903,"201051344000983","174011321042388",0.00,23.50,0,291.85,304.48,0.0,0.0,0.000,234194.1,234194.1,757,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162036,479317.00
09/01/2015 22:45,2,0.000,ALERT,215.09,299.37,59.991,1441161903,"201051344000917","174011321042388",0.00,23.80,0,292.46,302.98,0.0,0.0,0.000,236461.8,236461.8,759,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162037,479318.00
09/01/2015 22:45,2,0.000,ALERT,215.09,296.66,59.991,1441161903,"201051344000648","174011321042388",0.00,22.80,0,291.25,303.28,0.0,0.0,0.000,231730.7,231730.7,758,0,0,0,L,1122011218,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162039,479319.00
09/01/2015 22:45,2,0.000,ALERT,214.87,299.67,59.986,1441161903,"201051344001093","174011321042388",0.00,23.50,0,293.36,303.28,0.0,0.0,0.000,234692.6,234692.6,763,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162041,479320.00
09/01/2015 22:45,2,0.000,ALERT,215.32,297.26,59.996,1441161903,"201051344000645","174011321042388",0.00,23.50,0,291.55,303.28,0.0,0.0,0.000,232798.4,232798.4,757,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162043,479321.00
09/01/2015 22:45,2,0.000,ALERT,211.48,292.46,60.028,1441161903,"274151322000085","174011321042388",0.00,24.30,0,287.95,298.47,0.0,0.0,0.000,511263.0,511263.0,755,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162045,479322.00
09/01/2015 22:45,2,0.000,ALERT,215.09,298.77,60.007,1441161903,"201051344000651","174011321042388",0.00,22.80,0,292.76,302.98,0.0,0.0,0.000,232016.8,232016.8,759,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162047,479323.00
09/01/2015 22:45,2,0.000,ALERT,215.09,297.26,60.012,1441161903,"201051344000867","174011321042388",0.00,23.50,0,291.25,303.58,0.0,0.0,0.000,224836.6,224836.6,760,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162049,479324.00
09/01/2015 22:45,2,0.000,ALERT,214.64,299.97,60.007,1441161903,"201051344001230","174011321042388",0.00,23.00,0,293.66,303.88,0.0,0.0,0.000,235507.9,235507.9,762,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162050,479325.00
09/01/2015 22:45,2,0.000,ALERT,215.09,297.57,59.996,1441161903,"201051344000576","174011321042388",0.00,23.00,0,292.16,302.98,0.0,0.0,0.000,231893.1,231893.1,762,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162052,479326.00
