ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 22:45,2,0.000,ALERT,214.64,297.87,59.991,1441161903,"201051344000579","174011321042388",0.00,23.50,0,292.16,303.88,0.0,0.0,0.000,239183.8,239183.8,756,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162054,479327.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479328.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479329.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479330.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479331.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479332.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479333.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479334.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479335.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479336.00
09/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441161903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441162783,479337.00
09/01/2015 23:00,2,0.000,ALERT,215.09,299.97,60.002,1441162804,"201051344000955","174011321042388",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,237412.7,237412.7,761,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162879,479338.00
09/01/2015 23:00,2,0.000,ALERT,212.83,295.76,59.986,1441162804,"274151322000095","174011321042388",0.00,23.80,0,291.85,297.26,0.0,0.0,0.000,537125.2,537125.2,757,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162881,479339.00
09/01/2015 23:00,2,0.000,ALERT,215.09,298.47,59.991,1441162804,"201051344000868","174011321042388",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,224319.0,224319.0,762,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162883,479340.00
09/01/2015 23:00,2,0.000,ALERT,215.77,297.87,59.991,1441162804,"201051344000853","174011321042388",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,230851.7,230851.7,762,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162885,479341.00
09/01/2015 23:00,2,0.000,ALERT,215.77,300.57,60.002,1441162804,"201051344000582","174011321042388",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,229590.4,229590.4,758,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162886,479342.00
09/01/2015 23:00,2,0.000,ALERT,214.87,297.26,59.996,1441162804,"201051344000469","174011321042388",0.00,22.50,0,293.36,299.97,0.0,0.0,0.000,226100.4,226100.4,763,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162888,479343.00
09/01/2015 23:00,2,0.000,ALERT,214.64,297.26,59.991,1441162804,"201051344000988","174011321042388",0.00,23.30,0,292.76,299.97,0.0,0.0,0.000,225050.2,225050.2,762,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162890,479344.00
09/01/2015 23:00,2,0.000,ALERT,214.87,296.96,60.002,1441162804,"201051344001158","174011321042388",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,230655.3,230655.3,762,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162892,479345.00
09/01/2015 23:00,2,0.000,ALERT,215.32,299.07,59.996,1441162804,"201051344001025","174011321042388",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,235369.3,235369.3,757,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162894,479346.00
09/01/2015 23:00,2,0.000,ALERT,214.87,297.87,60.002,1441162804,"201051344000569","174011321042388",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,238561.6,238561.6,759,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162896,479347.00
09/01/2015 23:00,2,0.000,ALERT,212.61,294.56,59.981,1441162804,"274151322000094","174011321042388",0.00,24.00,0,290.35,295.76,0.0,0.0,0.000,412254.1,412254.1,765,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162898,479348.00
09/01/2015 23:00,2,0.000,ALERT,214.64,297.26,60.002,1441162804,"201051344000458","174011321042388",0.00,23.80,0,294.86,300.87,0.0,0.0,0.000,234239.6,234239.6,762,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162899,479349.00
09/01/2015 23:00,2,0.000,ALERT,212.38,294.56,59.986,1441162804,"274151322000087","174011321042388",0.00,24.80,0,290.05,295.76,0.0,0.0,0.000,484968.0,484968.0,760,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162901,479350.00
09/01/2015 23:00,2,0.000,ALERT,212.16,294.86,59.996,1441162804,"274151322000052","174011321042388",0.00,24.30,0,290.05,296.66,0.0,0.0,0.000,518067.7,518067.7,757,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162903,479351.00
09/01/2015 23:00,2,0.000,ALERT,215.77,300.27,60.007,1441162804,"201051344001145","174011321042388",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,239115.9,239115.9,761,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162905,479352.00
09/01/2015 23:00,2,0.000,ALERT,215.77,299.67,59.991,1441162804,"201051344000685","174011321042388",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,237792.1,237792.1,763,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162907,479353.00
09/01/2015 23:00,2,0.000,ALERT,212.16,295.16,59.996,1441162804,"274151322000088","174011321042388",0.00,24.30,0,290.65,296.36,0.0,0.0,0.000,497459.8,497459.8,759,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162908,479354.00
09/01/2015 23:00,2,0.000,ALERT,215.54,299.67,59.975,1441162804,"201051344000438","174011321042388",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,237817.7,237817.7,762,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162910,479355.00
09/01/2015 23:00,2,0.000,ALERT,215.09,299.67,59.986,1441162804,"201051344001135","174011321042388",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,229400.8,229400.8,758,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162912,479356.00
09/01/2015 23:00,2,0.000,ALERT,215.54,299.07,59.970,1441162804,"201051344000417","174011321042388",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,232731.8,232731.8,759,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162914,479357.00
09/01/2015 23:00,2,0.000,ALERT,214.41,297.87,59.996,1441162804,"201051344000594","174011321042388",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,234930.7,234930.7,758,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162916,479358.00
09/01/2015 23:00,2,0.000,ALERT,212.83,295.16,60.028,1441162804,"274151322000083","174011321042388",0.00,24.00,0,290.95,296.96,0.0,0.0,0.000,513779.3,513779.3,758,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162918,479359.00
09/01/2015 23:00,2,0.000,ALERT,215.54,300.27,59.949,1441162804,"201051344000585","174011321042388",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,234551.8,234551.8,760,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162919,479360.00
09/01/2015 23:00,2,0.000,ALERT,212.61,295.16,59.986,1441162804,"274151322000054","174011321042388",0.00,24.50,0,290.95,296.96,0.0,0.0,0.000,508550.2,508550.2,759,0,0,0,L,1151911521,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162921,479361.00
09/01/2015 23:00,2,0.000,ALERT,215.54,299.37,59.996,1441162804,"201051344001203","174011321042388",0.00,23.30,0,296.96,303.58,0.0,0.0,0.000,235239.3,235239.3,762,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162923,479362.00
09/01/2015 23:00,2,0.000,ALERT,215.09,299.67,59.996,1441162804,"201051344000646","174011321042388",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,231274.3,231274.3,763,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162925,479363.00
09/01/2015 23:00,2,0.000,ALERT,213.06,293.96,59.986,1441162804,"274151322000068","174011321042388",0.00,24.80,0,290.05,295.46,0.0,0.0,0.000,411672.7,411672.7,764,0,0,0,L,1151911521,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162927,479364.00
09/01/2015 23:00,2,0.000,ALERT,212.83,294.26,59.986,1441162804,"274151322000076","174011321042388",0.00,24.00,0,290.35,296.36,0.0,0.0,0.000,543444.8,543444.8,757,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162928,479365.00
09/01/2015 23:00,2,0.000,ALERT,215.32,299.97,59.996,1441162804,"201051344000890","174011321042388",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,236083.7,236083.7,760,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162930,479366.00
09/01/2015 23:00,2,0.000,ALERT,214.64,297.26,59.996,1441162804,"201051344000900","174011321042388",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,237220.2,237220.2,764,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162932,479367.00
09/01/2015 23:00,2,0.000,ALERT,215.09,296.66,59.986,1441162804,"201051344000633","174011321042388",0.00,22.80,0,293.66,299.67,0.0,0.0,0.000,225849.1,225849.1,764,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162934,479368.00
09/01/2015 23:00,2,0.000,ALERT,214.87,297.26,60.002,1441162804,"201051344000983","174011321042388",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,234194.1,234194.1,759,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162936,479369.00
09/01/2015 23:00,2,0.000,ALERT,215.54,299.37,59.991,1441162804,"201051344000917","174011321042388",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,236461.8,236461.8,761,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162937,479370.00
09/01/2015 23:00,2,0.000,ALERT,215.09,296.96,59.991,1441162804,"201051344000648","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,231730.7,231730.7,760,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162939,479371.00
09/01/2015 23:00,2,0.000,ALERT,215.54,299.97,59.986,1441162804,"201051344001093","174011321042388",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,234692.6,234692.6,765,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162941,479372.00
09/01/2015 23:00,2,0.000,ALERT,215.32,296.96,60.002,1441162804,"201051344000645","174011321042388",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,232798.4,232798.4,759,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162943,479373.00
09/01/2015 23:00,2,0.000,ALERT,212.83,294.86,59.981,1441162804,"274151322000085","174011321042388",0.00,24.00,0,290.65,296.36,0.0,0.0,0.000,511263.0,511263.0,757,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162945,479374.00
09/01/2015 23:00,2,0.000,ALERT,215.77,299.37,59.996,1441162804,"201051344000651","174011321042388",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,232016.8,232016.8,761,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162947,479375.00
09/01/2015 23:00,2,0.000,ALERT,215.09,297.26,59.981,1441162804,"201051344000867","174011321042388",0.00,23.50,0,294.56,300.57,0.0,0.0,0.000,224836.6,224836.6,762,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162948,479376.00
09/01/2015 23:00,2,0.000,ALERT,215.54,300.57,59.986,1441162804,"201051344001230","174011321042388",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,235507.9,235507.9,764,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162950,479377.00
09/01/2015 23:00,2,0.000,ALERT,215.32,297.87,59.991,1441162804,"201051344000576","174011321042388",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,231893.1,231893.1,764,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441162952,479378.00
09/01/2015 23:00,2,0.000,ALERT,214.87,297.57,59.986,1441162804,"201051344000579","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,239183.8,239183.8,758,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441162954,479379.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479380.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479381.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479382.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479383.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479384.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479385.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479386.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479387.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479388.00
09/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441162804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441163684,479389.00
09/01/2015 23:15,2,0.000,ALERT,214.19,298.77,59.965,1441163703,"201051344000955","174011321042388",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,237412.7,237412.7,763,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163779,479390.00
09/01/2015 23:15,2,0.000,ALERT,212.16,294.86,59.954,1441163703,"274151322000095","174011321042388",0.00,23.50,0,292.76,300.87,0.0,0.0,0.000,537125.2,537125.2,759,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163781,479391.00
09/01/2015 23:15,2,0.000,ALERT,215.32,299.67,59.991,1441163703,"201051344000868","174011321042388",0.00,23.00,0,296.06,302.37,0.0,0.0,0.000,224319.0,224319.0,764,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163783,479392.00
09/01/2015 23:15,2,0.000,ALERT,216.00,299.07,59.949,1441163703,"201051344000853","174011321042388",0.00,23.00,0,295.16,302.07,0.0,0.0,0.000,230851.7,230851.7,764,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163785,479393.00
09/01/2015 23:15,2,0.000,ALERT,215.09,299.37,59.991,1441163703,"201051344000582","174011321042388",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,229590.4,229590.4,760,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163787,479394.00
09/01/2015 23:15,2,0.000,ALERT,215.32,298.77,59.986,1441163703,"201051344000469","174011321042388",0.00,22.50,0,294.26,301.47,0.0,0.0,0.000,226100.4,226100.4,765,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163788,479395.00
09/01/2015 23:15,2,0.000,ALERT,215.09,298.47,59.986,1441163703,"201051344000988","174011321042388",0.00,23.00,0,292.76,301.47,0.0,0.0,0.000,225050.2,225050.2,764,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163790,479396.00
09/01/2015 23:15,2,0.000,ALERT,215.32,298.47,59.981,1441163703,"201051344001158","174011321042388",0.00,22.80,0,294.56,301.17,0.0,0.0,0.000,230655.3,230655.3,764,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163792,479397.00
09/01/2015 23:15,2,0.000,ALERT,214.41,298.17,59.938,1441163703,"201051344001025","174011321042388",0.00,22.50,0,296.06,302.07,0.0,0.0,0.000,235369.3,235369.3,759,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163794,479398.00
09/01/2015 23:15,2,0.000,ALERT,215.32,299.07,59.981,1441163703,"201051344000569","174011321042388",0.00,23.00,0,295.46,302.68,0.0,0.0,0.000,238561.6,238561.6,761,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163796,479399.00
09/01/2015 23:15,2,0.000,ALERT,212.38,293.36,59.975,1441163703,"274151322000094","174011321042388",0.00,23.80,0,291.25,299.37,0.0,0.0,0.000,412254.1,412254.1,767,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163798,479400.00
09/01/2015 23:15,2,0.000,ALERT,215.09,298.47,60.002,1441163703,"201051344000458","174011321042388",0.00,23.50,0,294.56,302.37,0.0,0.0,0.000,234239.6,234239.6,764,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163800,479401.00
09/01/2015 23:15,2,0.000,ALERT,212.61,293.66,59.986,1441163703,"274151322000087","174011321042388",0.00,24.50,0,290.95,299.67,0.0,0.0,0.000,484968.0,484968.0,762,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163802,479402.00
09/01/2015 23:15,2,0.000,ALERT,212.38,293.06,60.002,1441163703,"274151322000052","174011321042388",0.00,24.30,0,291.25,300.27,0.0,0.0,0.000,518067.7,518067.7,759,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163803,479403.00
09/01/2015 23:15,2,0.000,ALERT,215.09,299.37,59.986,1441163703,"201051344001145","174011321042388",0.00,22.80,0,296.96,302.37,0.0,0.0,0.000,239115.9,239115.9,763,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163805,479404.00
09/01/2015 23:15,2,0.000,ALERT,215.09,298.77,59.975,1441163703,"201051344000685","174011321042388",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,237792.1,237792.1,765,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163807,479405.00
09/01/2015 23:15,2,0.000,ALERT,211.93,293.66,59.975,1441163703,"274151322000088","174011321042388",0.00,24.00,0,291.85,299.97,0.0,0.0,0.000,497459.8,497459.8,761,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163809,479406.00
09/01/2015 23:15,2,0.000,ALERT,214.87,299.07,59.975,1441163703,"201051344000438","174011321042388",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,237817.7,237817.7,764,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163811,479407.00
09/01/2015 23:15,2,0.000,ALERT,214.41,298.77,59.975,1441163703,"201051344001135","174011321042388",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,229400.8,229400.8,760,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163812,479408.00
09/01/2015 23:15,2,0.000,ALERT,214.87,298.17,59.981,1441163703,"201051344000417","174011321042388",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,232731.8,232731.8,761,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163814,479409.00
09/01/2015 23:15,2,0.000,ALERT,215.32,299.37,59.938,1441163703,"201051344000594","174011321042388",0.00,23.30,0,294.86,302.37,0.0,0.0,0.000,234930.7,234930.7,760,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163816,479410.00
09/01/2015 23:15,2,0.000,ALERT,212.38,293.66,59.986,1441163703,"274151322000083","174011321042388",0.00,23.80,0,291.85,300.57,0.0,0.0,0.000,513779.3,513779.3,760,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163818,479411.00
09/01/2015 23:15,2,0.000,ALERT,214.87,299.07,59.981,1441163703,"201051344000585","174011321042388",0.00,23.00,0,296.06,301.77,0.0,0.0,0.000,234551.8,234551.8,762,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163820,479412.00
09/01/2015 23:15,2,0.000,ALERT,212.38,294.56,59.975,1441163703,"274151322000054","174011321042388",0.00,24.30,0,291.55,300.57,0.0,0.0,0.000,508550.2,508550.2,761,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163822,479413.00
09/01/2015 23:15,2,0.000,ALERT,214.87,298.77,59.986,1441163703,"201051344001203","174011321042388",0.00,23.00,0,296.66,303.28,0.0,0.0,0.000,235239.3,235239.3,764,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163824,479414.00
09/01/2015 23:15,2,0.000,ALERT,214.41,299.07,59.970,1441163703,"201051344000646","174011321042388",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,231274.3,231274.3,765,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163825,479415.00
09/01/2015 23:15,2,0.000,ALERT,213.06,292.76,59.991,1441163703,"274151322000068","174011321042388",0.00,24.50,0,290.95,299.07,0.0,0.0,0.000,411672.7,411672.7,766,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163827,479416.00
09/01/2015 23:15,2,0.000,ALERT,213.06,293.36,60.007,1441163703,"274151322000076","174011321042388",0.00,24.00,0,291.55,299.67,0.0,0.0,0.000,543444.8,543444.8,759,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163829,479417.00
09/01/2015 23:15,2,0.000,ALERT,214.64,299.67,59.981,1441163703,"201051344000890","174011321042388",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,236083.7,236083.7,762,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163831,479418.00
09/01/2015 23:15,2,0.000,ALERT,215.32,298.47,59.981,1441163703,"201051344000900","174011321042388",0.00,22.80,0,294.56,301.77,0.0,0.0,0.000,237220.2,237220.2,766,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163833,479419.00
09/01/2015 23:15,2,0.000,ALERT,215.77,298.47,59.986,1441163703,"201051344000633","174011321042388",0.00,22.80,0,292.76,301.17,0.0,0.0,0.000,225849.1,225849.1,766,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163835,479420.00
09/01/2015 23:15,2,0.000,ALERT,215.54,299.07,59.981,1441163703,"201051344000983","174011321042388",0.00,23.00,0,295.46,302.37,0.0,0.0,0.000,234194.1,234194.1,761,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163836,479421.00
09/01/2015 23:15,2,0.000,ALERT,214.87,298.77,59.975,1441163703,"201051344000917","174011321042388",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,236461.8,236461.8,763,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163838,479422.00
09/01/2015 23:15,2,0.000,ALERT,215.54,298.17,59.986,1441163703,"201051344000648","174011321042388",0.00,22.50,0,294.86,302.07,0.0,0.0,0.000,231730.7,231730.7,762,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163840,479423.00
09/01/2015 23:15,2,0.000,ALERT,214.64,299.07,59.981,1441163703,"201051344001093","174011321042388",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,234692.6,234692.6,767,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163842,479424.00
09/01/2015 23:15,2,0.000,ALERT,216.00,298.47,59.986,1441163703,"201051344000645","174011321042388",0.00,23.30,0,294.86,301.77,0.0,0.0,0.000,232798.4,232798.4,761,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163844,479425.00
09/01/2015 23:15,2,0.000,ALERT,212.38,293.96,59.981,1441163703,"274151322000085","174011321042388",0.00,24.00,0,291.55,299.67,0.0,0.0,0.000,511263.0,511263.0,759,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163845,479426.00
09/01/2015 23:15,2,0.000,ALERT,214.87,298.47,59.975,1441163703,"201051344000651","174011321042388",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,232016.8,232016.8,763,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163847,479427.00
09/01/2015 23:15,2,0.000,ALERT,215.54,298.47,59.981,1441163703,"201051344000867","174011321042388",0.00,23.50,0,294.86,302.07,0.0,0.0,0.000,224836.6,224836.6,764,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163849,479428.00
09/01/2015 23:15,2,0.000,ALERT,214.64,299.37,59.986,1441163703,"201051344001230","174011321042388",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,235507.9,235507.9,766,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163851,479429.00
09/01/2015 23:15,2,0.000,ALERT,215.77,299.37,59.975,1441163703,"201051344000576","174011321042388",0.00,22.80,0,295.16,302.07,0.0,0.0,0.000,231893.1,231893.1,766,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441163853,479430.00
09/01/2015 23:15,2,0.000,ALERT,215.09,299.37,59.981,1441163703,"201051344000579","174011321042388",0.00,23.30,0,295.76,302.37,0.0,0.0,0.000,239183.8,239183.8,760,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441163855,479431.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479432.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479433.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479434.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479435.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479436.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479437.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479438.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479439.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479440.00
09/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441163703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441164583,479441.00
09/01/2015 23:30,2,0.000,ALERT,213.51,298.47,59.991,1441164604,"201051344000955","174011321042388",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,237412.7,237412.7,765,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164680,479442.00
09/01/2015 23:30,2,0.000,ALERT,212.61,294.56,60.018,1441164604,"274151322000095","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,537125.2,537125.2,761,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164682,479443.00
09/01/2015 23:30,2,0.000,ALERT,214.87,299.07,59.970,1441164604,"201051344000868","174011321042388",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,224319.0,224319.0,766,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164684,479444.00
09/01/2015 23:30,2,0.000,ALERT,215.32,298.47,60.002,1441164604,"201051344000853","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,230851.7,230851.7,766,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164685,479445.00
09/01/2015 23:30,2,0.000,ALERT,214.19,299.07,60.007,1441164604,"201051344000582","174011321042388",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,229590.4,229590.4,762,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164687,479446.00
09/01/2015 23:30,2,0.000,ALERT,214.64,297.87,60.002,1441164604,"201051344000469","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,226100.4,226100.4,767,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164689,479447.00
09/01/2015 23:30,2,0.000,ALERT,214.64,298.47,60.002,1441164604,"201051344000988","174011321042388",0.00,23.00,0,294.26,300.57,0.0,0.0,0.000,225050.2,225050.2,766,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164691,479448.00
09/01/2015 23:30,2,0.000,ALERT,214.64,297.87,59.996,1441164604,"201051344001158","174011321042388",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,230655.3,230655.3,766,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164693,479449.00
09/01/2015 23:30,2,0.000,ALERT,213.74,297.87,60.007,1441164604,"201051344001025","174011321042388",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,235369.3,235369.3,761,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164695,479450.00
09/01/2015 23:30,2,0.000,ALERT,214.64,298.77,59.996,1441164604,"201051344000569","174011321042388",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,238561.6,238561.6,763,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164696,479451.00
09/01/2015 23:30,2,0.000,ALERT,212.38,293.06,59.996,1441164604,"274151322000094","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,412254.1,412254.1,769,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164698,479452.00
09/01/2015 23:30,2,0.000,ALERT,214.64,298.17,60.034,1441164604,"201051344000458","174011321042388",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,234239.6,234239.6,766,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164700,479453.00
09/01/2015 23:30,2,0.000,ALERT,212.38,292.76,59.996,1441164604,"274151322000087","174011321042388",0.00,24.30,0,290.65,295.76,0.0,0.0,0.000,484968.0,484968.0,764,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164702,479454.00
09/01/2015 23:30,2,0.000,ALERT,211.93,293.96,59.991,1441164604,"274151322000052","174011321042388",0.00,24.00,0,290.95,296.66,0.0,0.0,0.000,518067.7,518067.7,761,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164704,479455.00
09/01/2015 23:30,2,0.000,ALERT,213.96,298.77,59.991,1441164604,"201051344001145","174011321042388",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,239115.9,239115.9,765,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164706,479456.00
09/01/2015 23:30,2,0.000,ALERT,214.19,298.17,60.002,1441164604,"201051344000685","174011321042388",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,237792.1,237792.1,767,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164707,479457.00
09/01/2015 23:30,2,0.000,ALERT,211.70,293.06,59.996,1441164604,"274151322000088","174011321042388",0.00,23.80,0,291.25,296.36,0.0,0.0,0.000,497459.8,497459.8,763,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164709,479458.00
09/01/2015 23:30,2,0.000,ALERT,213.96,298.47,60.018,1441164604,"201051344000438","174011321042388",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,237817.7,237817.7,766,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164711,479459.00
09/01/2015 23:30,2,0.000,ALERT,213.51,298.47,59.996,1441164604,"201051344001135","174011321042388",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,229400.8,229400.8,762,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164713,479460.00
09/01/2015 23:30,2,0.000,ALERT,213.96,297.87,60.002,1441164604,"201051344000417","174011321042388",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,232731.8,232731.8,763,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164715,479461.00
09/01/2015 23:30,2,0.000,ALERT,214.41,299.07,59.996,1441164604,"201051344000594","174011321042388",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,234930.7,234930.7,762,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164716,479462.00
09/01/2015 23:30,2,0.000,ALERT,211.93,293.36,59.991,1441164604,"274151322000083","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,513779.3,513779.3,762,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164718,479463.00
09/01/2015 23:30,2,0.000,ALERT,214.19,299.07,59.996,1441164604,"201051344000585","174011321042388",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,234551.8,234551.8,764,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164720,479464.00
09/01/2015 23:30,2,0.000,ALERT,212.16,293.66,59.986,1441164604,"274151322000054","174011321042388",0.00,24.00,0,291.55,296.66,0.0,0.0,0.000,508550.2,508550.2,763,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164722,479465.00
09/01/2015 23:30,2,0.000,ALERT,213.96,298.17,60.023,1441164604,"201051344001203","174011321042388",0.00,23.00,0,296.96,302.68,0.0,0.0,0.000,235239.3,235239.3,766,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164723,479466.00
09/01/2015 23:30,2,0.000,ALERT,213.29,298.17,59.959,1441164604,"201051344000646","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,231274.3,231274.3,767,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164725,479467.00
09/01/2015 23:30,2,0.000,ALERT,212.61,291.85,59.981,1441164604,"274151322000068","174011321042388",0.00,24.30,0,290.65,295.46,0.0,0.0,0.000,411672.7,411672.7,768,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164727,479468.00
09/01/2015 23:30,2,0.000,ALERT,212.83,293.06,59.986,1441164604,"274151322000076","174011321042388",0.00,23.80,0,291.25,296.06,0.0,0.0,0.000,543444.8,543444.8,761,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164729,479469.00
09/01/2015 23:30,2,0.000,ALERT,213.51,298.77,59.991,1441164604,"201051344000890","174011321042388",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,236083.7,236083.7,764,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164731,479470.00
09/01/2015 23:30,2,0.000,ALERT,214.64,298.47,60.023,1441164604,"201051344000900","174011321042388",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,237220.2,237220.2,768,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164733,479471.00
09/01/2015 23:30,2,0.000,ALERT,215.32,297.87,59.996,1441164604,"201051344000633","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,225849.1,225849.1,768,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164734,479472.00
09/01/2015 23:30,2,0.000,ALERT,214.87,298.47,60.023,1441164604,"201051344000983","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,234194.1,234194.1,763,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164736,479473.00
09/01/2015 23:30,2,0.000,ALERT,213.96,298.17,60.002,1441164604,"201051344000917","174011321042388",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,236461.8,236461.8,765,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164738,479474.00
09/01/2015 23:30,2,0.000,ALERT,215.09,297.87,59.986,1441164604,"201051344000648","174011321042388",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,231730.7,231730.7,764,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164740,479475.00
09/01/2015 23:30,2,0.000,ALERT,213.96,298.47,60.002,1441164604,"201051344001093","174011321042388",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,234692.6,234692.6,769,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164741,479476.00
