ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2015 23:30,2,0.000,ALERT,215.32,298.17,59.981,1441164604,"201051344000645","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,232798.4,232798.4,763,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164743,479477.00
09/01/2015 23:30,2,0.000,ALERT,212.16,293.06,59.991,1441164604,"274151322000085","174011321042388",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,511263.0,511263.0,761,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164745,479478.00
09/01/2015 23:30,2,0.000,ALERT,213.96,297.87,60.018,1441164604,"201051344000651","174011321042388",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,232016.8,232016.8,765,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164747,479479.00
09/01/2015 23:30,2,0.000,ALERT,215.09,298.17,59.991,1441164604,"201051344000867","174011321042388",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,224836.6,224836.6,766,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164749,479480.00
09/01/2015 23:30,2,0.000,ALERT,213.74,299.07,59.986,1441164604,"201051344001230","174011321042388",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,235507.9,235507.9,768,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164750,479481.00
09/01/2015 23:30,2,0.000,ALERT,215.32,298.77,59.996,1441164604,"201051344000576","174011321042388",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,231893.1,231893.1,768,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441164752,479482.00
09/01/2015 23:30,2,0.000,ALERT,214.87,298.77,60.007,1441164604,"201051344000579","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,239183.8,239183.8,762,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441164754,479483.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479484.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479485.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479486.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479487.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479488.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479489.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479490.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479491.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479492.00
09/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441164604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441165484,479493.00
09/01/2015 23:45,2,0.000,ALERT,213.74,298.47,59.996,1441165503,"201051344000955","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,237412.7,237412.7,767,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165579,479494.00
09/01/2015 23:45,2,0.000,ALERT,212.83,294.86,60.007,1441165503,"274151322000095","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,537125.2,537125.2,763,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165581,479495.00
09/01/2015 23:45,2,0.000,ALERT,214.64,299.07,60.007,1441165503,"201051344000868","174011321042388",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,224319.0,224319.0,768,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165583,479496.00
09/01/2015 23:45,2,0.000,ALERT,215.32,298.17,60.002,1441165503,"201051344000853","174011321042388",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,230851.7,230851.7,768,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165584,479497.00
09/01/2015 23:45,2,0.000,ALERT,214.64,299.37,60.007,1441165503,"201051344000582","174011321042388",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,229590.4,229590.4,764,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165586,479498.00
09/01/2015 23:45,2,0.000,ALERT,214.64,298.17,59.996,1441165503,"201051344000469","174011321042388",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,226100.4,226100.4,769,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165588,479499.00
09/01/2015 23:45,2,0.000,ALERT,214.64,298.47,59.986,1441165503,"201051344000988","174011321042388",0.00,22.80,0,293.66,300.87,0.0,0.0,0.000,225050.2,225050.2,768,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165590,479500.00
09/01/2015 23:45,2,0.000,ALERT,214.87,298.17,60.002,1441165503,"201051344001158","174011321042388",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,230655.3,230655.3,768,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165591,479501.00
09/01/2015 23:45,2,0.000,ALERT,213.96,298.17,59.996,1441165503,"201051344001025","174011321042388",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,235369.3,235369.3,763,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165593,479502.00
09/01/2015 23:45,2,0.000,ALERT,214.87,299.07,59.965,1441165503,"201051344000569","174011321042388",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,238561.6,238561.6,765,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165595,479503.00
09/01/2015 23:45,2,0.000,ALERT,212.61,292.76,59.954,1441165503,"274151322000094","174011321042388",0.00,23.50,0,290.35,294.86,0.0,0.0,0.000,412254.1,412254.1,771,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441165597,479504.00
09/01/2015 23:45,2,0.000,ALERT,214.64,298.47,59.991,1441165503,"201051344000458","174011321042388",0.00,23.30,0,296.06,301.77,0.0,0.0,0.000,234239.6,234239.6,768,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165599,479505.00
09/01/2015 23:45,2,0.000,ALERT,212.83,292.76,59.991,1441165503,"274151322000087","174011321042388",0.00,24.30,0,290.05,295.16,0.0,0.0,0.000,484968.0,484968.0,766,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441165601,479506.00
09/01/2015 23:45,2,0.000,ALERT,212.61,293.36,59.981,1441165503,"274151322000052","174011321042388",0.00,23.80,0,290.35,295.76,0.0,0.0,0.000,518067.7,518067.7,763,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165602,479507.00
09/01/2015 23:45,2,0.000,ALERT,214.41,299.07,59.959,1441165503,"201051344001145","174011321042388",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,239115.9,239115.9,767,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165604,479508.00
09/01/2015 23:45,2,0.000,ALERT,214.41,299.07,59.975,1441165503,"201051344000685","174011321042388",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,237792.1,237792.1,769,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441165606,479509.00
09/01/2015 23:45,2,0.000,ALERT,211.93,293.66,59.996,1441165503,"274151322000088","174011321042388",0.00,23.50,0,290.65,295.46,0.0,0.0,0.000,497459.8,497459.8,765,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165608,479510.00
09/01/2015 23:45,2,0.000,ALERT,214.19,298.77,59.975,1441165503,"201051344000438","174011321042388",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,237817.7,237817.7,768,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165610,479511.00
09/01/2015 23:45,2,0.000,ALERT,213.74,298.77,59.996,1441165503,"201051344001135","174011321042388",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,229400.8,229400.8,764,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165611,479512.00
09/01/2015 23:45,2,0.000,ALERT,214.19,298.17,59.996,1441165503,"201051344000417","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,232731.8,232731.8,765,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165613,479513.00
09/01/2015 23:45,2,0.000,ALERT,214.41,298.77,59.991,1441165503,"201051344000594","174011321042388",0.00,23.00,0,296.06,301.77,0.0,0.0,0.000,234930.7,234930.7,764,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165615,479514.00
09/01/2015 23:45,2,0.000,ALERT,212.38,292.76,59.975,1441165503,"274151322000083","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,513779.3,513779.3,764,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165617,479515.00
09/01/2015 23:45,2,0.000,ALERT,214.19,298.77,59.996,1441165503,"201051344000585","174011321042388",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,234551.8,234551.8,766,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165619,479516.00
09/01/2015 23:45,2,0.000,ALERT,212.38,293.06,59.986,1441165503,"274151322000054","174011321042388",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,508550.2,508550.2,765,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165621,479517.00
09/01/2015 23:45,2,0.000,ALERT,214.19,298.47,59.981,1441165503,"201051344001203","174011321042388",0.00,22.80,0,296.36,302.68,0.0,0.0,0.000,235239.3,235239.3,768,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165622,479518.00
09/01/2015 23:45,2,0.000,ALERT,213.74,298.77,59.986,1441165503,"201051344000646","174011321042388",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,231274.3,231274.3,769,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165624,479519.00
09/01/2015 23:45,2,0.000,ALERT,212.83,291.85,59.975,1441165503,"274151322000068","174011321042388",0.00,24.00,0,290.35,294.56,0.0,0.0,0.000,411672.7,411672.7,770,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165626,479520.00
09/01/2015 23:45,2,0.000,ALERT,213.06,292.16,59.975,1441165503,"274151322000076","174011321042388",0.00,23.50,0,290.35,295.46,0.0,0.0,0.000,543444.8,543444.8,763,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441165628,479521.00
09/01/2015 23:45,2,0.000,ALERT,213.96,299.07,59.986,1441165503,"201051344000890","174011321042388",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,236083.7,236083.7,766,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165630,479522.00
09/01/2015 23:45,2,0.000,ALERT,214.64,298.77,59.981,1441165503,"201051344000900","174011321042388",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,237220.2,237220.2,770,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165632,479523.00
09/01/2015 23:45,2,0.000,ALERT,215.32,298.17,59.981,1441165503,"201051344000633","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,225849.1,225849.1,770,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165634,479524.00
09/01/2015 23:45,2,0.000,ALERT,214.87,298.47,59.981,1441165503,"201051344000983","174011321042388",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,234194.1,234194.1,765,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165635,479525.00
09/01/2015 23:45,2,0.000,ALERT,214.19,298.17,59.975,1441165503,"201051344000917","174011321042388",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,236461.8,236461.8,767,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165637,479526.00
09/01/2015 23:45,2,0.000,ALERT,215.09,297.87,59.975,1441165503,"201051344000648","174011321042388",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,231730.7,231730.7,766,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165639,479527.00
09/01/2015 23:45,2,0.000,ALERT,213.96,298.77,59.975,1441165503,"201051344001093","174011321042388",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,234692.6,234692.6,771,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165641,479528.00
09/01/2015 23:45,2,0.000,ALERT,215.09,298.17,59.944,1441165503,"201051344000645","174011321042388",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,232798.4,232798.4,765,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165643,479529.00
09/01/2015 23:45,2,0.000,ALERT,212.83,292.76,59.970,1441165503,"274151322000085","174011321042388",0.00,23.50,0,290.65,295.16,0.0,0.0,0.000,511263.0,511263.0,763,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165644,479530.00
09/01/2015 23:45,2,0.000,ALERT,214.19,297.87,59.970,1441165503,"201051344000651","174011321042388",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,232016.8,232016.8,767,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165646,479531.00
09/01/2015 23:45,2,0.000,ALERT,214.87,297.87,59.959,1441165503,"201051344000867","174011321042388",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,224836.6,224836.6,768,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165648,479532.00
09/01/2015 23:45,2,0.000,ALERT,213.96,298.77,59.986,1441165503,"201051344001230","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,235507.9,235507.9,770,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441165650,479533.00
09/01/2015 23:45,2,0.000,ALERT,215.09,298.77,59.959,1441165503,"201051344000576","174011321042388",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,231893.1,231893.1,770,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165652,479534.00
09/01/2015 23:45,2,0.000,ALERT,214.87,299.07,59.965,1441165503,"201051344000579","174011321042388",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,239183.8,239183.8,764,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441165654,479535.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479536.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479537.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479538.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479539.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479540.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479541.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479542.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479543.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479544.00
09/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441165503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441166383,479545.00
